Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,155.823546831,31.4181176713,31.4471273011,0.0167299881662,34.4311606118,33.1021868926,218.504887404,68.8414540689,3.33212,146.331313335
 01/01  02:00:00,146.653192831,31.442110611,21.9461673387,0.279220694029,34.4311606118,33.1021868926,171.611388102,59.5977183874,3.33212,108.681549714
 01/01  03:00:00,124.414534366,31.442110611,16.8027523429,0.661518004319,19.466279405,30.610668775,174.414330696,55.9945206585,3.33212,115.087690037
 01/01  04:00:00,121.850190102,31.442110611,13.9405035782,0.970024049161,19.466279405,30.610668775,167.073832999,55.050987419,3.33212,108.69072558
 01/01  05:00:00,129.720175376,31.442110611,15.012440769,1.19586867819,19.466279405,30.610668775,204.547141677,55.135970528,3.33212,146.079051149
 01/01  06:00:00,143.488268527,31.442110611,16.3119052268,1.4199638284,19.466279405,30.610668775,251.050404589,55.6011713185,8.3303,187.11893327
 01/01  07:00:00,223.177500715,31.442110611,24.3567565898,1.49895833572,42.6918050922,54.3732441037,330.77327862,55.9253067859,16.6606,258.187371834
 01/01  08:00:00,298.230213598,37.0707126197,48.181631587,0.0,49.3960418185,88.5934452969,879.786447717,416.13945599,24.9909,438.656091727
 01/01  09:00:00,358.654433459,37.0755112076,85.3697701989,0.0,57.6566862989,112.030105488,1070.00974671,414.029545863,33.3212,622.659000842
 01/01  10:00:00,302.27688103,37.0887200798,85.2976874392,0.0,50.9524495726,81.1684271793,838.833512286,327.137413174,66.8089,444.887199112
 01/01  11:00:00,247.206582798,37.2883611799,75.1077879344,0.0284152927125,42.6918050922,68.9656133826,693.912295801,273.881950925,83.4695,336.560844875
 01/01  12:00:00,247.195013878,37.7782659399,78.4302459345,0.0571054059066,38.286128036,68.9656133826,575.11809629,223.433734124,83.4695,268.214862166
 01/01  13:00:00,236.215047558,38.0163094621,69.248238414,0.0,38.286128036,68.9656133826,405.408531489,125.597849064,83.4695,196.341182425
 01/01  14:00:00,208.12154748,38.0568691373,60.4690766743,0.0,31.5818913096,56.727595265,384.323420589,114.863055147,75.1392,194.321165442
 01/01  15:00:00,213.135569626,38.0962324153,65.2935006138,0.0,31.5818913096,56.727595265,421.138850728,163.646429136,66.8089,190.683521591
 01/01  16:00:00,212.676302405,38.1316328167,64.5756072792,0.0,31.5818913096,56.727595265,466.190850257,199.600801135,75.1392,191.450849123
 01/01  17:00:00,235.230285605,37.7290153113,57.4114279921,0.0,31.5818913096,61.661095265,509.337867414,267.010725911,91.7998,150.527341503
 01/01  18:00:00,269.756208701,37.0635147378,53.3680054402,0.0,31.5818913096,70.9729253606,490.099941952,252.360859897,49.9818,187.757282055
 01/01  19:00:00,342.473766897,37.0635147378,58.7655814079,0.0,80.3315023541,83.7685254822,557.587518566,282.170155421,49.9818,225.435563145
 01/01  20:00:00,356.875057893,37.0635147378,69.2243645579,0.0,102.000620287,77.6748002752,620.112031071,292.831894972,33.3212,293.958936098
 01/01  21:00:00,383.317281022,37.0635147378,75.1275645735,0.0,108.704857014,91.4735406516,636.836521189,310.682905535,33.3212,292.832415654
 01/01  22:00:00,354.119940311,37.0635147378,74.0825370604,0.0,95.2963835608,89.1510273009,651.854794829,328.555441568,24.9909,298.308453261
 01/01  23:00:00,298.657033765,37.0915065008,70.7196209978,0.996576490817,80.3315023541,63.3799339444,807.068990544,359.110189611,16.6606,431.298200933
 01/01  24:00:00,210.267867109,37.0835088542,47.3681504322,0.289994285917,42.6918050922,48.4199368926,654.606405921,390.901779042,8.3303,255.37432688
 01/02  01:00:00,144.576086092,31.3941247315,31.6753289632,0.0,25.5240853573,30.610668775,217.990837324,68.5475273892,3.33212,146.111189934
 01/02  02:00:00,128.602642312,31.4341129645,22.9228041896,0.0614102045633,19.418418834,29.3649097162,169.909749997,58.038203192,3.33212,108.539426805
 01/02  03:00:00,116.889480458,31.442110611,18.7735738965,0.396279554005,12.7620426787,28.1191506574,168.476864471,53.0590184752,3.33212,112.085725996
 01/02  04:00:00,114.175878567,31.442110611,15.7467999196,0.721478034759,12.7620426787,28.1191506574,166.328341326,51.6025837479,3.33212,111.393637578
 01/02  05:00:00,121.379684915,31.442110611,16.1200883413,0.976286722031,12.7620426787,28.1191506574,201.473476226,52.0089796563,3.33212,146.13237657
 01/02  06:00:00,156.734495561,31.442110611,23.6930669167,1.14095839181,25.5240853573,30.610668775,317.200840881,52.8853264248,8.3303,255.985214456
 01/02  07:00:00,281.898995151,31.442110611,50.9680588036,1.20634034553,51.0481707146,78.1489452969,504.528682132,51.8038971228,16.6606,436.064185009
 01/02  08:00:00,362.220949238,37.0675135611,73.0041864442,0.0,64.3609230253,109.708623606,1022.74933644,419.451997211,24.9909,578.306439234
 01/02  09:00:00,293.779724971,37.0835088542,58.5844585719,0.0,51.0481707146,80.7689615957,904.90129683,424.347847706,33.3212,447.232249124
 01/02  10:00:00,266.839137949,37.0923350012,60.0409035706,0.0,51.0481707146,71.0224615957,745.900276297,338.444852708,66.8089,340.646523589
 01/02  11:00:00,220.586562392,37.3260464781,62.3494888095,0.0,32.1804615127,65.7244621605,632.299635179,287.976227258,83.4695,260.853907921
 01/02  12:00:00,226.841423904,37.8502395706,67.5789231746,0.0800963506558,32.1804615127,65.7244621605,497.482446468,217.236943103,83.4695,196.776003365
 01/02  13:00:00,229.575025093,38.0181201583,71.8684917809,0.0,32.1804615127,65.7244621605,427.190147319,147.311802187,83.4695,196.408845132
 01/02  14:00:00,223.565102909,38.0640669712,76.0238292237,0.0,32.1804615127,55.9779621605,375.411460738,104.19794609,75.1392,196.074314648
 01/02  15:00:00,219.20058865,38.1032443844,71.688285537,0.0,32.1804615127,55.9779621605,377.351689682,121.499795625,66.8089,189.042994057
 01/02  16:00:00,218.206068114,38.1381139443,70.3471850164,0.0,32.1804615127,55.9779621605,461.395568217,190.819712709,75.1392,195.436655507
 01/02  17:00:00,234.261002979,37.6558638052,56.5206842704,0.0,32.1804615127,60.9114621605,515.389974429,277.030569529,91.7998,146.5596049
 01/02  18:00:00,280.444511663,37.0635147378,56.8330643743,0.0,32.1804615127,77.5397301883,519.724536718,245.01913781,49.9818,224.723598908
 01/02  19:00:00,353.867148429,37.0635147378,70.632531895,0.0,77.122965704,86.2600435998,734.515155947,277.260278296,49.9818,407.273077651
 01/02  20:00:00,359.594729091,37.0635147378,68.7836300555,0.0,102.647051061,80.1663183927,611.591764144,282.983588264,33.3212,295.28697588
 01/02  21:00:00,390.585875354,37.0635147378,74.4464998075,0.0,115.40909374,92.7192997104,617.782087589,285.685668693,33.3212,298.775218897
 01/02  22:00:00,379.765115043,37.0635147378,87.2063205789,0.0,102.647051061,94.1340635361,749.410349651,287.325911265,24.9909,437.093538387
 01/02  23:00:00,294.563430658,37.0635147378,68.5547627082,0.0,77.122965704,65.871452062,639.912932592,292.541162217,16.6606,330.711170376
 01/02  24:00:00,203.711974776,37.0635147378,45.7523028226,0.0,38.286128036,48.4199368926,495.080551877,299.862317594,8.3303,186.887934283
 01/03  01:00:00,150.012993802,31.3941247315,37.076973515,0.0,25.5240853573,30.610668775,203.478166696,53.9721939487,3.33212,146.173852747
 01/03  02:00:00,136.521569588,31.3941247315,30.907958765,0.0,19.418418834,29.3649097162,155.884123161,43.9843630086,3.33212,108.567640153
 01/03  03:00:00,124.731926729,31.3941247315,27.0256172224,0.0,12.7620426787,28.1191506574,150.932146119,39.0449897063,3.33212,108.555036413
 01/03  04:00:00,122.939264035,31.3941247315,25.2427163463,0.0,12.7620426787,28.1191506574,155.231713194,36.931929319,3.33212,114.967663875
 01/03  05:00:00,132.05004216,31.3941247315,27.1416447592,0.0,12.7620426787,28.1191506574,185.298061032,35.7817958471,3.33212,146.184145185
 01/03  06:00:00,169.306568849,31.3941247315,36.7529856776,0.0,25.5240853573,30.610668775,299.173146317,34.7073970052,8.3303,256.135449311
 01/03  07:00:00,296.644171603,31.3941247315,66.2222347929,0.0,51.0481707146,78.1489452969,486.181157237,31.8487034984,16.6606,437.671853739
 01/03  08:00:00,379.000563456,37.0847284391,89.2638769461,0.0,64.3609230253,109.708623606,814.061910389,209.850499703,24.9909,579.220510685
 01/03  09:00:00,299.938518934,37.0635147378,64.2488838073,0.0,51.0481707146,80.7689615957,733.555849465,251.913361958,33.3212,448.321287508
 01/03  10:00:00,260.835726685,37.4368993675,53.6749239947,0.146051292729,51.0481707146,71.0224615957,648.68901566,240.786025452,66.8089,341.094090207
 01/03  11:00:00,200.936765736,37.8819750524,42.9264326907,0.0,32.1804615127,65.7244621605,518.291457422,171.598751339,83.4695,263.223206084
 01/03  12:00:00,196.2390018,37.9692602088,38.3729081225,0.0,32.1804615127,65.7244621605,393.597815469,111.804181554,83.4695,198.324133916
 01/03  13:00:00,195.54883019,38.0154254345,38.5672393231,0.0,32.1804615127,65.7244621605,381.379208442,105.979580542,83.4695,191.9301279
 01/03  14:00:00,186.101352268,38.0544032982,38.7949715395,0.0,32.1804615127,55.9779621605,397.18475584,125.90063145,75.1392,196.14492439
 01/03  15:00:00,182.728107299,38.0895881472,35.2679313113,0.0,32.1804615127,55.9779621605,430.459116434,167.832147863,66.8089,195.81806857
 01/03  16:00:00,182.692690911,38.1227141822,35.145798,0.0,32.1804615127,55.9779621605,442.899292665,178.947575807,75.1392,188.812516857
 01/03  17:00:00,212.94072635,37.7355408534,36.2711560247,0.0,32.1804615127,60.9114621605,453.57785356,208.508516159,91.7998,153.269537401
 01/03  18:00:00,270.675215827,37.0635147378,47.2221290413,0.0,32.1804615127,77.5397301883,565.483598333,292.516445469,49.9818,222.985352864
 01/03  19:00:00,348.580225063,37.0635147378,65.4028910152,0.0,77.122965704,86.2600435998,682.377532259,231.566538702,49.9818,400.829193556
 01/03  20:00:00,353.028093782,37.0635147378,62.7093600759,0.0,102.647051061,80.1663183927,554.429941808,217.589726685,33.3212,303.519015123
 01/03  21:00:00,385.938997369,37.0635147378,70.2617330356,0.0,115.40909374,92.7192997104,533.568076795,205.870942312,33.3212,294.375934483
 01/03  22:00:00,378.032699968,37.0635147378,85.8292812714,0.0,102.647051061,94.1340635361,667.017141384,201.183731813,24.9909,440.842509571
 01/03  23:00:00,287.680317098,37.0635147378,61.7213713538,0.0,77.122965704,65.871452062,556.630026471,206.862403113,16.6606,333.107023358
 01/03  24:00:00,196.252174408,37.0635147378,38.3404396545,0.0,38.286128036,48.4199368926,404.358651135,216.009793027,8.3303,180.018558108
 01/04  01:00:00,142.811976707,31.3941247315,29.8798171983,0.0,25.5240853573,30.610668775,194.231950913,38.9527235952,3.33212,151.947107317
 01/04  02:00:00,129.868627293,31.3941247315,24.2697570479,0.0,19.418418834,29.3649097162,148.943096399,36.1419096912,3.33212,109.469066708
 01/04  03:00:00,118.862399149,31.3941247315,21.1679609744,0.0,12.7620426787,28.1191506574,147.146953408,35.2259815552,3.33212,108.588851853
 01/04  04:00:00,117.027811466,31.3941247315,19.3463608325,0.0,12.7620426787,28.1191506574,151.163830829,34.2732560219,3.33212,113.558454807
 01/04  05:00:00,124.953035148,31.3941247315,20.7102303869,0.0,12.7620426787,28.1191506574,183.744263335,32.7214021832,3.33212,147.690741152
 01/04  06:00:00,175.901746796,31.3941247315,43.9704578205,0.0,25.5240853573,30.610668775,298.101421465,34.1215313391,8.3303,255.649590126
 01/04  07:00:00,323.576269274,32.3390230659,92.7033928708,0.0,51.0481707146,78.1489452969,488.432246167,34.4146443958,16.6606,437.357001771
 01/04  08:00:00,384.678361477,37.0635147378,95.6695991708,0.0,64.3609230253,109.708623606,798.282039811,193.248088837,24.9909,580.043050974
 01/04  09:00:00,270.613863099,37.0635147378,35.6580026492,0.0,51.0481707146,80.7689615957,694.364982378,211.676530579,33.3212,449.367251798
 01/04  10:00:00,234.141340896,37.8057738891,27.419201614,0.0,51.0481707146,71.0224615957,584.786981005,175.210088742,66.8089,342.767992263
 01/04  11:00:00,178.412121517,37.893401692,20.5868867162,0.0,32.1804615127,65.7244621605,536.539608154,189.029517725,83.4695,264.040590429
 01/04  12:00:00,179.945444273,37.9581003384,21.644004464,0.0,32.1804615127,65.7244621605,464.207922342,180.959453123,83.4695,199.778969219
 01/04  13:00:00,181.191111846,38.0052349891,23.5991015376,0.0,32.1804615127,65.7244621605,472.999089769,196.411429614,83.4695,193.118160154
 01/04  14:00:00,172.721213575,38.0465174631,24.7610409108,0.0,32.1804615127,55.9779621605,473.107435479,204.857779981,75.1392,193.110455498
 01/04  15:00:00,173.412086095,38.0837027132,25.3387689049,0.0,32.1804615127,55.9779621605,478.623169742,215.918899138,66.8089,195.895370604
 01/04  16:00:00,174.065114423,38.1178185621,25.9202311887,0.0,32.1804615127,55.9779621605,477.591447051,213.5647228,75.1392,188.887524252
 01/04  17:00:00,204.609065875,37.7313444874,26.9638088934,0.0,32.1804615127,60.9114621605,496.301840217,251.180132053,91.7998,153.321908164
 01/04  18:00:00,262.582992385,37.0635147378,39.015530721,0.0,32.1804615127,77.5397301883,505.268242094,230.314287525,49.9818,224.972154569
 01/04  19:00:00,340.891107879,37.0635147378,57.7187271882,0.0,77.122965704,86.2600435998,676.719979274,222.379711635,49.9818,404.358467639
 01/04  20:00:00,348.830886584,37.0635147378,58.0804266481,0.0,102.647051061,80.1663183927,545.969598215,213.649179402,33.3212,298.999218812
 01/04  21:00:00,381.037745447,37.0635147378,64.964053158,0.0,115.40909374,92.7192997104,539.316642308,206.497598669,33.3212,299.497843639
 01/04  22:00:00,372.197403892,37.0635147378,79.6969845695,0.0,102.647051061,94.1340635361,668.03657327,203.714013838,24.9909,439.331659433
 01/04  23:00:00,289.216862239,37.0635147378,63.2501023862,0.0,77.122965704,65.871452062,557.485060249,210.793500481,16.6606,330.030959768
 01/04  24:00:00,200.80552914,37.0635147378,42.8759204312,0.0,38.286128036,48.4199368926,418.776283778,223.422693827,8.3303,187.023289951
 01/05  01:00:00,148.380283993,31.3941247315,35.3694592046,0.0,25.5240853573,30.610668775,193.756717114,44.165152342,3.33212,146.259444772
 01/05  02:00:00,135.806047573,31.3941247315,30.1372342056,0.0,19.418418834,29.3649097162,151.347434493,36.4628975143,3.33212,111.552416979
 01/05  03:00:00,131.047785066,31.3941247315,33.2631214933,0.0,12.7620426787,28.1191506574,148.986332208,33.5896550292,3.33212,112.064557179
 01/05  04:00:00,150.40316754,31.3941247315,52.5266547238,0.0,12.7620426787,28.1191506574,144.265356477,32.3213559935,3.33212,108.611880484
 01/05  05:00:00,149.859274036,31.3941247315,45.3990892058,0.0,12.7620426787,28.1191506574,180.983475256,31.2617608389,3.33212,146.389594417
 01/05  06:00:00,182.336898903,31.3941247315,50.2200792267,0.0,25.5240853573,30.610668775,295.064101796,30.4504276527,8.3303,256.283374143
 01/05  07:00:00,309.060590002,34.1500782068,76.3341095145,0.0,51.0481707146,78.1489452969,485.808651711,28.203274367,16.6606,440.944777344
 01/05  08:00:00,382.377447727,37.0635147378,93.3949019876,0.0,64.3609230253,109.708623606,791.092935178,178.429551021,24.9909,587.672484157
 01/05  09:00:00,301.087956967,37.0635147378,65.9184773803,0.0,51.0481707146,80.7689615957,683.686824099,202.135299394,33.3212,448.230324706
 01/05  10:00:00,242.542391402,37.8003500354,35.8650325103,0.0,51.0481707146,71.0224615957,558.385761028,154.58119841,66.8089,336.995662618
 01/05  11:00:00,183.830469767,37.8897065343,26.1948530398,0.0,32.1804615127,65.7244621605,513.013060521,161.691922768,83.4695,267.851637753
 01/05  12:00:00,195.703048399,37.9593393747,37.6009527377,0.0,32.1804615127,65.7244621605,419.669156016,139.213596924,83.4695,196.986059092
 01/05  13:00:00,197.994646877,38.0101861909,40.7341391671,0.0,32.1804615127,65.7244621605,414.873936263,134.762287284,83.4695,196.642148979
 01/05  14:00:00,183.997528196,38.0512975402,36.3811366159,0.0,32.1804615127,55.9779621605,432.660111059,161.225343433,75.1392,196.295567625
 01/05  15:00:00,182.857319763,38.0877509694,35.2541542888,0.0,32.1804615127,55.9779621605,413.964733101,158.199477456,66.8089,188.956355645
 01/05  16:00:00,183.047482061,38.1238978567,35.4188465489,0.0,32.1804615127,55.9779621605,436.581683704,165.46961839,75.1392,195.972865315
 01/05  17:00:00,212.973368628,37.7387018522,36.2259991913,0.0,32.1804615127,60.9114621605,439.645896644,194.498767282,91.7998,153.347329362
 01/05  18:00:00,268.360253335,37.0635147378,45.1632124674,0.0,32.1804615127,77.5397301883,531.115496439,258.861557016,49.9818,222.272139424
 01/05  19:00:00,346.854444836,37.065528533,63.6618949524,0.0,77.122965704,86.2600435998,671.682400742,218.790726013,49.9818,402.909874729
 01/05  20:00:00,355.748719934,37.0635147378,64.9735146914,0.0,102.647051061,80.1663183927,534.39569375,197.133177003,33.3212,303.941316748
 01/05  21:00:00,388.4262654,37.0635147378,72.3240240735,0.0,115.40909374,92.7192997104,521.967826579,193.22308585,33.3212,295.423540729
 01/05  22:00:00,379.150259228,37.0635147378,86.6217274263,0.0,102.647051061,94.1340635361,661.022333105,194.798948024,24.9909,441.23248508
 01/05  23:00:00,294.848652681,37.0635147378,68.8635895866,0.0,77.122965704,65.871452062,555.558068223,205.268515087,16.6606,333.628953136
 01/05  24:00:00,205.01455129,37.0635147378,47.0755977784,0.0,38.286128036,48.4199368926,412.968266751,217.539088098,8.3303,187.098878653
 01/06  01:00:00,152.441443225,31.3941247315,39.4167798127,0.0,25.5240853573,30.610668775,191.379650389,41.7535196202,3.33212,146.294010769
 01/06  02:00:00,139.99433127,31.3941247315,34.2999293475,0.0,19.418418834,29.3649097162,146.3140762,34.3642836568,3.33212,108.617672543
 01/06  03:00:00,158.772367084,31.3941247315,60.8718740865,0.0,12.7620426787,28.1191506574,148.950217084,30.5756053465,3.33212,115.042491737
 01/06  04:00:00,149.20195616,31.3941247315,51.2866237674,0.0,12.7620426787,28.1191506574,140.693608836,28.7267680961,3.33212,108.63472074
 01/06  05:00:00,149.955466338,31.3941247315,44.8277824678,0.0,12.7620426787,28.1191506574,178.666127635,27.9793317866,3.33212,147.354675848
 01/06  06:00:00,182.306236371,31.3941247315,49.5145758208,0.0,25.5240853573,30.610668775,291.402951208,27.6863178844,8.3303,255.386333323
 01/06  07:00:00,309.337161154,34.7012689018,75.309453388,0.0,51.0481707146,78.1489452969,484.169087526,26.030437695,16.6606,441.478049831
 01/06  08:00:00,384.178983774,37.0635147378,94.1907871636,0.0,64.3609230253,109.708623606,793.943540812,179.029485328,24.9909,589.923155483
 01/06  09:00:00,303.717395873,37.0635147378,67.7752990169,0.0,51.0481707146,80.7689615957,693.491601381,212.136085922,33.3212,448.034315459
 01/06  10:00:00,236.277201013,37.7150463605,28.9818034004,0.0,51.0481707146,71.0224615957,610.053626066,205.990769183,66.8089,337.253956883
 01/06  11:00:00,186.510068258,37.8969081153,28.0368881615,0.0,32.1804615127,65.7244621605,549.443313765,197.975872819,83.4695,267.997940946
 01/06  12:00:00,185.365979279,37.9654659428,26.5977987712,0.0,32.1804615127,65.7244621605,467.786045824,187.269041998,83.4695,197.047503827
 01/06  13:00:00,185.456260879,38.0144846053,27.5789103798,0.0,32.1804615127,65.7244621605,472.345380821,192.181996213,83.4695,196.693884608
 01/06  14:00:00,177.122930815,38.0561729343,29.0787474587,0.0,32.1804615127,55.9779621605,458.182255214,186.674933061,75.1392,196.368122152
 01/06  15:00:00,178.644557251,38.0939213751,30.7711993866,0.0,32.1804615127,55.9779621605,436.389604846,173.551124651,66.8089,196.029580196
 01/06  16:00:00,180.235223477,38.1289874426,32.428473267,0.0,32.1804615127,55.9779621605,436.92043671,172.761080023,75.1392,189.020156686
 01/06  17:00:00,212.11529838,37.7427325444,35.2197102174,0.0,32.1804615127,60.9114621605,440.329577309,195.115877046,91.7998,153.413900263
 01/06  18:00:00,269.420598303,37.0635147378,45.9520321453,0.0,32.1804615127,77.5397301883,529.273668245,254.116408348,49.9818,225.175459897
 01/06  19:00:00,346.61586734,37.0635147378,63.4278739262,0.0,77.122965704,86.2600435998,675.865658929,217.333824662,49.9818,408.550034267
 01/06  20:00:00,353.708932654,37.0635147378,63.3755187794,0.0,102.647051061,80.1663183927,541.958835608,212.047634864,33.3212,296.590000744
 01/06  21:00:00,386.337860335,37.0635147378,70.6512689901,0.0,115.40909374,92.7192997104,542.947904486,206.642337618,33.3212,302.984366868
 01/06  22:00:00,377.267143339,37.0635147378,85.0622760211,0.0,102.647051061,94.1340635361,674.814207073,207.259850572,24.9909,442.563456501
 01/06  23:00:00,293.50003081,37.0635147378,67.5306210172,0.0,77.122965704,65.871452062,567.03883974,217.793247643,16.6606,332.584992097
 01/06  24:00:00,203.461623331,37.0635147378,45.5254309024,0.0,38.286128036,48.4199368926,423.03536781,233.375773436,8.3303,181.329294374
 01/07  01:00:00,153.370818887,31.3941247315,38.1682565872,0.0,27.7269238854,30.610668775,200.479120428,45.8284442829,3.33212,151.318556145
 01/07  02:00:00,148.697780064,31.3941247315,33.4514754226,0.0,27.7269238854,30.610668775,152.162882782,38.5554420241,3.33212,110.275320758
 01/07  03:00:00,127.964468365,31.3941247315,30.1950278525,0.0,12.7620426787,28.1191506574,147.051746367,35.0724893733,3.33212,108.647136994
 01/07  04:00:00,126.473442472,31.3941247315,28.713930597,0.0,12.7620426787,28.1191506574,151.784331566,33.3939389575,3.33212,115.058272608
 01/07  05:00:00,134.485138912,31.3941247315,30.1484772477,0.0,12.7620426787,28.1191506574,182.248178183,32.5716689645,3.33212,146.344389219
 01/07  06:00:00,149.099765216,31.3941247315,32.5197504203,0.0,12.7620426787,28.1191506574,227.873791168,32.2953438107,8.3303,187.248147357
 01/07  07:00:00,242.070874096,33.7563705675,42.4236783831,0.0,42.6918050922,54.3732441037,306.485295886,31.6744663832,16.6606,258.150229503
 01/07  08:00:00,309.218807105,37.1289021877,66.0885851336,0.0,42.6918050922,86.1019271793,669.135274447,202.131035139,24.9909,442.013339309
 01/07  09:00:00,364.584218226,37.0635147378,91.5702198092,0.0,57.6566862989,112.030105488,883.42578154,222.286253989,33.3212,627.818327551
 01/07  10:00:00,304.191545381,37.6077098977,77.589896803,0.0,57.6566862989,83.6599452969,723.313763389,206.239110257,66.8089,450.265753132
 01/07  11:00:00,238.777508113,37.881879458,66.3375008235,0.0,42.6918050922,68.9656133826,612.077482562,191.102583769,83.4695,337.505398793
 01/07  12:00:00,241.454633688,37.9775607703,78.0310282128,0.0,34.9340096728,67.7198543238,495.562216175,142.959804469,83.4695,269.132911706
 01/07  13:00:00,247.660650498,38.0340697188,85.5558622839,0.0,34.9340096728,67.7198543238,389.124551869,101.128046381,83.4695,204.527005488
 01/07  14:00:00,242.648233896,38.0808766287,90.4575391603,0.0,34.9340096728,57.9733543238,351.10595402,78.8444639737,75.1392,197.122290046
 01/07  15:00:00,243.46799015,38.1212716329,91.3222490513,0.0,34.9340096728,57.9733543238,335.749816599,72.162208749,66.8089,196.77870785
 01/07  16:00:00,237.64057964,38.1541812301,85.4622107241,0.0,34.9340096728,57.9733543238,361.500104598,89.5849318946,75.1392,196.775972703
 01/07  17:00:00,252.551919047,37.7597593549,71.2559035212,0.0,34.9340096728,62.9068543238,410.16145751,164.6648148,91.7998,153.696842711
 01/07  18:00:00,285.617637431,37.0635147378,64.9995853515,0.0,34.9340096728,72.2186844194,532.748272006,294.5906184,49.9818,188.175853605
 01/07  19:00:00,363.225564578,37.0729734221,70.2790385329,0.0,87.0357390804,86.2600435998,499.368470414,222.883873221,49.9818,226.502797193
 01/07  20:00:00,368.583863746,37.0635147378,80.9448368717,0.0,102.000620287,77.6748002752,551.252792486,214.155595752,33.3212,303.775996734
 01/07  21:00:00,386.492130592,37.0635147378,87.5614348906,0.0,102.000620287,88.9820225341,553.806465498,225.00120702,33.3212,295.484058478
 01/07  22:00:00,376.39843936,37.0635147378,87.1894245352,0.0,102.000620287,91.6425454185,561.136705899,232.672780813,24.9909,303.473025086
 01/07  23:00:00,320.044386415,37.0635147378,84.0160828223,0.0,87.0357390804,65.871452062,695.451838138,238.870791333,16.6606,439.920446804
 01/07  24:00:00,223.436572515,37.0635147378,61.001517545,0.0,42.6918050922,48.4199368926,511.070590662,245.559650038,8.3303,257.180640624
 01/08  01:00:00,171.828149729,31.3941247315,47.3950419316,0.0,34.4311606118,33.1021868926,194.14700876,44.2132093565,3.33212,146.601679404
 01/08  02:00:00,165.212514538,31.3941247315,40.739340801,0.0,34.4311606118,33.1021868926,153.807671179,35.2045535262,3.33212,115.270997652
 01/08  03:00:00,144.099343927,31.3941247315,37.1006923132,0.0,19.466279405,30.610668775,148.767580328,30.1997097998,3.33212,115.235750529
 01/08  04:00:00,142.472700211,31.3941247315,35.4821051431,0.0,19.466279405,30.610668775,139.530286083,27.3467828678,3.33212,108.851383216
 01/08  05:00:00,150.01878134,31.3941247315,36.4557284075,0.0,19.466279405,30.610668775,182.215158931,25.8382550928,3.33212,153.044783838
 01/08  06:00:00,163.870258298,31.3941247315,38.0627517597,0.0,19.466279405,30.610668775,219.644062691,25.5013040625,8.3303,185.812458628
 01/08  07:00:00,247.183675249,33.7563705675,47.5305745528,0.0,42.6918050922,54.3732441037,303.44049572,25.579569888,16.6606,261.200325832
 01/08  08:00:00,323.256172243,37.1165678218,70.8813947529,0.0,49.3960418185,88.5934452969,662.600573658,195.071951805,24.9909,442.537721854
 01/08  09:00:00,369.549835745,37.0635147378,96.4939192986,0.0,57.6566862989,112.030105488,885.947355129,222.867815572,33.3212,629.758339557
 01/08  10:00:00,314.995242816,37.7311611951,97.6028243868,0.0,50.9524495726,81.1684271793,696.430581511,178.06389013,66.8089,451.557791381
 01/08  11:00:00,267.92337877,37.9266563667,96.1975903431,0.0,42.6918050922,68.9656133826,551.884563835,129.953441924,83.4695,338.461621911
 01/08  12:00:00,262.834915433,38.0027795113,95.1237150386,0.0,38.286128036,68.9656133826,473.083624308,116.058467546,83.4695,273.555656761
 01/08  13:00:00,261.462234774,38.1047714823,94.6815783442,0.0,38.286128036,68.9656133826,386.969455005,104.654844337,83.4695,198.845110667
 01/08  14:00:00,242.229033108,38.0943442837,94.5035983151,0.0,31.5818913096,56.727595265,376.851103931,103.741325036,75.1392,197.970578895
 01/08  15:00:00,241.672476185,38.1347936955,93.9917572891,0.0,31.5818913096,56.727595265,352.148173944,96.18762461,66.8089,189.151649334
 01/08  16:00:00,238.31288941,38.1680942107,90.497935852,0.0,31.5818913096,56.727595265,411.72632389,140.411044239,75.1392,196.176079651
 01/08  17:00:00,252.071488205,37.773026248,74.8682289175,0.0,31.5818913096,61.661095265,471.668651686,226.385349812,91.7998,153.483501874
 01/08  18:00:00,286.147252002,37.0635147378,69.7278225007,0.0,31.5818913096,70.9729253606,498.508467125,260.27076739,49.9818,188.255899735
 01/08  19:00:00,359.764967847,37.0635147378,76.054669375,0.0,80.3315023541,83.7685254822,493.302836845,217.119390841,49.9818,226.201646004
 01/08  20:00:00,374.727811215,37.0635147378,87.0853167473,0.0,102.000620287,77.6748002752,551.76888316,215.064116153,33.3212,303.383567007
 01/08  21:00:00,402.920506956,37.0635147378,94.7588855186,0.0,108.704857014,91.4735406516,539.038469133,211.494822623,33.3212,294.22244651
 01/08  22:00:00,374.444048667,37.0635147378,94.4500025796,0.0,95.2963835608,89.1510273009,542.049881649,213.661690346,24.9909,303.397291303
 01/08  23:00:00,317.410109993,37.0635147378,90.596415068,0.0,80.3315023541,63.3799339444,676.406142075,221.783251123,16.6606,437.962290952
 01/08  24:00:00,228.263697543,37.0635147378,65.8195242798,0.0,42.6918050922,48.4199368926,492.646808888,232.346690466,8.3303,251.969818422
 01/09  01:00:00,164.231682392,31.3941247315,51.2183066581,0.0,25.5240853573,30.610668775,197.555209906,42.2856103163,3.33212,151.93747959
 01/09  02:00:00,149.289478286,31.3941247315,43.6066728601,0.0,19.418418834,29.3649097162,145.126036061,33.0994934228,3.33212,108.694422638
 01/09  03:00:00,137.903303032,31.3941247315,40.1258928741,0.0,12.7620426787,28.1191506574,146.420568436,27.9947358146,3.33212,115.093712621
 01/09  04:00:00,135.626401166,31.3941247315,37.8605521335,0.0,12.7620426787,28.1191506574,137.300747075,25.2642613746,3.33212,108.7043657
 01/09  05:00:00,142.985396089,31.3941247315,38.6445788715,0.0,12.7620426787,28.1191506574,177.744903925,23.9771128912,3.33212,150.435671034
 01/09  06:00:00,179.251595986,31.3941247315,47.2895450232,0.0,25.5240853573,30.610668775,289.426691499,23.2673111182,8.3303,257.82908038
 01/09  07:00:00,309.014139793,34.2288197346,76.4712233622,0.0,51.0481707146,78.1489452969,481.448429101,22.2175476355,16.6606,442.570281466
 01/09  08:00:00,385.747283078,37.0635147378,97.1122090282,0.0,64.3609230253,109.708623606,786.847087499,176.629773336,24.9909,585.226414163
 01/09  09:00:00,307.963850948,37.0635147378,73.0545961601,0.0,51.0481707146,80.7689615957,701.397667829,215.271154606,33.3212,452.805313223
 01/09  10:00:00,267.129720257,37.486333614,60.047404329,0.0,51.0481707146,71.0224615957,624.674720628,214.239195664,66.8089,343.626624963
 01/09  11:00:00,205.207716488,37.7167994892,46.656520888,0.0,32.1804615127,65.7244621605,573.594549151,221.696157851,83.4695,268.4288913
 01/09  12:00:00,200.538968952,37.948957567,41.1323660114,0.0,32.1804615127,65.7244621605,494.820055843,214.086839898,83.4695,197.263715945
 01/09  13:00:00,206.518498103,38.0254713286,48.3694056903,0.0,32.1804615127,65.7244621605,454.988804135,174.613589363,83.4695,196.905714772
 01/09  14:00:00,208.34292553,38.0704058732,60.5191701216,0.0,32.1804615127,55.9779621605,399.19419518,127.489430777,75.1392,196.565564402
 01/09  15:00:00,205.191369372,38.1098901573,57.6423795042,0.0,32.1804615127,55.9779621605,375.792583535,112.746101016,66.8089,196.237582519
 01/09  16:00:00,202.640971234,38.1455750061,55.1802706216,0.0,32.1804615127,55.9779621605,382.112629972,110.738106991,75.1392,196.235322981
 01/09  17:00:00,226.712999942,37.7558672412,50.0345776611,0.0,32.1804615127,60.9114621605,422.243937676,183.588985597,91.7998,146.855152079
 01/09  18:00:00,281.121376068,37.0635147378,57.5571095729,0.0,32.1804615127,77.5397301883,553.870954405,278.414330597,49.9818,225.474823807
 01/09  19:00:00,357.726600261,37.0635147378,74.5212287365,0.0,77.122965704,86.2600435998,679.544095252,219.220895458,49.9818,410.341399794
 01/09  20:00:00,364.039011792,37.0635147378,73.2538286037,0.0,102.647051061,80.1663183927,552.121648812,214.032838123,33.3212,304.767610688
 01/09  21:00:00,395.88532641,37.0635147378,79.773635091,0.0,115.40909374,92.7192997104,545.32010528,213.346023593,33.3212,298.652881687
 01/09  22:00:00,385.676328015,37.0635147378,93.1406599774,0.0,102.647051061,94.1340635361,682.591662618,213.078356063,24.9909,444.522406555
 01/09  23:00:00,300.09824082,37.0635147378,74.1066696729,0.0,77.122965704,65.871452062,571.61060896,221.118994926,16.6606,333.831014034
 01/09  24:00:00,209.447765794,37.0635147378,51.5000658874,0.0,38.286128036,48.4199368926,428.378225518,234.936909513,8.3303,185.111016005
 01/10  01:00:00,156.222043229,31.3941247315,43.2194734877,0.0,25.5240853573,30.610668775,199.979703719,43.5411322481,3.33212,153.106451471
 01/10  02:00:00,164.122431862,31.3941247315,58.3716869434,0.0,19.418418834,29.3649097162,146.838404859,34.777433963,3.33212,108.728850896
 01/10  03:00:00,158.193632626,31.3941247315,60.2819351324,0.0,12.7620426787,28.1191506574,148.270827789,29.8367391518,3.33212,115.101968637
 01/10  04:00:00,144.592269063,31.3941247315,46.6995506419,0.0,12.7620426787,28.1191506574,139.172610967,27.1069464291,3.33212,108.733544537
 01/10  05:00:00,147.376532035,31.3941247315,42.2735553202,0.0,12.7620426787,28.1191506574,177.003337704,25.9978002393,3.33212,147.673417464
 01/10  06:00:00,180.878808179,31.3941247315,48.1009962467,0.0,25.5240853573,30.610668775,292.940889366,25.5323843479,8.3303,259.078205018
 01/10  07:00:00,308.303199968,34.2288197346,74.756181785,0.0,51.0481707146,78.1489452969,484.354899508,24.2328358118,16.6606,443.461463696
 01/10  08:00:00,385.562820847,37.1264508013,95.5217867146,0.0,64.3609230253,109.708623606,795.606078112,181.187223658,24.9909,589.427954454
 01/10  09:00:00,307.321923721,37.0635147378,71.3644060002,0.0,51.0481707146,80.7689615957,703.780178476,220.521450215,33.3212,449.93752826
 01/10  10:00:00,278.226636706,37.4850046647,70.8358279065,0.0,51.0481707146,71.0224615957,625.11416167,211.583447737,66.8089,346.721813933
 01/10  11:00:00,207.485204927,37.8739806535,49.0585360682,0.0,32.1804615127,65.7244621605,521.730550583,169.689804738,83.4695,268.571245845
 01/10  12:00:00,219.092359299,37.9854586095,60.8272597397,0.0,32.1804615127,65.7244621605,396.511349019,115.709866639,83.4695,197.331982381
 01/10  13:00:00,236.118011264,38.0401659728,78.7316686348,0.0,32.1804615127,65.7244621605,394.76778292,114.319536672,83.4695,196.978746248
 01/10  14:00:00,233.52603201,38.0874175713,85.9438224826,0.0,32.1804615127,55.9779621605,377.967383899,106.191784084,75.1392,196.636399816
 01/10  15:00:00,241.616087117,38.1467879567,94.0413730297,0.0,32.1804615127,55.9779621605,364.612745827,101.500983353,66.8089,196.302862475
 01/10  16:00:00,241.018075807,38.1673283787,93.4471380686,0.0,32.1804615127,55.9779621605,379.034314887,107.589726446,75.1392,196.305388441
 01/10  17:00:00,262.119627321,37.7727866005,85.3199155033,0.0,32.1804615127,60.9114621605,420.513368665,181.828593833,91.7998,146.884974831
 01/10  18:00:00,300.844332886,37.0635147378,77.2951810854,0.0,32.1804615127,77.5397301883,543.203930946,266.111214462,49.9818,227.110916485
 01/10  19:00:00,370.119416221,37.0640205385,86.8720396171,0.0,77.122965704,86.2600435998,661.376144735,202.60731952,49.9818,408.787025214
 01/10  20:00:00,373.559714038,37.0635147378,83.1704772419,0.0,102.647051061,80.1663183927,541.515762616,203.253638967,33.3212,304.940923649
 01/10  21:00:00,403.931147322,37.0635147378,88.1937372108,0.0,115.40909374,92.7192997104,547.269260732,210.178855624,33.3212,303.769205107
 01/10  22:00:00,389.716833801,37.0635147378,97.4637198409,0.0,102.647051061,94.1340635361,683.712137669,214.071127746,24.9909,444.650109923
 01/10  23:00:00,304.771762467,37.0635147378,78.7591992454,0.0,77.122965704,65.871452062,581.636455575,230.072498806,16.6606,334.903356769
 01/10  24:00:00,211.933316246,37.0635147378,53.9638386459,0.0,38.286128036,48.4199368926,450.228438559,255.523054251,8.3303,186.375084308
 01/11  01:00:00,156.838129367,31.3941247315,43.8537435714,0.0,25.5240853573,30.610668775,198.291777451,47.4864248338,3.33212,147.473232617
 01/11  02:00:00,142.225742637,31.3941247315,36.5697022825,0.0,19.418418834,29.3649097162,151.245667409,38.4605328425,3.33212,109.453014566
 01/11  03:00:00,130.194182184,31.3941247315,32.4485782518,0.0,12.7620426787,28.1191506574,151.507758739,33.7557686767,3.33212,114.419870062
 01/11  04:00:00,127.241173182,31.3941247315,29.510528634,0.0,12.7620426787,28.1191506574,145.584904799,31.804372676,3.33212,110.448412123
 01/11  05:00:00,134.012172575,31.3941247315,29.7078221404,0.0,12.7620426787,28.1191506574,186.602749351,31.9051099238,3.33212,151.365519428
 01/11  06:00:00,169.530463598,31.3941247315,37.6085558382,0.0,25.5240853573,30.610668775,298.16550636,32.6080803542,8.3303,257.227126006
 01/11  07:00:00,297.408481053,32.8114722331,66.2998307687,0.0,51.0481707146,78.1489452969,492.507615382,31.797453102,16.6606,444.049562281
 01/11  08:00:00,378.629513096,37.0635147378,89.8601801684,0.0,64.3609230253,109.708623606,869.401043367,253.611699804,24.9909,590.798443563
 01/11  09:00:00,307.192084811,37.0635147378,72.2475271559,0.0,51.0481707146,80.7689615957,770.671335649,282.77746842,33.3212,454.572667229
 01/11  10:00:00,279.61576365,37.353078752,72.6328590098,0.0,51.0481707146,71.0224615957,644.758543208,239.458827454,66.8089,338.490815754
 01/11  11:00:00,233.19447908,37.8269682752,74.4962596862,0.0,32.1804615127,65.7244621605,557.76589942,205.612496025,83.4695,268.683903395
 01/11  12:00:00,237.49768826,37.9891803538,78.6678030672,0.0,32.1804615127,65.7244621605,440.988231585,153.060600968,83.4695,204.458130617
 01/11  13:00:00,232.628585518,38.0410908075,74.9664469169,0.0,32.1804615127,65.7244621605,420.072554478,139.552732415,83.4695,197.050322063
 01/11  14:00:00,234.476464701,38.0859540558,86.7065083383,0.0,32.1804615127,55.9779621605,396.676856637,124.833939499,75.1392,196.703717138
 01/11  15:00:00,238.144580958,38.1273467996,90.441553572,0.0,32.1804615127,55.9779621605,385.939724043,122.76516695,66.8089,196.365657093
 01/11  16:00:00,230.638440372,38.1620138484,82.9513074716,0.0,32.1804615127,55.9779621605,395.218310572,129.71414491,75.1392,190.364965662
 01/11  17:00:00,254.220082923,37.771442062,77.3521101485,0.0,32.1804615127,60.9114621605,424.124894248,179.690397506,91.7998,152.634696743
 01/11  18:00:00,297.303561623,37.0635147378,73.7030161495,0.0,32.1804615127,77.5397301883,531.368229801,255.7103708,49.9818,225.676059001
 01/11  19:00:00,366.887882202,37.0635147378,83.6601300095,0.0,77.122965704,86.2600435998,676.545469918,215.419325311,49.9818,411.144344607
 01/11  20:00:00,370.206029121,37.0635147378,79.4027220062,0.0,102.647051061,80.1663183927,563.476212911,225.009778415,33.3212,305.145234495
 01/11  21:00:00,400.798661505,37.0635147378,84.6779063248,0.0,115.40909374,92.7192997104,565.059969056,227.800301044,33.3212,303.938468012
 01/11  22:00:00,389.47259298,37.0635147378,96.921513146,0.0,102.647051061,94.1340635361,701.541750767,231.404683161,24.9909,445.146167606
 01/11  23:00:00,301.805899442,37.0635147378,75.8042330423,0.0,77.122965704,65.871452062,602.052484395,250.249515934,16.6606,335.142368461
 01/11  24:00:00,210.411264728,37.0635147378,52.4542073397,0.0,38.286128036,48.4199368926,462.168576972,267.230831996,8.3303,186.607444976
 01/12  01:00:00,155.318428078,31.3941247315,42.355954585,0.0,25.5240853573,30.610668775,199.319893948,48.6394511318,3.33212,147.348322817
 01/12  02:00:00,140.238607058,31.3941247315,34.6067544983,0.0,19.418418834,29.3649097162,155.511431204,39.4327896007,3.33212,112.746521603
 01/12  03:00:00,128.054425194,31.3941247315,30.3311244511,0.0,12.7620426787,28.1191506574,149.311719247,34.8138662388,3.33212,111.165733008
 01/12  04:00:00,125.615408463,31.3941247315,27.9039089704,0.0,12.7620426787,28.1191506574,151.486049925,33.0146664943,3.33212,115.139263431
 01/12  05:00:00,133.235595001,31.3941247315,28.9475132711,0.0,12.7620426787,28.1191506574,182.442305705,32.581285141,3.33212,146.528900564
 01/12  06:00:00,168.95781196,31.3941247315,37.0502142305,0.0,25.5240853573,30.610668775,298.330497276,32.6425426173,8.3303,257.357654659
 01/12  07:00:00,295.587088176,31.3941247315,65.8968133939,0.0,51.0481707146,78.1489452969,492.645077204,31.4701598806,16.6606,444.514317324
 01/12  08:00:00,378.298875536,37.0713130695,89.4721513695,0.0,64.3609230253,109.708623606,862.804149675,243.678198245,24.9909,594.13505143
 01/12  09:00:00,308.750454768,37.0635147378,73.7861312048,0.0,51.0481707146,80.7689615957,771.712721608,285.026919054,33.3212,453.364602554
 01/12  10:00:00,287.848926573,37.4515445568,80.7500156024,0.0,51.0481707146,71.0224615957,637.89899477,231.74894823,66.8089,339.34114654
 01/12  11:00:00,242.325289293,37.9214061627,84.7841641195,0.0,32.1804615127,65.7244621605,456.260292825,99.6023110075,83.4695,273.188481817
 01/12  12:00:00,251.06204631,38.0012559366,93.3397214779,0.0,32.1804615127,65.7244621605,333.678064328,50.2107378819,83.4695,199.997826446
 01/12  13:00:00,249.867013024,38.1497266447,92.7795379328,0.0,32.1804615127,65.7244621605,321.018395551,40.4501650839,83.4695,197.098730467
 01/12  14:00:00,239.808332224,38.2779762699,92.3097427068,0.0,32.1804615127,55.9779621605,309.655442185,37.7404622006,75.1392,196.775779984
 01/12  15:00:00,239.972293079,38.2636641943,92.5062811564,0.0,32.1804615127,55.9779621605,296.59660585,33.3709384635,66.8089,196.416767386
 01/12  16:00:00,240.312628873,38.2238707413,92.9047900687,0.0,32.1804615127,55.9779621605,308.485397795,36.9235934546,75.1392,196.422604341
 01/12  17:00:00,267.185652272,37.793360895,90.9361056296,0.0,32.1804615127,60.9114621605,293.781723852,52.7154760958,91.7998,149.266447757
 01/12  18:00:00,306.802149945,37.0636289242,84.6533301111,0.0,32.1804615127,77.5397301883,438.93116838,158.432543905,49.9818,230.516824475
 01/12  19:00:00,375.155314234,37.0873564607,92.2116875415,0.0,77.122965704,86.2600435998,739.456558826,280.160007463,49.9818,409.314751363
 01/12  20:00:00,377.821027088,37.0635147378,86.9913359969,0.0,102.647051061,80.1663183927,553.750154243,217.664758049,33.3212,302.764196194
 01/12  21:00:00,406.858507397,37.0635147378,90.7061694763,0.0,115.40909374,92.7192997104,552.237250984,218.393710934,33.3212,300.52234005
 01/12  22:00:00,390.230886047,37.0635147378,97.6595424546,0.0,102.647051061,94.1340635361,696.685824047,226.101588442,24.9909,445.593335605
 01/12  23:00:00,306.992786335,37.0635147378,80.9744024583,0.0,77.122965704,65.871452062,590.03945726,238.009215622,16.6606,335.369641638
 01/12  24:00:00,213.809056246,37.0635147378,55.83923228,0.0,38.286128036,48.4199368926,453.450950432,257.557754895,8.3303,187.562895537
 01/13  01:00:00,159.075183662,31.3941247315,46.0886286185,0.0,25.5240853573,30.610668775,203.433524519,46.8876185507,3.33212,153.213785968
 01/13  02:00:00,144.68157171,31.3941247315,39.0218705639,0.0,19.418418834,29.3649097162,149.340389977,37.2363795247,3.33212,108.771890453
 01/13  03:00:00,132.381541214,31.3941247315,34.6334342107,0.0,12.7620426787,28.1191506574,150.561706838,32.0466857903,3.33212,115.182901048
 01/13  04:00:00,129.596375727,31.3941247315,31.8639944345,0.0,12.7620426787,28.1191506574,141.552985245,29.4606879903,3.33212,108.760177255
 01/13  05:00:00,137.296503363,31.3941247315,32.3605304202,0.0,12.7620426787,28.1191506574,184.968156634,28.3991163919,3.33212,153.236920242
 01/13  06:00:00,173.198863798,31.3941247315,40.6218152874,0.0,25.5240853573,30.610668775,293.954296503,28.1508588606,8.3303,257.473137642
 01/13  07:00:00,301.226548978,33.2839214003,68.9116721914,0.0,51.0481707146,78.1489452969,489.023950173,27.3578409935,16.6606,445.005509179
 01/13  08:00:00,379.304731846,37.0635147378,92.3682791388,0.0,64.3609230253,109.708623606,851.588791653,233.403034179,24.9909,593.194857473
 01/13  09:00:00,314.994093748,37.0635147378,79.2912276189,0.0,51.0481707146,80.7689615957,748.93599662,260.187000652,33.3212,455.427795968
 01/13  10:00:00,295.670319742,37.6528683836,88.704601573,0.0,51.0481707146,71.0224615957,587.906827108,182.16251746,66.8089,338.935409648
 01/13  11:00:00,247.967485448,37.925421052,90.7034991536,0.0,32.1804615127,65.7244621605,434.466236605,77.0807090103,83.4695,273.916027594
 01/13  12:00:00,251.428707604,38.0008683712,93.7083833471,0.0,32.1804615127,65.7244621605,333.956115011,50.4609264994,83.4695,200.025688512
 01/13  13:00:00,250.000346159,38.0718767548,92.9919132855,0.0,32.1804615127,65.7244621605,320.923610004,40.2912508304,83.4695,197.162859173
 01/13  14:00:00,240.080179444,38.21829028,92.6540653131,0.0,32.1804615127,55.9779621605,305.205261503,33.2335692421,75.1392,196.832492261
 01/13  15:00:00,240.024099637,38.2683138892,92.5557116828,0.0,32.1804615127,55.9779621605,293.66675194,30.3643933229,66.8089,196.493458617
 01/13  16:00:00,239.973971416,38.2857962458,92.4907494709,0.0,32.1804615127,55.9779621605,304.863249467,33.2513313838,75.1392,196.472718083
 01/13  17:00:00,266.773289342,37.7990400034,90.5390881775,0.0,32.1804615127,60.9114621605,289.45477567,43.9773790415,91.7998,153.677596629
 01/13  18:00:00,305.312756622,37.0689236377,86.1234802359,0.0,32.1804615127,77.5397301883,392.734014357,116.916815264,49.9818,225.835399093
 01/13  19:00:00,374.930720459,37.1198931863,92.903943806,0.0,77.122965704,86.2600435998,655.732995857,193.834457654,49.9818,411.916738203
 01/13  20:00:00,380.372749164,37.0641394573,90.7378596238,0.0,102.647051061,80.1663183927,556.081888923,217.256064863,33.3212,305.50462406
 01/13  21:00:00,411.008441459,37.0635147378,95.9302589898,0.0,115.40909374,92.7192997104,507.881137493,175.806093789,33.3212,298.753843704
 01/13  22:00:00,386.551954472,37.0635147378,94.90624721,0.0,102.647051061,94.1340635361,648.083523817,174.90525142,24.9909,448.187372397
 01/13  23:00:00,312.865241986,37.0635999701,87.0681501396,0.0,77.122965704,65.871452062,552.34781793,197.555770318,16.6606,338.131447613
 01/13  24:00:00,220.370536195,37.0635147378,62.3999403036,0.0,38.286128036,48.4199368926,392.795436838,200.074846347,8.3303,184.390290491
 01/14  01:00:00,168.008354064,31.3941247315,52.7621358302,0.0,27.7269238854,30.610668775,189.059399456,34.8971213909,3.33212,150.830158065
 01/14  02:00:00,162.136218434,31.3941247315,46.8461232356,0.0,27.7269238854,30.610668775,146.473289214,28.9356990892,3.33212,114.205470125
 01/14  03:00:00,140.375481703,31.3941247315,42.5757173321,0.0,12.7620426787,28.1191506574,137.841474512,24.7299051618,3.33212,109.779449351
 01/14  04:00:00,137.679323938,31.3941247315,39.8904152075,0.0,12.7620426787,28.1191506574,140.488105033,21.9695520824,3.33212,115.186432951
 01/14  05:00:00,144.738765538,31.3941247315,40.3723629525,0.0,12.7620426787,28.1191506574,170.368211828,20.4293801641,3.33212,146.606711664
 01/14  06:00:00,158.402066357,31.3941247315,41.7995232811,0.0,12.7620426787,28.1191506574,215.591534926,19.6171697098,8.3303,187.644065216
 01/14  07:00:00,251.442187315,34.622527374,50.9228697981,0.0,42.6918050922,54.3732441037,302.812780432,19.4755591977,16.6606,266.676621234
 01/14  08:00:00,315.121184892,37.0635147378,74.8027010464,0.0,42.6918050922,86.1019271793,641.666550966,171.19198559,24.9909,445.483665376
 01/14  09:00:00,367.885127488,37.0654626895,94.8902967507,0.0,57.6566862989,112.030105488,845.744552189,183.434896159,33.3212,628.98845603
 01/14  10:00:00,319.042488232,37.7994334204,93.3958768106,0.0,57.6566862989,83.6599452969,619.474668759,96.1294413356,66.8089,456.536327423
 01/14  11:00:00,264.862161983,37.9529747026,93.5719421305,0.0,42.6918050922,68.9656133826,521.615840926,96.2317822445,83.4695,341.914558681
 01/14  12:00:00,256.283787769,38.0836648748,93.3464106511,0.0,34.9340096728,67.7198543238,453.273465555,92.9022428026,83.4695,276.901722752
 01/14  13:00:00,256.468617902,38.0766413988,94.4381937467,0.0,34.9340096728,67.7198543238,380.742770139,98.5341774167,83.4695,198.739092722
 01/14  14:00:00,246.697688883,38.1173851279,94.4130972044,0.0,34.9340096728,57.9733543238,372.059469945,95.1034203645,75.1392,201.816849581
 01/14  15:00:00,246.003210319,38.1921066602,93.6992787008,0.0,34.9340096728,57.9733543238,351.382916845,84.5593809382,66.8089,200.014635907
 01/14  16:00:00,245.852043623,38.2331579327,93.5157512234,0.0,34.9340096728,57.9733543238,362.730755844,90.3718341396,75.1392,197.219721704
 01/14  17:00:00,270.391593715,37.7946217655,89.0767348681,0.0,34.9340096728,62.9068543238,389.836453893,144.063412425,91.7998,153.973241468
 01/14  18:00:00,296.32618107,37.0852855786,78.6901646311,0.0,34.9340096728,72.2186844194,514.932034733,276.049208605,49.9818,188.901026128
 01/14  19:00:00,373.356743597,37.1185500444,80.3434889365,0.0,87.0357390804,86.2600435998,509.001669022,224.846483978,49.9818,234.173385044
 01/14  20:00:00,377.456735554,37.0635147378,89.7907571481,0.0,102.000620287,77.6748002752,545.119862278,206.724340929,33.3212,305.074321349
 01/14  21:00:00,394.955617694,37.0635147378,95.9977039429,0.0,102.000620287,88.9820225341,560.409085564,222.61053022,33.3212,304.477355344
 01/14  22:00:00,384.764148057,37.0635147378,95.5317999964,0.0,102.000620287,91.6425454185,556.512187833,229.405103284,24.9909,302.116184549
 01/14  23:00:00,326.841410858,37.0635147378,90.7972831872,0.0,87.0357390804,65.871452062,691.659708631,232.049153526,16.6606,442.949955105
 01/14  24:00:00,228.568844634,37.0635147378,66.1205995439,0.0,42.6918050922,48.4199368926,509.596954279,240.154508687,8.3303,261.112145592
 01/15  01:00:00,176.027404095,31.3941247315,51.5815285807,0.0,34.4311606118,33.1021868926,198.13465111,43.3038704834,3.33212,151.498660627
 01/15  02:00:00,167.902730521,31.3941247315,43.4207949755,0.0,34.4311606118,33.1021868926,148.473304746,34.174587324,3.33212,110.966597422
 01/15  03:00:00,147.129093471,31.3941247315,40.1227545664,0.0,19.466279405,30.610668775,147.657888234,28.9084603216,3.33212,115.417307912
