Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  04:00:00,146.111252151,31.3941247315,39.1062908702,0.0,19.466279405,30.610668775,143.653649469,24.924489436,3.33212,115.397040033
 01/15  05:00:00,153.521331975,31.3941247315,39.9476563874,0.0,19.466279405,30.610668775,172.594448506,22.4511337315,3.33212,146.811194774
 01/15  06:00:00,165.969980681,31.3941247315,40.1593673372,0.0,19.466279405,30.610668775,223.360888133,21.5507183341,8.3303,193.479869799
 01/15  07:00:00,248.816310269,33.7563705675,49.1652219873,0.0,42.6918050922,54.3732441037,302.806001941,21.857545728,16.6606,264.287856213
 01/15  08:00:00,322.716166202,37.1148268587,73.1296842998,0.0,49.3960418185,88.5934452969,661.02071045,188.195262331,24.9909,447.834548119
 01/15  09:00:00,369.795340041,37.0635147378,96.7399673927,0.0,57.6566862989,112.030105488,894.035607676,225.150655208,33.3212,635.563752468
 01/15  10:00:00,314.067068806,37.7517616055,96.8715637829,0.0,50.9524495726,81.1684271793,681.913388902,162.873148743,66.8089,452.231340159
 01/15  11:00:00,266.179103141,37.9389546299,94.9075881833,0.0,42.6918050922,68.9656133826,519.976651647,87.9203525354,83.4695,348.586799112
 01/15  12:00:00,260.756729351,38.0204190963,93.3949151723,0.0,38.286128036,68.9656133826,425.340882576,71.6684638518,83.4695,270.202918724
 01/15  13:00:00,259.380837729,38.1697664216,92.7762918405,0.0,38.286128036,68.9656133826,349.405318675,63.0421301438,83.4695,202.893688531
 01/15  14:00:00,239.981209464,38.2368694626,92.2977395053,0.0,31.5818913096,56.727595265,334.169558735,60.2800850639,75.1392,198.750273671
 01/15  15:00:00,239.865023649,38.2695465528,92.1853520324,0.0,31.5818913096,56.727595265,322.440005345,59.0268512594,66.8089,196.604254086
 01/15  16:00:00,239.909475356,38.2221984039,92.3081603559,0.0,31.5818913096,56.727595265,332.758925873,61.0178867504,75.1392,196.601839123
 01/15  17:00:00,263.734838593,37.7878930847,87.2552621452,0.0,31.5818913096,61.661095265,346.250809037,104.627357134,91.7998,149.823651902
 01/15  18:00:00,291.996719588,37.0635147378,79.7372438677,0.0,31.5818913096,70.9729253606,450.573639662,207.807053443,49.9818,192.784786219
 01/15  19:00:00,366.576115824,37.073423145,83.9984189205,0.0,80.3315023541,83.7685254822,485.016951683,204.30518683,49.9818,230.729964854
 01/15  20:00:00,381.123417667,37.0635147378,93.6930923124,0.0,102.000620287,77.6748002752,582.914956471,249.223489563,33.3212,300.370266908
 01/15  21:00:00,407.176946976,37.0635147378,98.9881125548,0.0,108.704857014,91.4735406516,548.552772805,211.795969822,33.3212,303.435602983
 01/15  22:00:00,378.767178574,37.0635147378,98.7407308435,0.0,95.2963835608,89.1510273009,553.332036213,224.13340397,24.9909,304.207732242
 01/15  23:00:00,319.014724764,37.0635147378,92.1759123269,0.0,80.3315023541,63.3799339444,699.247571567,238.767274734,16.6606,443.819696833
 01/15  24:00:00,228.942138291,37.0635147378,66.4755911862,0.0,42.6918050922,48.4199368926,516.150530797,250.277994506,8.3303,257.542236291
 01/16  01:00:00,175.919770334,31.3941247315,51.4738594661,0.0,34.4311606118,33.1021868926,195.547562525,45.3262651392,3.33212,146.889177386
 01/16  02:00:00,167.496654608,31.3941247315,43.0147440943,0.0,34.4311606118,33.1021868926,154.55176664,35.7744592893,3.33212,115.44518735
 01/16  03:00:00,143.907303144,31.3941247315,36.9138991534,0.0,19.466279405,30.610668775,149.663331963,30.9044613493,3.33212,115.426750614
 01/16  04:00:00,141.184192123,31.3941247315,34.2055022813,0.0,19.466279405,30.610668775,147.26542492,28.5243513288,3.33212,115.408953591
 01/16  05:00:00,148.903476415,31.3941247315,35.3536701267,0.0,19.466279405,30.610668775,176.792490013,26.8032082865,3.33212,146.657161727
 01/16  06:00:00,162.753265367,31.3941247315,36.9610236992,0.0,19.466279405,30.610668775,227.651060976,25.4724652632,8.3303,193.848295713
 01/16  07:00:00,245.023286915,33.7563705675,45.3786628153,0.0,42.6918050922,54.3732441037,307.03841847,25.0767812044,16.6606,265.301037265
 01/16  08:00:00,318.52562002,37.0635147378,68.9656243199,0.0,49.3960418185,88.5934452969,687.031142558,213.393229061,24.9909,448.647013497
 01/16  09:00:00,369.68653271,37.0635147378,96.6441370128,0.0,57.6566862989,112.030105488,913.705571663,246.101667246,33.3212,634.282704417
 01/16  10:00:00,298.408482428,37.3181850373,81.3088402683,0.0,50.9524495726,81.1684271793,747.481554162,228.017970333,66.8089,452.65468383
 01/16  11:00:00,229.827298832,37.4475149659,57.6653759325,0.0,42.6918050922,68.9656133826,661.148410817,228.873391959,83.4695,348.805518858
 01/16  12:00:00,217.251275327,37.4792485419,48.7856295092,0.0,38.286128036,68.9656133826,601.068732992,243.559127819,83.4695,274.040105174
 01/16  13:00:00,210.78634721,37.5676446637,43.1027192183,0.0,38.286128036,68.9656133826,529.14934113,244.701237841,83.4695,200.978603288
 01/16  14:00:00,199.739217419,37.7896059389,50.7772835055,0.0,31.5818913096,56.727595265,509.282516954,236.802372993,75.1392,197.340943961
 01/16  15:00:00,205.843433847,38.0342877085,56.639630544,0.0,31.5818913096,56.727595265,485.124585344,221.655716272,66.8089,196.659969072
 01/16  16:00:00,213.068947318,38.1429688227,63.7541140367,0.0,31.5818913096,56.727595265,484.52633995,212.737974938,75.1392,196.649165011
 01/16  17:00:00,239.6632831,37.524217396,61.6990286201,0.0,31.5818913096,61.661095265,461.550985983,215.967366749,91.7998,153.783819233
 01/16  18:00:00,268.450402433,37.0635147378,54.8585335888,0.0,31.5818913096,70.9729253606,479.823660644,241.126410468,49.9818,188.715450176
 01/16  19:00:00,343.836825436,37.0635147378,60.1641334735,0.0,80.3315023541,83.7685254822,536.435862503,252.197442325,49.9818,234.256620178
 01/16  20:00:00,358.266733542,37.0635147378,70.6694309015,0.0,102.000620287,77.6748002752,583.800145195,245.675965102,33.3212,304.802980093
 01/16  21:00:00,386.142928371,37.0635147378,78.0305896588,0.0,108.704857014,91.4735406516,572.442158604,243.542290073,33.3212,295.578668531
 01/16  22:00:00,358.449964383,37.0635147378,78.5075499766,0.0,95.2963835608,89.1510273009,573.104048397,243.329573695,24.9909,304.783574702
 01/16  23:00:00,303.564982533,37.0635147378,76.7903343973,0.0,80.3315023541,63.3799339444,713.051703296,252.26129484,16.6606,444.129808457
 01/16  24:00:00,216.640309401,37.0635147378,54.2251495649,0.0,42.6918050922,48.4199368926,527.561235105,261.907693721,8.3303,257.323241385
 01/17  01:00:00,153.045007637,31.3941247315,40.1008744651,0.0,25.5240853573,30.610668775,203.962116097,47.2808151566,3.33212,153.34918094
 01/17  02:00:00,137.66371931,31.3941247315,32.0490870521,0.0,19.418418834,29.3649097162,154.250783821,37.8035354244,3.33212,113.115128396
 01/17  03:00:00,126.14632325,31.3941247315,28.4400244432,0.0,12.7620426787,28.1191506574,147.384719519,33.0782864652,3.33212,110.974313054
 01/17  04:00:00,124.162375786,31.3941247315,26.4664537143,0.0,12.7620426787,28.1191506574,149.445809898,30.8667844213,3.33212,115.246905477
 01/17  05:00:00,132.575882286,31.3941247315,27.6699876726,0.0,12.7620426787,28.1191506574,180.135193786,30.1217223375,3.33212,146.681351449
 01/17  06:00:00,168.762231708,31.3941247315,36.2124386077,0.0,25.5240853573,30.610668775,303.449927384,30.0780173011,8.3303,265.041610083
 01/17  07:00:00,294.664368779,31.3941247315,64.2490327822,0.0,51.0481707146,78.1489452969,492.915535326,28.8746881171,16.6606,447.380247209
 01/17  08:00:00,374.083009063,37.079987349,87.1240592714,0.0,64.3609230253,109.708623606,831.367344355,215.419176204,24.9909,590.957268151
 01/17  09:00:00,307.749355683,37.0635147378,72.0540914853,0.0,51.0481707146,80.7689615957,742.016774635,247.792634289,33.3212,460.902940346
 01/17  10:00:00,284.14268716,37.4721300145,77.0350958893,0.0,51.0481707146,71.0224615957,625.663474833,218.112861735,66.8089,340.741713098
 01/17  11:00:00,237.455739766,37.8330033156,78.7398180899,0.0,32.1804615127,65.7244621605,561.922464186,202.313216631,83.4695,276.139747555
 01/17  12:00:00,244.168201904,37.9901278143,85.1919873402,0.0,32.1804615127,65.7244621605,445.090664724,162.973911119,83.4695,198.647253605
 01/17  13:00:00,251.528789731,38.0576909064,93.7401689951,0.0,32.1804615127,65.7244621605,419.542473959,138.693059779,83.4695,197.37991418
 01/17  14:00:00,244.025321402,38.1711317847,96.0154767713,0.0,32.1804615127,55.9779621605,413.745468215,138.282132549,75.1392,200.324135666
 01/17  15:00:00,243.601184036,38.1922326761,95.6548339009,0.0,32.1804615127,55.9779621605,400.61311493,137.995546108,66.8089,195.808668822
 01/17  16:00:00,241.636315817,38.1790304448,93.7168683682,0.0,32.1804615127,55.9779621605,420.45664931,149.542093545,75.1392,195.775355766
 01/17  17:00:00,259.532010257,37.7803390229,82.402542513,0.0,32.1804615127,60.9114621605,435.647764198,191.407014715,91.7998,152.440949484
 01/17  18:00:00,296.865374473,37.0635147378,76.0179592347,0.0,32.1804615127,77.5397301883,523.170387522,239.69187954,49.9818,233.496707982
 01/17  19:00:00,367.464061854,37.0635147378,84.2409710839,0.0,77.122965704,86.2600435998,682.901812576,219.61553403,49.9818,413.304478546
 01/17  20:00:00,370.338710695,37.0635147378,79.9691439846,0.0,102.647051061,80.1663183927,564.684180255,225.199740949,33.3212,306.163239306
 01/17  21:00:00,400.622872745,37.0635147378,84.9129096379,0.0,115.40909374,92.7192997104,561.326503496,225.173488251,33.3212,302.831815245
 01/17  22:00:00,389.414634704,37.0635147378,97.1863137007,0.0,102.647051061,94.1340635361,696.803832803,221.363509796,24.9909,450.449423007
 01/17  23:00:00,303.132365753,37.0635147378,77.1502655789,0.0,77.122965704,65.871452062,583.330030704,230.233461536,16.6606,336.435969168
 01/17  24:00:00,211.275895533,37.0635147378,53.349102653,0.0,38.286128036,48.4199368926,433.433498209,237.259338014,8.3303,187.843860195
 01/18  01:00:00,156.666759822,31.3941247315,43.6908995433,0.0,25.5240853573,30.610668775,196.330911591,42.7100547228,3.33212,150.288736868
 01/18  02:00:00,143.135636987,31.3941247315,37.4887765228,0.0,19.418418834,29.3649097162,148.772595251,33.5830940846,3.33212,111.857381167
 01/18  03:00:00,132.087164783,31.3941247315,34.3450743396,0.0,12.7620426787,28.1191506574,147.143311317,28.546854796,3.33212,115.264336521
 01/18  04:00:00,129.4975847,31.3941247315,31.7685835134,0.0,12.7620426787,28.1191506574,139.491053493,26.1096701013,3.33212,110.049263392
 01/18  05:00:00,136.191076588,31.3941247315,31.890305213,0.0,12.7620426787,28.1191506574,180.575190449,25.1052737773,3.33212,152.137796672
 01/18  06:00:00,171.556052601,31.3941247315,39.637764955,0.0,25.5240853573,30.610668775,291.196315845,24.854151971,8.3303,258.011863874
 01/18  07:00:00,299.384431946,33.2839214003,67.8051315191,0.0,51.0481707146,78.1489452969,490.914356231,24.3661055551,16.6606,449.887650675
 01/18  08:00:00,377.314250205,37.0635147378,91.4250109196,0.0,64.3609230253,109.708623606,827.971202787,203.146127721,24.9909,599.834175066
 01/18  09:00:00,312.138765069,37.0635147378,77.2279378335,0.0,51.0481707146,80.7689615957,718.137706757,231.229230662,33.3212,453.587276095
 01/18  10:00:00,292.342109273,37.5153146204,85.1685449953,0.0,51.0481707146,71.0224615957,621.830194661,206.545769661,66.8089,348.475524999
 01/18  11:00:00,245.933333332,37.8511587676,87.174356302,0.0,32.1804615127,65.7244621605,548.881987632,195.879316166,83.4695,269.533171466
 01/18  12:00:00,252.014852195,37.9976559046,92.6241364395,0.0,32.1804615127,65.7244621605,471.415566731,184.294886416,83.4695,203.651180315
 01/18  13:00:00,254.77920339,38.1355772471,96.7496129373,0.0,32.1804615127,65.7244621605,415.25173637,133.126450808,83.4695,198.655785563
 01/18  14:00:00,242.655022272,38.2743680126,94.7008108065,0.0,32.1804615127,55.9779621605,377.397174544,105.158517705,75.1392,197.099456839
 01/18  15:00:00,241.98221341,38.3052574479,94.0860304369,0.0,32.1804615127,55.9779621605,373.896827818,110.322057486,66.8089,196.765870332
 01/18  16:00:00,241.507735013,38.2942666095,93.7322187522,0.0,32.1804615127,55.9779621605,373.831630955,101.936177847,75.1392,196.756253108
 01/18  17:00:00,270.058637971,37.8297303886,93.4127508835,0.0,32.1804615127,60.9114621605,372.121283519,126.473126165,91.7998,153.848357354
 01/18  18:00:00,307.984787076,37.0635147378,88.1204138011,0.0,32.1804615127,77.5397301883,484.316226275,208.066057176,49.9818,226.268369099
 01/18  19:00:00,375.970370338,37.0695293014,92.7937505452,0.0,77.122965704,86.2600435998,704.349746836,240.723285629,49.9818,413.644661207
 01/18  20:00:00,377.200053665,37.0635147378,86.3721968569,0.0,102.647051061,80.1663183927,554.276111838,213.419555623,33.3212,307.535356214
 01/18  21:00:00,405.663866397,37.0635147378,89.5135984776,0.0,115.40909374,92.7192997104,565.162643121,227.980586595,33.3212,303.860856526
 01/18  22:00:00,390.120411977,37.0635147378,97.5491458773,0.0,102.647051061,94.1340635361,714.709325367,239.215088962,24.9909,450.503336405
 01/18  23:00:00,306.088516736,37.0635147378,80.0843990359,0.0,77.122965704,65.871452062,605.395254227,245.914714897,16.6606,342.81993933
 01/18  24:00:00,213.861597792,37.0635147378,55.9077302618,0.0,38.286128036,48.4199368926,449.403569919,252.960708356,8.3303,188.112561563
 01/19  01:00:00,158.388590792,31.3941247315,45.4125845731,0.0,25.5240853573,30.610668775,196.104172272,46.0270253489,3.33212,146.745026923
 01/19  02:00:00,143.499456946,31.3941247315,37.8521110395,0.0,19.418418834,29.3649097162,155.395944264,36.7750130807,3.33212,115.288811183
 01/19  03:00:00,132.672819456,31.3941247315,34.9306511938,0.0,12.7620426787,28.1191506574,150.074548887,31.4849974422,3.33212,115.257431445
 01/19  04:00:00,130.367048758,31.3941247315,32.6371480091,0.0,12.7620426787,28.1191506574,140.408439078,28.1864444352,3.33212,108.889874643
 01/19  05:00:00,136.554777046,31.3941247315,32.2550968506,0.0,12.7620426787,28.1191506574,183.745693874,26.9874439824,3.33212,153.426129891
 01/19  06:00:00,173.175198748,31.3941247315,41.2545306519,0.0,25.5240853573,30.610668775,293.013317976,26.5659347939,8.3303,258.117083182
 01/19  07:00:00,302.166641714,33.2839214003,70.5799543207,0.0,51.0481707146,78.1489452969,489.977250409,25.1624563211,16.6606,448.154194088
 01/19  08:00:00,378.972795186,37.0635147378,93.0455850981,0.0,64.3609230253,109.708623606,846.825052377,221.195996651,24.9909,600.638155726
 01/19  09:00:00,314.960660073,37.0635147378,80.0264682885,0.0,51.0481707146,80.7689615957,746.457845872,256.916743749,33.3212,456.219902122
 01/19  10:00:00,297.138117865,37.7023652111,90.065411343,0.0,51.0481707146,71.0224615957,596.724724109,181.258657051,66.8089,348.657167058
 01/19  11:00:00,250.014443608,37.9283928075,92.3460575092,0.0,32.1804615127,65.7244621605,474.39813207,121.27296889,83.4695,269.65566318
 01/19  12:00:00,253.129827384,38.0034573372,94.9473842143,0.0,32.1804615127,65.7244621605,401.369638749,116.385924645,83.4695,201.514214104
 01/19  13:00:00,251.664310504,38.1253300994,94.2958649177,0.0,32.1804615127,65.7244621605,382.948058562,98.5802161855,83.4695,200.898342376
 01/19  14:00:00,240.6643985,38.2860293331,92.9966202121,0.0,32.1804615127,55.9779621605,350.654077132,78.366247348,75.1392,197.148629784
 01/19  15:00:00,240.043449523,38.3310866492,92.3975427147,0.0,32.1804615127,55.9779621605,332.417059693,68.7933285324,66.8089,196.81483116
 01/19  16:00:00,240.064165222,38.3210190242,92.4669472747,0.0,32.1804615127,55.9779621605,341.006839333,69.0451007287,75.1392,196.822538604
 01/19  17:00:00,269.860198272,37.8422766085,93.3446342406,0.0,32.1804615127,60.9114621605,360.980381546,115.301798905,91.7998,153.878782641
 01/19  18:00:00,309.353703406,37.0635147378,89.4341117931,0.0,32.1804615127,77.5397301883,525.252501591,248.607792451,49.9818,226.66290914
 01/19  19:00:00,377.374803701,37.0700192106,94.1473946068,0.0,77.122965704,86.2600435998,709.544972731,244.739422344,49.9818,414.823750387
 01/19  20:00:00,380.138949318,37.0635147378,89.3129923188,0.0,102.647051061,80.1663183927,544.703828666,201.772279325,33.3212,309.610349342
 01/19  21:00:00,409.963405877,37.0635147378,93.8136701482,0.0,115.40909374,92.7192997104,541.528777341,205.942716614,33.3212,302.264860728
 01/19  22:00:00,390.58668564,37.0635147378,98.0093405578,0.0,102.647051061,94.1340635361,696.952683389,219.09787124,24.9909,452.863912149
 01/19  23:00:00,307.756218045,37.0635147378,81.7351647512,0.0,77.122965704,65.871452062,597.289608425,240.304417291,16.6606,340.324591134
 01/19  24:00:00,214.221479544,37.0635147378,56.2492576155,0.0,38.286128036,48.4199368926,458.368401746,262.122329373,8.3303,187.915772374
 01/20  01:00:00,159.024424702,31.3941247315,46.0451967971,0.0,25.5240853573,30.610668775,198.058855127,47.477935013,3.33212,147.248800114
 01/20  02:00:00,144.653648709,31.3941247315,38.9995678668,0.0,19.418418834,29.3649097162,155.654471159,37.4580109988,3.33212,114.86434016
 01/20  03:00:00,132.198488199,31.3941247315,34.4551528472,0.0,12.7620426787,28.1191506574,150.637031616,32.0084279938,3.33212,115.296483622
 01/20  04:00:00,130.445101744,31.3941247315,32.7141275041,0.0,12.7620426787,28.1191506574,145.810991958,28.972220955,3.33212,113.506651003
 01/20  05:00:00,137.975795117,31.3941247315,33.0413193685,0.0,12.7620426787,28.1191506574,178.932429149,26.9811678015,3.33212,148.619141348
 01/20  06:00:00,173.75115387,31.3941247315,41.1766640786,0.0,25.5240853573,30.610668775,297.476599822,26.578759597,8.3303,262.567540225
 01/20  07:00:00,302.650044093,33.2839214003,70.3322600237,0.0,51.0481707146,78.1489452969,493.627747422,25.365216753,16.6606,451.601930669
 01/20  08:00:00,380.847166926,37.0635147378,93.9427994111,0.0,64.3609230253,109.708623606,827.306143697,209.469150351,24.9909,592.846093346
 01/20  09:00:00,317.619820429,37.0635147378,81.9116772065,0.0,51.0481707146,80.7689615957,738.783335039,244.896518664,33.3212,460.565616375
 01/20  10:00:00,296.213329566,37.3484141246,89.1739306022,0.0,51.0481707146,71.0224615957,633.669565742,223.21193816,66.8089,343.648727582
 01/20  11:00:00,228.426070888,37.6459220321,69.8828771653,0.0,32.1804615127,65.7244621605,576.38572331,215.472818376,83.4695,277.443404934
 01/20  12:00:00,208.75702839,37.7476001472,49.4807247997,0.0,32.1804615127,65.7244621605,501.064343571,219.684743011,83.4695,197.91010056
 01/20  13:00:00,202.215203657,37.7706045794,43.7026108467,0.0,32.1804615127,65.7244621605,512.621224883,226.487046179,83.4695,202.664678704
 01/20  14:00:00,190.574386587,37.760858473,41.7945931972,0.0,32.1804615127,55.9779621605,507.719581892,233.455206717,75.1392,199.125175174
 01/20  15:00:00,188.080024084,37.6646218966,39.3921710868,0.0,32.1804615127,55.9779621605,509.770288183,246.10212257,66.8089,196.859265612
 01/20  16:00:00,186.705572388,37.5950365906,38.0990987042,0.0,32.1804615127,55.9779621605,527.687873343,255.698225356,75.1392,196.850447987
 01/20  17:00:00,214.640916534,37.2407239145,37.1407072631,0.0,32.1804615127,60.9114621605,496.499182068,250.790610118,91.7998,153.90877195
 01/20  18:00:00,268.467991333,37.0635147378,47.6508802417,0.0,32.1804615127,77.5397301883,542.724870076,266.352378345,49.9818,226.39069173
 01/20  19:00:00,348.822814789,37.0635147378,65.6017862929,0.0,77.122965704,86.2600435998,745.579976518,281.34201023,49.9818,414.256166289
 01/20  20:00:00,355.227718906,37.0635147378,64.8634883405,0.0,102.647051061,80.1663183927,616.735904154,275.623140783,33.3212,307.791563371
 01/20  21:00:00,386.845372619,37.0635147378,71.1274640718,0.0,115.40909374,92.7192997104,611.801297347,274.29251502,33.3212,304.187582327
 01/20  22:00:00,377.06662769,37.0635147378,84.8426446973,0.0,102.647051061,94.1340635361,746.31167697,268.498683047,24.9909,452.822093922
 01/20  23:00:00,292.289317774,37.0635147378,66.3063126208,0.0,77.122965704,65.871452062,629.050825525,270.16155362,16.6606,342.228671905
 01/20  24:00:00,201.29590032,37.0635147378,43.3421689596,0.0,38.286128036,48.4199368926,485.787951581,289.49821216,8.3303,187.959439421
 01/21  01:00:00,149.823463354,31.3941247315,34.6890459771,0.0,27.7269238854,30.610668775,203.638841963,53.3952511376,3.33212,146.911470826
 01/21  02:00:00,143.971492818,31.3941247315,28.7896699507,0.0,27.7269238854,30.610668775,162.403371731,43.836780482,3.33212,115.234471249
 01/21  03:00:00,122.386313784,31.3941247315,24.6854393768,0.0,12.7620426787,28.1191506574,158.065401969,39.4199378094,3.33212,115.313344159
 01/21  04:00:00,120.347038795,31.3941247315,22.6564245249,0.0,12.7620426787,28.1191506574,156.234913037,37.6177495085,3.33212,115.285043529
 01/21  05:00:00,128.266722546,31.3941247315,23.9980952941,0.0,12.7620426787,28.1191506574,187.181983008,37.0420341943,3.33212,146.807828814
 01/21  06:00:00,142.171758503,31.3941247315,25.6592855956,0.0,12.7620426787,28.1191506574,233.495378402,37.1522500772,8.3303,188.012828325
 01/21  07:00:00,232.291732623,31.3941247315,35.0193127098,0.0,42.6918050922,54.3732441037,321.10345396,37.0128440335,16.6606,267.430009927
 01/21  08:00:00,299.138760984,37.068161213,58.6573430779,0.0,42.6918050922,86.1019271793,745.212144212,271.981145322,24.9909,448.24009889
 01/21  09:00:00,357.505007404,37.0635147378,84.4364381641,0.0,57.6566862989,112.030105488,983.155552473,310.443768028,33.3212,639.390584445
 01/21  10:00:00,292.972236931,37.1197924234,66.6217058175,0.195533944091,57.6566862989,83.6599452969,817.766766823,289.925300556,66.8089,461.032566267
 01/21  11:00:00,220.716335158,37.2440001534,48.6717314975,0.0637473038651,42.6918050922,68.9656133826,712.315094187,285.906085845,83.4695,342.939508342
 01/21  12:00:00,220.744386874,37.403008642,56.9481596807,0.0,34.9340096728,67.7198543238,625.680949596,265.745575673,83.4695,276.465873923
 01/21  13:00:00,205.671003335,37.5145759869,42.6440208182,0.0,34.9340096728,67.7198543238,543.216240926,254.356624561,83.4695,205.390116365
 01/21  14:00:00,191.52469661,37.5492714438,38.1956509802,0.0,34.9340096728,57.9733543238,532.383050246,259.317330836,75.1392,197.92651941
 01/21  15:00:00,197.496313234,37.6307284207,44.0848926969,0.0,34.9340096728,57.9733543238,524.927786712,253.465280219,66.8089,204.653606494
 01/21  16:00:00,202.015259441,37.7009664177,48.540546467,0.0,34.9340096728,57.9733543238,517.024638567,244.302321157,75.1392,197.58311741
 01/21  17:00:00,225.698781132,37.2423500464,43.4135843281,0.0,34.9340096728,62.9068543238,501.250209283,255.267836984,91.7998,154.182572299
 01/21  18:00:00,261.63317286,37.0635147378,43.4148044359,0.0,34.9340096728,72.2186844194,530.847700624,284.896084287,49.9818,195.969816336
 01/21  19:00:00,344.510591425,37.0635147378,51.5905388718,0.0,87.0357390804,86.2600435998,577.116786437,292.066412968,49.9818,235.068573469
 01/21  20:00:00,350.877657058,37.0635147378,63.2428032838,0.0,102.000620287,77.6748002752,632.295386946,292.85098356,33.3212,306.123203386
 01/21  21:00:00,369.436602724,37.0635147378,70.5039182624,0.0,102.000620287,88.9820225341,639.268446078,300.434909226,33.3212,305.512336851
 01/21  22:00:00,360.308680086,37.0635147378,71.0940836323,0.0,102.000620287,91.6425454185,633.115426418,302.00775997,24.9909,306.116766448
 01/21  23:00:00,305.710020629,37.0635147378,69.6626299795,0.0,87.0357390804,65.871452062,771.123954596,308.411357722,16.6606,446.051996874
 01/21  24:00:00,210.732439934,37.0795100309,47.9292094422,0.306156368352,42.6918050922,48.4199368926,595.682369484,323.676687424,8.3303,263.675382061
 01/22  01:00:00,158.881399722,31.3941247315,34.5159209375,0.0,34.4311606118,33.1021868926,212.285058106,59.5015301693,3.33212,149.451407937
 01/22  02:00:00,152.423827111,31.3941247315,28.0148194715,0.0,34.4311606118,33.1021868926,168.142270507,49.2642345196,3.33212,115.545915988
 01/22  03:00:00,131.800797399,31.3941247315,24.8648895511,0.0,19.466279405,30.610668775,162.756399478,43.8858215983,3.33212,115.538457879
 01/22  04:00:00,130.078004364,31.3941247315,23.1497259527,0.0,19.466279405,30.610668775,160.088694801,41.2255910104,3.33212,115.530983791
 01/22  05:00:00,137.43664872,31.3941247315,23.9351539081,0.0,19.466279405,30.610668775,197.055692001,40.2131206274,3.33212,153.510451374
 01/22  06:00:00,151.442373116,31.3941247315,25.6947976613,0.0,19.466279405,30.610668775,236.802186485,40.1102109898,8.3303,188.361675495
 01/22  07:00:00,232.339832662,31.3941247315,35.0571323324,0.0,42.6918050922,54.3732441037,324.784445647,39.5762171413,16.6606,268.547628506
 01/22  08:00:00,308.427703485,37.0941610862,58.3218730275,0.372860669938,49.3960418185,88.5934452969,745.576654635,270.521191601,24.9909,450.064563034
 01/22  09:00:00,356.716710614,37.0955053241,83.4929473722,0.0936257962675,57.6566862989,112.030105488,994.789471869,321.234075817,33.3212,640.234196052
 01/22  10:00:00,283.382830709,37.0878473699,66.4192664005,0.0338620905856,50.9524495726,81.1684271793,836.768158383,308.757477938,66.8089,461.201780445
 01/22  11:00:00,236.949589284,37.1718369239,64.7050106499,0.289937837443,42.6918050922,68.9656133826,719.428145785,286.14437711,83.4695,349.814268675
 01/22  12:00:00,246.669738646,37.5251570718,78.0893687061,0.0,38.286128036,68.9656133826,604.053432668,249.484649705,83.4695,271.099282963
 01/22  13:00:00,254.083182778,37.9888730901,86.1050123252,0.0,38.286128036,68.9656133826,481.845724076,193.659312274,83.4695,204.716911801
 01/22  14:00:00,234.8756531,38.0692732657,86.591447199,0.0,31.5818913096,56.727595265,415.063008411,142.284517429,75.1392,197.639290982
 01/22  15:00:00,236.941488589,38.1066480512,88.6734325672,0.0,31.5818913096,56.727595265,432.12403361,168.384956964,66.8089,196.930176646
 01/22  16:00:00,233.790807343,38.1403360975,85.3793066006,0.0,31.5818913096,56.727595265,457.665997289,185.592346042,75.1392,196.934451246
 01/22  17:00:00,254.870811755,37.7343664024,76.8644423496,0.0,31.5818913096,61.661095265,482.96084623,237.205632456,91.7998,153.955413775
 01/22  18:00:00,279.65536798,37.0635147378,66.0451617492,0.0,31.5818913096,70.9729253606,470.044753072,224.047476043,49.9818,196.015477029
 01/22  19:00:00,350.678604981,37.0635147378,66.9797393699,0.0,80.3315023541,83.7685254822,529.627669271,244.928677329,49.9818,234.717191941
 01/22  20:00:00,363.360391565,37.0635147378,75.7216827678,0.0,102.000620287,77.6748002752,597.894513831,258.920581037,33.3212,305.652732794
 01/22  21:00:00,389.414866319,37.0635147378,81.2423477056,0.0,108.704857014,91.4735406516,609.934075302,276.812261701,33.3212,299.8006136
 01/22  22:00:00,360.00301358,37.0635147378,79.9883017516,0.0,95.2963835608,89.1510273009,624.429296265,294.727717474,24.9909,304.710678791
 01/22  23:00:00,303.469527592,37.0635147378,76.6056117617,0.0,80.3315023541,63.3799339444,783.137680729,317.687756749,16.6606,448.78932398
 01/22  24:00:00,215.471033343,37.0635147378,52.9474650875,0.0,42.6918050922,48.4199368926,612.187165386,342.513658383,8.3303,261.343207003
 01/23  01:00:00,150.401600342,31.3941247315,37.4790183553,0.0,25.5240853573,30.610668775,211.702952967,60.259386752,3.33212,148.111446215
 01/23  02:00:00,134.617608785,31.3941247315,29.0201808195,0.0,19.418418834,29.3649097162,166.676114934,49.1839414788,3.33212,114.160053455
 01/23  03:00:00,123.024731775,31.3941247315,25.3345648598,0.0,12.7620426787,28.1191506574,162.413506618,43.7331969919,3.33212,115.348189626
 01/23  04:00:00,120.185707934,31.3941247315,22.5078134211,0.0,12.7620426787,28.1191506574,160.250266162,41.5955703027,3.33212,115.32257586
 01/23  05:00:00,126.72497285,31.3941247315,22.472558291,0.0,12.7620426787,28.1191506574,191.852844319,41.6708898943,3.33212,146.849834425
 01/23  06:00:00,162.089893367,31.3941247315,30.219091575,0.0,25.5240853573,30.610668775,316.887837995,42.4484489296,8.3303,266.109089066
 01/23  07:00:00,287.897395049,31.3941247315,58.2145423778,0.0,51.0481707146,78.1489452969,506.949434692,41.3403819848,16.6606,448.948452708
 01/23  08:00:00,367.553875791,37.0915065008,81.0079308274,0.361640997508,64.3609230253,109.708623606,952.416583206,329.402844826,24.9909,598.02283838
 01/23  09:00:00,303.4803573,37.0995041474,67.8350224782,0.5696482089,51.0481707146,80.7689615957,855.626883317,359.441237899,33.3212,462.864445418
 01/23  10:00:00,284.051246585,37.2791422434,77.0646540155,0.0398918060518,51.0481707146,71.0224615957,688.69919326,275.716291479,66.8089,346.174001781
 01/23  11:00:00,240.095983142,37.8675195442,81.7452081914,0.0,32.1804615127,65.7244621605,539.555591749,183.118141708,83.4695,272.967950041
 01/23  12:00:00,247.317005772,37.9796100564,89.1230640671,0.0,32.1804615127,65.7244621605,400.409807073,112.721100703,83.4695,204.21920637
 01/23  13:00:00,251.914835758,38.0660780265,94.6477559139,0.0,32.1804615127,65.7244621605,378.283547055,96.2510595044,83.4695,198.562987551
 01/23  14:00:00,241.603409171,38.2044102439,93.9624589091,0.0,32.1804615127,55.9779621605,372.579478334,100.113771683,75.1392,197.326506652
 01/23  15:00:00,240.818204295,38.2567284564,93.223936866,0.0,32.1804615127,55.9779621605,346.900498649,83.1080452444,66.8089,196.983553405
 01/23  16:00:00,240.60954137,38.2558710047,93.0977806337,0.0,32.1804615127,55.9779621605,349.180459249,73.2639516794,75.1392,200.77730757
 01/23  17:00:00,267.889380455,37.8053735404,91.4326423011,0.0,32.1804615127,60.9114621605,367.361513194,120.353691532,91.7998,155.208021662
 01/23  18:00:00,301.188586668,37.0635147378,83.745634911,0.0,32.1804615127,77.5397301883,570.429105074,291.820914848,49.9818,228.626390226
 01/23  19:00:00,372.624122279,37.0635147378,89.3744282892,0.0,77.122965704,86.2600435998,701.30548512,236.233791143,49.9818,415.089893977
 01/23  20:00:00,374.273596041,37.0635147378,83.4517389518,0.0,102.647051061,80.1663183927,567.152380318,226.836472109,33.3212,306.994708209
 01/23  21:00:00,403.04904412,37.0635147378,86.903067019,0.0,115.40909374,92.7192997104,578.194147669,239.103948992,33.3212,305.768998676
 01/23  22:00:00,389.867846503,37.0635147378,97.2885539545,0.0,102.647051061,94.1340635361,736.051067799,256.050613856,24.9909,455.009553943
 01/23  23:00:00,301.715428955,37.0635147378,75.6787113507,0.0,77.122965704,65.871452062,639.808866618,281.365501689,16.6606,341.782764929
 01/23  24:00:00,208.830978169,37.0635147378,50.8196394706,0.0,38.286128036,48.4199368926,507.387204665,310.959823493,8.3303,188.097081172
 01/24  01:00:00,153.116663925,31.3941247315,40.1757144546,0.0,25.5240853573,30.610668775,212.376100046,55.4856629432,3.33212,153.558317103
 01/24  02:00:00,139.251392313,31.3941247315,33.6322983952,0.0,19.418418834,29.3649097162,156.285758963,44.0314251336,3.33212,108.92221383
 01/24  03:00:00,127.28192336,31.3941247315,29.5713358201,0.0,12.7620426787,28.1191506574,156.107531682,37.3893039872,3.33212,115.386107695
 01/24  04:00:00,124.056457542,31.3941247315,26.3599643227,0.0,12.7620426787,28.1191506574,153.389927671,34.6975458662,3.33212,115.360261805
 01/24  05:00:00,131.347667519,31.3941247315,26.4450083574,0.0,12.7620426787,28.1191506574,191.320546975,34.4353351395,3.33212,153.553091835
 01/24  06:00:00,166.903266214,31.3941247315,34.360275091,0.0,25.5240853573,30.610668775,301.837856711,34.9309373453,8.3303,258.576619366
 01/24  07:00:00,293.661288414,31.3941247315,63.2454108015,0.0,51.0481707146,78.1489452969,500.570661196,33.7922359373,16.6606,450.117825259
 01/24  08:00:00,373.97147317,37.0656502939,86.9183424764,0.0,64.3609230253,109.708623606,899.219028391,271.249450154,24.9909,602.978678237
 01/24  09:00:00,308.943256572,37.0635147378,73.2018942924,0.0,51.0481707146,80.7689615957,797.624488138,305.169395716,33.3212,459.133892422
 01/24  10:00:00,288.49476803,37.4554149891,81.4504017114,0.0,51.0481707146,71.0224615957,649.516182345,233.172943791,66.8089,349.534338554
 01/24  11:00:00,242.790981767,37.9202745763,84.885613443,0.0,32.1804615127,65.7244621605,496.060363948,142.499018152,83.4695,270.091845796
 01/24  12:00:00,249.389422807,37.9965139109,91.1818700147,0.0,32.1804615127,65.7244621605,407.968582664,119.337008273,83.4695,205.162074391
 01/24  13:00:00,252.232877814,38.0987550277,94.8486084062,0.0,32.1804615127,65.7244621605,389.662700074,108.491259101,83.4695,197.701940973
 01/24  14:00:00,241.751163543,38.2305901055,94.0574827171,0.0,32.1804615127,55.9779621605,380.248411181,100.691726915,75.1392,204.417484266
 01/24  15:00:00,241.418848872,38.2684574174,93.7208110442,0.0,32.1804615127,55.9779621605,366.391501089,102.555600128,66.8089,197.027000961
 01/24  16:00:00,241.507551365,38.2619422005,93.8358965439,0.0,32.1804615127,55.9779621605,379.998386967,107.833886192,75.1392,197.025300775
 01/24  17:00:00,268.725536451,37.8146119218,92.0515061129,0.0,32.1804615127,60.9114621605,399.66568369,153.84984048,91.7998,154.016043209
 01/24  18:00:00,302.917367082,37.0635147378,85.2502828674,0.0,32.1804615127,77.5397301883,548.761771511,271.35737326,49.9818,227.422598251
 01/24  19:00:00,373.605728372,37.0635147378,90.3606094796,0.0,77.122965704,86.2600435998,683.390906887,215.245205833,49.9818,418.163901054
 01/24  20:00:00,375.263925983,37.0635147378,84.8805437353,0.0,102.647051061,80.1663183927,556.494855538,211.22879652,33.3212,311.944859018
 01/24  21:00:00,403.666058167,37.0635147378,87.935201378,0.0,115.40909374,92.7192997104,558.312747541,219.100256925,33.3212,305.891290617
 01/24  22:00:00,389.530856551,37.0635147378,97.2860540161,0.0,102.647051061,94.1340635361,702.31288764,226.939683312,24.9909,450.382304329
 01/24  23:00:00,305.978556091,37.0635147378,79.9811035015,0.0,77.122965704,65.871452062,590.19854501,234.64611151,16.6606,338.8918335
 01/24  24:00:00,212.484314946,37.0635147378,54.5189240319,0.0,38.286128036,48.4199368926,459.292111745,256.90658193,8.3303,194.055229815
 01/25  01:00:00,157.193314285,31.3941247315,44.2256506192,0.0,25.5240853573,30.610668775,198.481927992,48.2604093172,3.33212,146.889398675
 01/25  02:00:00,143.418539376,31.3941247315,37.7730932243,0.0,19.418418834,29.3649097162,156.718097438,37.9961597899,3.33212,115.389817648
 01/25  03:00:00,130.950611627,31.3941247315,33.2144835512,0.0,12.7620426787,28.1191506574,150.984125028,32.2855998194,3.33212,115.366405209
 01/25  04:00:00,127.398628241,31.3941247315,29.6803291133,0.0,12.7620426787,28.1191506574,148.517730719,29.8416837153,3.33212,115.343927004
 01/25  05:00:00,133.916231921,31.3941247315,29.6260420484,0.0,12.7620426787,28.1191506574,179.546376148,29.3164574588,3.33212,146.89779869
 01/25  06:00:00,168.739484407,31.3941247315,36.8322725579,0.0,25.5240853573,30.610668775,304.555231932,29.9496515028,8.3303,266.275280429
 01/25  07:00:00,294.435330834,31.3941247315,64.7486674113,0.0,51.0481707146,78.1489452969,496.19270127,29.9498952579,16.6606,449.582206012
 01/25  08:00:00,373.823792729,37.0668040879,87.7389631834,0.0,64.3609230253,109.708623606,889.511161581,264.653807504,24.9909,599.866454077
 01/25  09:00:00,309.49564434,37.0635147378,74.512664855,0.0,51.0481707146,80.7689615957,800.997949358,304.410505918,33.3212,463.26624344
 01/25  10:00:00,291.862205238,37.4386784095,84.7599511712,0.0,51.0481707146,71.0224615957,651.330612445,236.235662195,66.8089,348.28605025
 01/25  11:00:00,247.352105661,37.9297624955,89.4332729804,0.0,32.1804615127,65.7244621605,488.623672725,133.668480211,83.4695,271.485692515
 01/25  12:00:00,252.476048821,38.0106618761,94.419263444,0.0,32.1804615127,65.7244621605,382.103090893,93.4343425155,83.4695,205.199248378
 01/25  13:00:00,250.420452093,38.1807315729,93.1657573956,0.0,32.1804615127,65.7244621605,348.114140744,66.8874464438,83.4695,197.7571943
 01/25  14:00:00,239.80132462,38.3243371951,92.210181536,0.0,32.1804615127,55.9779621605,329.077412838,52.7757733627,75.1392,201.162439475
 01/25  15:00:00,239.580475052,38.3626578203,91.9553954832,0.0,32.1804615127,55.9779621605,321.252586525,54.1032785611,66.8089,200.340407964
 01/25  16:00:00,239.761435934,38.3453266952,92.1737809371,0.0,32.1804615127,55.9779621605,329.040875299,56.8277551531,75.1392,197.073920146
 01/25  17:00:00,269.508246685,37.8542147652,93.1462269893,0.0,32.1804615127,60.9114621605,314.517421967,68.6762629335,91.7998,154.041359034
 01/25  18:00:00,307.075835784,37.0660249157,90.4181309465,0.0,32.1804615127,77.5397301883,464.610224862,187.913429819,49.9818,226.714995043
 01/25  19:00:00,377.515932146,37.0775961308,94.3614200765,0.0,77.122965704,86.2600435998,765.19094797,296.822482129,49.9818,418.386665841
 01/25  20:00:00,378.356282693,37.0635147378,87.5189341535,0.0,102.647051061,80.1663183927,572.44840003,226.197379003,33.3212,312.929821027
 01/25  21:00:00,407.118623918,37.0635147378,90.9625265154,0.0,115.40909374,92.7192997104,570.712706223,231.387928295,33.3212,306.003577928
 01/25  22:00:00,390.322669125,37.0635147378,97.7375210855,0.0,102.647051061,94.1340635361,719.574673686,243.895235147,24.9909,450.688538538
 01/25  23:00:00,305.345844485,37.0635147378,79.3171167339,0.0,77.122965704,65.871452062,621.845772118,265.093926167,16.6606,340.091245951
 01/25  24:00:00,212.480143308,37.0635147378,54.4916432018,0.0,38.286128036,48.4199368926,488.190930647,286.645870006,8.3303,193.214760641
 01/26  01:00:00,156.828027016,31.3941247315,43.8678809758,0.0,25.5240853573,30.610668775,201.449598217,51.2047135236,3.33212,146.912764694
 01/26  02:00:00,141.653828896,31.3941247315,36.0194545476,0.0,19.418418834,29.3649097162,159.51429814,40.7725797031,3.33212,115.409598437
 01/26  03:00:00,129.446509713,31.3941247315,31.7220066326,0.0,12.7620426787,28.1191506574,153.894202764,35.1752349474,3.33212,115.386847816
 01/26  04:00:00,126.630590674,31.3941247315,28.9208442613,0.0,12.7620426787,28.1191506574,150.998009106,32.3006078869,3.33212,115.365281219
 01/26  05:00:00,133.13339266,31.3941247315,28.8509479754,0.0,12.7620426787,28.1191506574,185.325264933,31.5156222896,3.33212,150.477522643
 01/26  06:00:00,168.497587945,31.3941247315,36.5974621414,0.0,25.5240853573,30.610668775,302.278805017,31.6471126407,8.3303,262.301392376
 01/26  07:00:00,295.125558534,31.3941247315,65.4377690852,0.0,51.0481707146,78.1489452969,497.324481578,30.8136421867,16.6606,449.850239391
 01/26  08:00:00,375.079239612,37.0664531979,89.0028325541,0.0,64.3609230253,109.708623606,889.935313217,261.980115555,24.9909,602.964297662
 01/26  09:00:00,307.504203506,37.0635147378,72.5160793642,0.0,51.0481707146,80.7689615957,804.315747308,309.314126629,33.3212,461.680420679
 01/26  10:00:00,287.186241146,37.4169532169,80.1816157751,0.0,51.0481707146,71.0224615957,658.530182013,241.901365314,66.8089,349.819916699
 01/26  11:00:00,243.313106539,37.9291237439,85.6083207213,0.0,32.1804615127,65.7244621605,475.530998856,121.804335734,83.4695,270.257163122
 01/26  12:00:00,249.812757456,38.0074033184,91.9133411859,0.0,32.1804615127,65.7244621605,366.648963004,77.9368654558,83.4695,205.242597548
 01/26  13:00:00,250.554118853,38.0898241974,93.4678504126,0.0,32.1804615127,65.7244621605,340.464707255,59.2097090542,83.4695,197.785498201
 01/26  14:00:00,240.241700296,38.2137068503,92.7951312086,0.0,32.1804615127,55.9779621605,333.09715555,53.4594554142,75.1392,204.498500135
 01/26  15:00:00,240.044667717,38.2627944813,92.5477667676,0.0,32.1804615127,55.9779621605,320.316037281,56.4032975426,66.8089,197.103839738
 01/26  16:00:00,240.314339142,38.2447761567,92.8599912803,0.0,32.1804615127,55.9779621605,331.701513309,59.4692964383,75.1392,197.09301687
 01/26  17:00:00,267.987785717,37.8080572985,91.6188043794,0.0,32.1804615127,60.9114621605,343.222341541,97.3614856664,91.7998,154.061055875
 01/26  18:00:00,305.458598193,37.0635147378,88.6724762509,0.0,32.1804615127,77.5397301883,496.183743715,212.103275395,49.9818,234.09866832
 01/26  19:00:00,376.426956551,37.086264227,93.4568386258,0.0,77.122965704,86.2600435998,735.056757108,269.251566657,49.9818,415.823390452
 01/26  20:00:00,378.955306643,37.0635147378,88.1296968553,0.0,102.647051061,80.1663183927,550.654751657,209.996608158,33.3212,307.336943499
 01/26  21:00:00,408.685978653,37.0635147378,92.543032099,0.0,115.40909374,92.7192997104,546.806591328,207.380444307,33.3212,306.104947021
 01/26  22:00:00,390.475556174,37.0635147378,97.9042363831,0.0,102.647051061,94.1340635361,693.444026281,214.710717659,24.9909,453.742408623
 01/26  23:00:00,307.603974849,37.0635147378,81.591331996,0.0,77.122965704,65.871452062,594.120829754,233.381712885,16.6606,344.07851687
 01/26  24:00:00,214.178837216,37.0635147378,56.2082020399,0.0,38.286128036,48.4199368926,451.595985507,255.061277904,8.3303,188.204407603
 01/27  01:00:00,159.010369731,31.3941247315,46.0303351971,0.0,25.5240853573,30.610668775,203.920479351,46.9601642369,3.33212,153.628195114
 01/27  02:00:00,144.235676724,31.3941247315,38.5819112855,0.0,19.418418834,29.3649097162,155.737400843,37.0491469222,3.33212,115.356133921
 01/27  03:00:00,132.887673927,31.3941247315,35.1397660966,0.0,12.7620426787,28.1191506574,143.890630371,31.5716868275,3.33212,108.986823544
 01/27  04:00:00,129.733961036,31.3941247315,32.0015247396,0.0,12.7620426787,28.1191506574,147.182832648,28.4333946615,3.33212,115.417317987
 01/27  05:00:00,138.175192467,31.3941247315,33.2384174513,0.0,12.7620426787,28.1191506574,184.119396229,27.1619535214,3.33212,153.625322708
 01/27  06:00:00,174.812999463,31.3941247315,42.2316620166,0.0,25.5240853573,30.610668775,295.091279857,25.8225482937,8.3303,260.938431564
 01/27  07:00:00,301.312053224,33.2839214003,68.9969466826,0.0,51.0481707146,78.1489452969,497.433306866,25.1480831341,16.6606,455.624623732
 01/27  08:00:00,377.77847322,37.0635147378,90.7967004096,0.0,64.3609230253,109.708623606,876.69572208,252.173684719,24.9909,599.531137361
 01/27  09:00:00,313.239278571,37.0635147378,77.5059869413,0.0,51.0481707146,80.7689615957,783.756163479,290.572419095,33.3212,459.862544384
 01/27  10:00:00,295.694669061,37.4625212703,88.5621474716,0.0,51.0481707146,71.0224615957,642.503333893,228.462235861,66.8089,347.232198032
 01/27  11:00:00,251.519910506,37.9329756555,93.5865966302,0.0,32.1804615127,65.7244621605,493.015472484,131.45770003,83.4695,278.088272454
 01/27  12:00:00,252.464594734,38.0265815889,94.4319578894,0.0,32.1804615127,65.7244621605,369.020294645,83.6830896642,83.4695,201.867704981
 01/27  13:00:00,250.297000377,38.2251198507,92.9566760003,0.0,32.1804615127,65.7244621605,357.689248846,72.9917896619,83.4695,201.227959184
 01/27  14:00:00,239.857838079,38.3657171421,92.1517523593,0.0,32.1804615127,55.9779621605,339.502217501,66.8865018288,75.1392,197.476515672
 01/27  15:00:00,239.301194196,38.4086928194,91.6017180499,0.0,32.1804615127,55.9779621605,326.100080394,57.0205365602,66.8089,202.270643834
 01/27  16:00:00,239.485046264,38.393300626,91.8235947192,0.0,32.1804615127,55.9779621605,333.356181409,59.1733369346,75.1392,199.043644474
 01/27  17:00:00,269.481349872,37.8872236999,92.9995039847,0.0,32.1804615127,60.9114621605,333.814910535,87.9273474481,91.7998,154.087763087
 01/27  18:00:00,309.19435777,37.0742294162,92.4129119604,0.0,32.1804615127,77.5397301883,477.126197271,200.329683185,49.9818,226.814714086
 01/27  19:00:00,378.659079026,37.1025403572,95.5887813037,0.0,77.122965704,86.2600435998,743.848246684,274.493835098,49.9818,419.372611586
 01/27  20:00:00,380.654265105,37.0635147378,90.2369904312,0.0,102.647051061,80.1663183927,562.997543794,216.975445448,33.3212,312.700898346
 01/27  21:00:00,409.009175161,37.0635147378,93.2502695501,0.0,115.40909374,92.7192997104,565.694585656,226.167705339,33.3212,306.205680317
 01/27  22:00:00,390.18530487,37.0635147378,97.9176201378,0.0,102.647051061,94.1340635361,705.653709237,229.411375161,24.9909,451.251434076
 01/27  23:00:00,307.720856938,37.0635147378,81.6947065902,0.0,77.122965704,65.871452062,606.184815724,245.359293212,16.6606,344.164922512
 01/27  24:00:00,214.331783649,37.0635147378,56.3469928058,0.0,38.286128036,48.4199368926,473.169224115,274.671730628,8.3303,190.167193486
 01/28  01:00:00,161.218747563,31.3941247315,46.0455697916,0.0,27.7269238854,30.610668775,205.183623756,49.4710645614,3.33212,152.380439195
 01/28  02:00:00,154.793086534,31.3941247315,39.5730961546,0.0,27.7269238854,30.610668775,152.699229959,39.1530658703,3.33212,110.214044089
 01/28  03:00:00,132.339219825,31.3941247315,34.6003735416,0.0,12.7620426787,28.1191506574,152.038571669,33.2807076877,3.33212,115.425743981
 01/28  04:00:00,129.350029908,31.3941247315,31.6272396875,0.0,12.7620426787,28.1191506574,148.880946672,30.143077116,3.33212,115.405749556
 01/28  05:00:00,136.950423926,31.3941247315,32.6527295004,0.0,12.7620426787,28.1191506574,185.380721497,28.4079862396,3.33212,153.640615258
 01/28  06:00:00,150.69114563,31.3941247315,34.1514031874,0.0,12.7620426787,28.1191506574,224.35263059,27.7427339045,8.3303,188.279596686
 01/28  07:00:00,239.283034518,31.3941247315,42.006718656,0.0,42.6918050922,54.3732441037,312.638434877,27.9661004255,16.6606,268.011734452
 01/28  08:00:00,305.680858546,37.0669488325,65.1588689768,0.0,42.6918050922,86.1019271793,737.945955818,262.557426304,24.9909,450.397629515
 01/28  09:00:00,368.805046404,37.0635147378,95.7251568087,0.0,57.6566862989,112.030105488,953.792953573,278.607299088,33.3212,641.864454485
 01/28  10:00:00,323.893932475,37.6956573502,97.3011204958,0.0,57.6566862989,83.6599452969,718.694842841,188.05514327,66.8089,463.830799571
 01/28  11:00:00,266.996370203,37.9417545941,95.3631242415,0.0,42.6918050922,68.9656133826,550.170276333,120.02965037,83.4695,346.671125963
 01/28  12:00:00,257.152102711,38.0770216508,94.0481176435,0.0,34.9340096728,67.7198543238,467.467308226,107.890761781,83.4695,276.107046445
 01/28  13:00:00,255.770563628,38.286993876,93.4339417619,0.0,34.9340096728,67.7198543238,388.000040863,98.8517710043,83.4695,205.678769859
 01/28  14:00:00,245.726885015,38.4103758215,93.039189241,0.0,34.9340096728,57.9733543238,380.392046998,99.9616768206,75.1392,205.291170178
 01/28  15:00:00,245.336042157,38.4419149061,92.6602793763,0.0,34.9340096728,57.9733543238,361.437484338,96.7812403746,66.8089,197.847343964
 01/28  16:00:00,245.247168056,38.3770711942,92.6719288608,0.0,34.9340096728,57.9733543238,378.763829541,98.6770364977,75.1392,204.947593043
 01/28  17:00:00,275.639511213,37.8162569589,94.1625525904,0.0,34.9340096728,62.9068543238,399.765996428,153.597402304,91.7998,154.368794123
 01/28  18:00:00,304.571687784,37.0635147378,89.6304446961,0.0,34.9340096728,72.2186844194,509.541428721,263.309541622,49.9818,196.250087099
 01/28  19:00:00,378.834173165,37.085834721,85.8362656407,0.0,87.0357390804,86.2600435998,501.798908898,216.333935389,49.9818,235.483173509
 01/28  20:00:00,381.117664111,37.0635147378,93.4506888107,0.0,102.000620287,77.6748002752,541.268814026,201.02084551,33.3212,306.926768515
 01/28  21:00:00,397.809312129,37.0635147378,98.8572636346,0.0,102.000620287,88.9820225341,550.472829907,210.847812229,33.3212,306.303817679
 01/28  22:00:00,386.609421709,37.0635147378,97.3777513603,0.0,102.000620287,91.6425454185,554.054199419,220.519498383,24.9909,308.543801037
 01/28  23:00:00,328.13284692,37.0635147378,92.0830953677,0.0,87.0357390804,65.871452062,701.143950701,232.467641112,16.6606,452.015709589
 01/28  24:00:00,228.913014786,37.0635147378,66.4512854398,0.0,42.6918050922,48.4199368926,521.94251172,251.108654815,8.3303,262.503556904
 01/29  01:00:00,174.717355248,31.3941247315,50.2871404947,0.0,34.4311606118,33.1021868926,203.242575847,46.003201329,3.33212,153.907254518
 01/29  02:00:00,165.507736795,31.3941247315,41.0440544815,0.0,34.4311606118,33.1021868926,155.837378129,36.8892371288,3.33212,115.616021001
 01/29  03:00:00,143.680831248,31.3941247315,36.6968348025,0.0,19.466279405,30.610668775,150.671444185,31.7198631827,3.33212,115.619461003
 01/29  04:00:00,141.942407969,31.3941247315,34.9682757695,0.0,19.466279405,30.610668775,146.903969174,27.9497728237,3.33212,115.62207635
 01/29  05:00:00,149.061870554,31.3941247315,35.5181691068,0.0,19.466279405,30.610668775,182.6451643,25.6409705354,3.33212,153.672073765
 01/29  06:00:00,163.029598928,31.3941247315,37.2422153687,0.0,19.466279405,30.610668775,224.335062342,24.5367550525,8.3303,191.468007289
