Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,246.104450047,33.7563705675,46.4574613054,0.0,42.6918050922,54.3732441037,314.521965516,24.1891534799,16.6606,273.672212036
 01/29  08:00:00,318.638866319,37.0635147378,69.0717228392,0.0,49.3960418185,88.5934452969,696.607967303,220.940528045,24.9909,450.676539258
 01/29  09:00:00,369.344974503,37.0635147378,96.2343144691,0.0,57.6566862989,112.030105488,963.766919812,287.871483775,33.3212,642.574236038
 01/29  10:00:00,311.372139102,37.073894316,94.4043291728,0.0,50.9524495726,81.1684271793,807.528461092,279.221782654,66.8089,461.497778438
 01/29  11:00:00,265.694866279,37.1876420378,93.6497470666,0.0,42.6918050922,68.9656133826,693.931531271,260.211810644,83.4695,350.250220627
 01/29  12:00:00,266.277149277,37.2878937905,97.8359174774,0.0,38.286128036,68.9656133826,613.121102843,253.083407321,83.4695,276.568195523
 01/29  13:00:00,266.6129786,37.385533574,98.9243036653,0.0,38.286128036,68.9656133826,535.405349023,246.947835354,83.4695,204.988013669
 01/29  14:00:00,247.701867061,37.5039112213,98.8377549169,0.0,31.5818913096,56.727595265,515.377311338,242.35267589,75.1392,197.885435448
 01/29  15:00:00,247.582236619,37.6055527794,98.6205330963,0.0,31.5818913096,56.727595265,508.406052982,237.797886012,66.8089,203.79926697
 01/29  16:00:00,247.811096767,37.666006117,98.8113763359,0.0,31.5818913096,56.727595265,506.979658725,234.188735583,75.1392,197.651723143
 01/29  17:00:00,266.651254904,37.2505542113,88.8497746547,0.0,31.5818913096,61.661095265,485.347482401,239.423120514,91.7998,154.124561886
 01/29  18:00:00,284.246668668,37.0635147378,73.3609714752,0.0,31.5818913096,70.9729253606,514.329405301,268.074483162,49.9818,196.273122139
 01/29  19:00:00,354.262944041,37.0635147378,70.522630804,0.0,80.3315023541,83.7685254822,569.906371182,285.811664041,49.9818,234.112907141
 01/29  20:00:00,367.564234849,37.0635147378,79.90105485,0.0,102.000620287,77.6748002752,622.494709317,281.675648461,33.3212,307.497860856
 01/29  21:00:00,394.694657175,37.0635147378,86.516916305,0.0,108.704857014,91.4735406516,618.129982094,281.206661641,33.3212,303.602120453
 01/29  22:00:00,365.468987963,37.0635147378,85.4709818131,0.0,95.2963835608,89.1510273009,611.884059914,278.922990571,24.9909,307.970169344
 01/29  23:00:00,308.160122858,37.0635147378,81.2976477423,0.0,80.3315023541,63.3799339444,767.17226457,302.101609384,16.6606,448.410055187
 01/29  24:00:00,219.134004094,37.0635147378,56.5968667407,0.0,42.6918050922,48.4199368926,608.288473572,341.543756005,8.3303,258.414417567
 01/30  01:00:00,152.570972761,31.3941247315,39.6577422045,0.0,25.5240853573,30.610668775,216.10385812,59.0992171802,3.33212,153.672520939
 01/30  02:00:00,135.328377652,31.3941247315,29.7468343769,0.0,19.418418834,29.3649097162,166.437602932,47.6761562994,3.33212,115.429326633
 01/30  03:00:00,122.238931072,31.3941247315,24.5670949854,0.0,12.7620426787,28.1191506574,161.103496675,42.3584878106,3.33212,115.412888865
 01/30  04:00:00,119.325918288,31.3941247315,21.6675699591,0.0,12.7620426787,28.1191506574,159.065236609,40.3366216949,3.33212,115.396494915
 01/30  05:00:00,126.334201123,31.3941247315,22.1004256389,0.0,12.7620426787,28.1191506574,192.90845716,39.957077678,3.33212,149.619259482
 01/30  06:00:00,161.680995548,31.3941247315,29.8285209723,0.0,25.5240853573,30.610668775,312.396729511,40.4349327948,8.3303,263.631496717
 01/30  07:00:00,287.828320709,31.3941247315,58.154234231,0.0,51.0481707146,78.1489452969,507.135344347,39.3489543708,16.6606,451.125789976
 01/30  08:00:00,367.90881152,37.0731119137,81.3931625903,0.33232978604,64.3609230253,109.708623606,964.454085185,334.275871306,24.9909,605.187313878
 01/30  09:00:00,303.171198167,37.0715123844,67.8653992173,0.259702363951,51.0481707146,80.7689615957,856.53004356,360.582275389,33.3212,462.626568171
 01/30  10:00:00,284.941884482,37.2583040125,78.0138526239,0.0,51.0481707146,71.0224615957,693.866202498,276.726447117,66.8089,350.330855381
 01/30  11:00:00,240.306391344,37.8490281331,81.826093994,0.0,32.1804615127,65.7244621605,550.437431591,195.722534124,83.4695,271.245397467
 01/30  12:00:00,247.427587392,37.9913771298,89.0116680963,0.0,32.1804615127,65.7244621605,419.519812219,131.364804195,83.4695,204.685508025
 01/30  13:00:00,252.475399767,38.0650868119,95.0720261215,0.0,32.1804615127,65.7244621605,398.024297063,109.557193893,83.4695,204.997603169
 01/30  14:00:00,241.206061273,38.2012222509,93.6064553017,0.0,32.1804615127,55.9779621605,356.399506624,83.6780832189,75.1392,197.582223405
 01/30  15:00:00,240.437314338,38.2565939072,92.8814422944,0.0,32.1804615127,55.9779621605,334.794610597,70.772157713,66.8089,197.213552884
 01/30  16:00:00,240.340429321,38.2577097296,92.8438132851,0.0,32.1804615127,55.9779621605,343.525650798,65.9815454052,75.1392,202.404905393
 01/30  17:00:00,269.173972631,37.8133251069,92.8007040955,0.0,32.1804615127,60.9114621605,340.607534761,92.877663142,91.7998,155.930071619
 01/30  18:00:00,305.533371963,37.0635147378,88.6865108358,0.0,32.1804615127,77.5397301883,500.840205625,223.91239421,49.9818,226.946011415
 01/30  19:00:00,374.441800275,37.0635147378,91.2397188812,0.0,77.122965704,86.2600435998,751.237623197,281.861473984,49.9818,419.394349213
 01/30  20:00:00,374.859679811,37.0635147378,84.0385590076,0.0,102.647051061,80.1663183927,576.205513513,229.405911263,33.3212,313.47840225
 01/30  21:00:00,403.252073425,37.0635147378,87.1029648829,0.0,115.40909374,92.7192997104,580.330884935,240.535520231,33.3212,306.474164705
 01/30  22:00:00,389.868669518,37.0635147378,97.2930384554,0.0,102.647051061,94.1340635361,733.725663115,256.743071781,24.9909,451.991691333
 01/30  23:00:00,302.115558449,37.0635147378,76.0842086081,0.0,77.122965704,65.871452062,640.226812661,276.67006052,16.6606,346.896152141
 01/30  24:00:00,208.829235195,37.0635147378,50.8210468769,0.0,38.286128036,48.4199368926,505.33657546,308.674668455,8.3303,188.331607005
 01/31  01:00:00,152.860179049,31.3941247315,39.9249212116,0.0,25.5240853573,30.610668775,211.814968854,54.779648861,3.33212,153.703199993
 01/31  02:00:00,137.79007589,31.3941247315,32.1801304858,0.0,19.418418834,29.3649097162,162.254604824,43.5267959832,3.33212,115.39568884
 01/31  03:00:00,125.306074345,31.3941247315,27.6069405454,0.0,12.7620426787,28.1191506574,149.931722989,37.597362038,3.33212,109.002240951
 01/31  04:00:00,122.093783719,31.3941247315,24.4092640025,0.0,12.7620426787,28.1191506574,154.023992485,35.2252766119,3.33212,115.466595873
 01/31  05:00:00,129.321635802,31.3941247315,24.4321657291,0.0,12.7620426787,28.1191506574,191.950048556,34.9146667879,3.33212,153.703261768
 01/31  06:00:00,164.757913662,31.3941247315,32.2284053041,0.0,25.5240853573,30.610668775,310.280825122,35.2970772703,8.3303,266.653447852
 01/31  07:00:00,290.693122413,31.3941247315,60.2848469708,0.0,51.0481707146,78.1489452969,502.43746829,34.6688228023,16.6606,451.108045488
 01/31  08:00:00,370.938281157,37.0635147378,83.8377879569,0.0,64.3609230253,109.708623606,923.232229529,297.749145947,24.9909,600.492183582
 01/31  09:00:00,305.181513285,37.0635147378,69.4316311302,0.0,51.0481707146,80.7689615957,825.311614962,324.922501946,33.3212,467.067913017
 01/31  10:00:00,285.734638165,37.4677291316,78.7488170931,0.0,51.0481707146,71.0224615957,649.612531441,232.970702469,66.8089,349.832928973
 01/31  11:00:00,241.11963334,37.9229519069,83.5200663923,0.0,32.1804615127,65.7244621605,472.880354461,118.250318248,83.4695,271.160536212
 01/31  12:00:00,249.09150042,38.0002722996,91.2007016703,0.0,32.1804615127,65.7244621605,370.176556709,81.2990314351,83.4695,205.408025274
 01/31  13:00:00,250.517323985,38.0973936138,93.4235409941,0.0,32.1804615127,65.7244621605,346.453970641,61.0474909801,83.4695,201.936979661
 01/31  14:00:00,240.135561765,38.241476719,92.656498923,0.0,32.1804615127,55.9779621605,330.855205249,55.0358639568,75.1392,200.680141293
 01/31  15:00:00,240.220294451,38.2613487468,92.7047535934,0.0,32.1804615127,55.9779621605,329.838105266,65.7794932973,66.8089,197.249711969
 01/31  16:00:00,240.730897317,38.2178334849,93.285942909,0.0,32.1804615127,55.9779621605,344.721988839,72.3404813995,75.1392,197.242307439
 01/31  17:00:00,265.516358615,37.7942702422,89.1525918823,0.0,32.1804615127,60.9114621605,360.083619038,107.88369371,91.7998,160.400125328
 01/31  18:00:00,299.929632794,37.0635147378,82.9208057098,0.0,32.1804615127,77.5397301883,533.229486171,255.753728538,49.9818,227.493957634
 01/31  19:00:00,373.80861438,37.0681732844,90.6271835758,0.0,77.122965704,86.2600435998,724.898134663,256.728363887,49.9818,418.187970776
 01/31  20:00:00,376.412704105,37.0635147378,86.0252449111,0.0,102.647051061,80.1663183927,550.450909544,202.380775316,33.3212,314.748934228
 01/31  21:00:00,405.589744582,37.0635147378,89.8482657421,0.0,115.40909374,92.7192997104,551.011973136,211.136125042,33.3212,306.554648095
 01/31  22:00:00,389.911354871,37.0635147378,97.6385830862,0.0,102.647051061,94.1340635361,714.401814866,237.200583805,24.9909,452.210331061
 01/31  23:00:00,301.741564817,37.0635147378,75.6856080728,0.0,77.122965704,65.871452062,645.987686484,282.325224704,16.6606,347.00186178
 01/31  24:00:00,207.078173132,37.0635147378,48.9990494207,0.0,38.286128036,48.4199368926,538.152851097,341.466524214,8.3303,188.356026883
 02/01  01:00:00,148.789208499,31.3941247315,35.8731358922,0.0,25.5240853573,30.610668775,217.870331895,60.8194256774,3.33212,153.718786218
 02/01  02:00:00,131.234109198,31.3941247315,25.6469243319,0.0,19.418418834,29.3649097162,169.151117003,50.411061415,3.33212,115.407935588
 02/01  03:00:00,115.060197401,31.3941247315,17.3872369023,0.0,12.7620426787,28.1191506574,162.328268077,47.1596497998,3.33212,111.836498277
 02/01  04:00:00,109.658455498,31.3941247315,12.0031728799,0.0,12.7620426787,28.1191506574,164.014067807,48.057395611,3.33212,112.624552196
 02/01  05:00:00,114.988858712,31.3941247315,10.7628866132,0.0,12.7620426787,28.1191506574,207.833405192,50.78465483,3.33212,153.716630362
 02/01  06:00:00,145.876793406,31.3941247315,14.0465323487,0.0,25.5240853573,30.610668775,328.601479743,53.5630341382,8.3303,266.708145605
 02/01  07:00:00,269.45519867,31.3941247315,39.8060890258,0.0,51.0481707146,78.1489452969,521.909854019,53.9389491294,16.6606,451.31030489
 02/01  08:00:00,350.158053456,37.0899069715,62.0850825727,1.56573926519,64.3609230253,109.708623606,1153.15802417,526.223516092,24.9909,601.943608076
 02/01  09:00:00,286.066275134,37.0915065008,50.2080972274,0.400868929774,51.0481707146,80.7689615957,1077.84982301,577.976551201,33.3212,466.552071812
 02/01  10:00:00,268.838036856,37.0775106193,61.3842598448,0.340258749627,51.0481707146,71.0224615957,883.121374322,465.770325829,66.8089,350.542148492
 02/01  11:00:00,220.057131498,37.0861747364,61.3318739953,0.497673978469,32.1804615127,65.7244621605,748.822314858,394.706099063,83.4695,270.646715795
 02/01  12:00:00,223.437420982,37.0835088542,63.8485189144,0.734348850789,32.1804615127,65.7244621605,659.215902222,370.301805254,83.4695,205.444596968
 02/01  13:00:00,225.428266556,37.0635337434,67.4081941198,0.0,32.1804615127,65.7244621605,635.914843649,347.40265151,83.4695,205.042692139
 02/01  14:00:00,224.76045588,37.0770661013,76.4571247736,0.0,32.1804615127,55.9779621605,601.592205265,328.822147122,75.1392,197.630858143
 02/01  15:00:00,230.67262329,37.1238369617,82.3271162464,0.0,32.1804615127,55.9779621605,580.009854996,315.931111132,66.8089,197.269843864
 02/01  16:00:00,227.226828756,37.1514114076,78.8861715697,0.0,32.1804615127,55.9779621605,585.665139021,308.78152576,75.1392,201.74441326
 02/01  17:00:00,236.848373038,37.0664293596,59.3994836206,0.0,32.1804615127,60.9114621605,550.16736229,301.729288363,91.7998,156.638273927
 02/01  18:00:00,274.747839066,37.0635147378,56.6030912759,0.0,32.1804615127,77.5397301883,614.604730834,337.576715538,49.9818,227.046215296
 02/01  19:00:00,351.082756958,37.0635147378,67.7163338197,0.0,77.122965704,86.2600435998,844.062413187,373.258216058,49.9818,420.822397129
 02/01  20:00:00,354.820089709,37.0635147378,63.8414114499,0.0,102.647051061,80.1663183927,735.146382212,389.127517614,33.3212,312.697664598
 02/01  21:00:00,384.595242227,37.0781770898,67.2988284044,0.859723364979,115.40909374,92.7192997104,761.615894331,421.667318173,33.3212,306.627376158
 02/01  22:00:00,375.381734143,37.1115006173,79.8735636553,2.65448856076,102.647051061,94.1340635361,898.00944239,420.257500641,24.9909,452.761041748
 02/01  23:00:00,287.81806366,37.0741782665,61.1588414604,0.472620156953,77.122965704,65.871452062,766.178500012,402.689307136,16.6606,346.828592876
 02/01  24:00:00,195.969648114,37.0875076775,37.4803332404,0.327309052831,38.286128036,48.4199368926,609.561258789,412.856484787,8.3303,188.374474002
 02/02  01:00:00,140.787052738,31.4341129645,27.7881548143,0.0964105040787,25.5240853573,30.610668775,226.674127638,69.6232510694,3.33212,153.718756568
 02/02  02:00:00,127.017736102,31.442110611,21.0874117692,0.338390219171,19.418418834,29.3649097162,176.342749138,57.5771401883,3.33212,115.433488949
 02/02  03:00:00,115.675267587,31.442110611,17.4017019068,0.591428970931,12.7620426787,28.1191506574,170.164669079,51.412096645,3.33212,115.420452434
 02/02  04:00:00,113.563961968,31.442110611,15.1064986726,0.785624099959,12.7620426787,28.1191506574,166.984376185,48.713912687,3.33212,114.938343498
 02/02  05:00:00,121.129960853,31.442110611,15.9651462822,0.915220661749,12.7620426787,28.1191506574,198.718662762,47.8629330066,3.33212,147.523609755
 02/02  06:00:00,157.165419215,31.442110611,24.3425916176,0.95170663576,25.5240853573,30.610668775,322.592483269,47.4876532788,8.3303,266.77452999
 02/02  07:00:00,283.331993187,31.442110611,52.745668723,0.872277941266,51.0481707146,78.1489452969,513.532413381,45.3986170748,16.6606,451.473196306
 02/02  08:00:00,362.701538002,37.0875076775,76.5196597916,0.0,64.3609230253,109.708623606,981.482780735,351.051941413,24.9909,605.439939321
 02/02  09:00:00,287.916458722,37.0795100309,52.7530762024,0.0,51.0481707146,80.7689615957,909.005467438,411.287834463,33.3212,464.396432976
 02/02  10:00:00,248.750219513,37.0795100309,41.8529411836,0.0,51.0481707146,71.0224615957,811.89170082,394.453133084,66.8089,350.629667736
 02/02  11:00:00,190.057491309,37.0741782665,31.9485826034,0.0,32.1804615127,65.7244621605,745.08060172,389.107430251,83.4695,272.503671469
 02/02  12:00:00,190.560384534,37.0635147378,31.8276460153,0.0,32.1804615127,65.7244621605,661.599359937,374.37862828,83.4695,203.751231658
 02/02  13:00:00,188.963173098,37.0875076775,30.9938829612,0.0,32.1804615127,65.7244621605,654.214627233,365.666730031,83.4695,205.078397202
 02/02  14:00:00,177.375308362,37.0840222152,29.1441392908,0.0,32.1804615127,55.9779621605,638.860057172,366.072803781,75.1392,197.648053391
 02/02  15:00:00,176.404315146,37.1004560715,28.1757930577,0.0,32.1804615127,55.9779621605,629.262525754,361.999668399,66.8089,200.453957355
 02/02  16:00:00,177.447168925,37.1321149294,29.1866892397,0.0278169748167,32.1804615127,55.9779621605,630.303780028,353.965113658,75.1392,201.19946637
 02/02  17:00:00,204.923887446,37.0651142671,27.5176740034,0.00565582158942,32.1804615127,60.9114621605,584.621693804,338.608328493,91.7998,154.213565311
 02/02  18:00:00,252.909115205,37.0995041474,37.4389515299,0.115072260819,32.1804615127,77.5397301883,642.688037828,360.379033632,49.9818,232.327204196
 02/02  19:00:00,338.210130127,37.0875076775,54.7361374552,0.134531835974,77.122965704,86.2600435998,846.296492109,376.480594324,49.9818,419.834097785
 02/02  20:00:00,345.306738464,37.0915065008,54.1424405968,0.253728503663,102.647051061,80.1663183927,711.67120375,370.406895756,33.3212,307.943107995
 02/02  21:00:00,377.48146075,37.1035029707,60.8690323015,0.370973817815,115.40909374,92.7192997104,703.704967213,363.680893304,33.3212,306.702873909
 02/02  22:00:00,367.5307807,37.0955053241,74.7636564628,0.121397555702,102.647051061,94.1340635361,840.077150581,356.068196044,24.9909,459.018054538
 02/02  23:00:00,282.54670352,37.0875076775,56.445597123,0.00851183961806,77.122965704,65.871452062,716.983014942,358.502081836,16.6606,341.820333106
 02/02  24:00:00,191.909659863,37.0795100309,33.8481212883,0.0,38.286128036,48.4199368926,570.454799778,373.734063086,8.3303,188.390436692
 02/03  01:00:00,139.383390568,31.442110611,25.7056915353,0.736222800219,25.5240853573,30.610668775,225.880386253,68.8145090863,3.33212,153.733757167
 02/03  02:00:00,126.626915942,31.442110611,20.3219658474,0.682598670496,19.418418834,29.3649097162,176.870543886,58.0666017389,3.33212,115.471822147
 02/03  03:00:00,115.892985646,31.442110611,17.4388377751,0.73950549247,12.7620426787,28.1191506574,171.242502805,52.4521988402,3.33212,115.458183965
 02/03  04:00:00,114.266977241,31.442110611,15.7666216469,0.795436466569,12.7620426787,28.1191506574,168.406020618,49.6291369622,3.33212,115.444763656
 02/03  05:00:00,123.053667664,31.442110611,17.3105233205,0.826389781389,12.7620426787,28.1191506574,205.197616118,48.1271918386,3.33212,153.738304279
 02/03  06:00:00,159.403826809,31.442110611,26.0709951227,0.773596789259,25.5240853573,30.610668775,314.43507941,46.9414985479,8.3303,259.163280862
 02/03  07:00:00,286.405978081,31.442110611,55.3594612997,0.585552985732,51.0481707146,78.1489452969,518.796643547,43.9107890959,16.6606,458.225254451
 02/03  08:00:00,362.999692891,37.085616272,78.7434326328,0.0,64.3609230253,109.708623606,924.405623702,293.887016118,24.9909,605.527707584
 02/03  09:00:00,291.384796906,37.0715123844,55.6262115184,0.0,51.0481707146,80.7689615957,829.165048888,337.669554868,33.3212,458.17429402
 02/03  10:00:00,252.143741983,37.0678967614,45.4055188221,0.0,51.0481707146,71.0224615957,738.292420772,320.776250195,66.8089,350.707270577
 02/03  11:00:00,191.46013804,37.0888597742,33.4454788775,0.0,32.1804615127,65.7244621605,691.011436841,329.050116244,83.4695,278.491820597
 02/03  12:00:00,188.330494949,37.1342835558,29.6025718686,0.0,32.1804615127,65.7244621605,621.062532489,332.120985222,83.4695,205.472047267
 02/03  13:00:00,188.919836826,37.183940039,30.8982598483,0.0236372773754,32.1804615127,65.7244621605,608.189927555,326.694733759,83.4695,198.025693796
 02/03  14:00:00,181.086535965,37.2267338869,32.5950281654,0.18287847841,32.1804615127,55.9779621605,602.820458745,322.952464562,75.1392,204.728794183
 02/03  15:00:00,180.829779494,37.2865759903,32.2349583535,0.242705799694,32.1804615127,55.9779621605,579.385490308,315.250075223,66.8089,197.326515085
 02/03  16:00:00,179.649592512,37.3278015244,30.477921409,0.798999997143,32.1804615127,55.9779621605,583.42088272,310.964930212,75.1392,197.316752508
 02/03  17:00:00,207.003262432,37.1081807317,28.9789637913,0.617605866019,32.1804615127,60.9114621605,551.561551001,305.569530797,91.7998,154.192220204
 02/03  18:00:00,254.533083265,37.0975047357,38.5065607681,0.707733335585,32.1804615127,77.5397301883,616.474498934,332.0776323,49.9818,234.415066635
 02/03  19:00:00,338.823211504,37.0715123844,55.3661663415,0.178122630087,77.122965704,86.2600435998,814.382998539,347.13936412,49.9818,417.261834419
 02/03  20:00:00,345.650551361,37.0995041474,54.3759867707,0.834550465098,102.647051061,80.1663183927,687.032001757,337.595057748,33.3212,316.115744008
 02/03  21:00:00,377.748735648,37.1115006173,60.6759873871,1.26888293724,115.40909374,92.7192997104,673.320218009,333.236157564,33.3212,306.762860445
 02/03  22:00:00,366.776860443,37.0795100309,74.2031880925,0.284759634675,102.647051061,94.1340635361,810.701124108,332.939009708,24.9909,452.7712144
 02/03  23:00:00,282.84096795,37.0875076775,56.4963827161,0.277916584868,77.122965704,65.871452062,704.176199926,340.242418152,16.6606,347.273181774
 02/03  24:00:00,192.448353232,37.0715123844,34.4206290521,0.00115326120926,38.286128036,48.4199368926,552.55302593,355.797969696,8.3303,188.424756234
 02/04  01:00:00,141.880190133,31.442110611,26.4965183194,0.224190827981,27.7269238854,30.610668775,224.064881361,66.9854033811,3.33212,153.74735798
 02/04  02:00:00,137.220107027,31.442110611,21.8760097925,0.134015705202,27.7269238854,30.610668775,175.666227861,56.8952705931,3.33212,115.438837268
 02/04  03:00:00,115.958364975,31.442110611,18.0073543112,0.221592284213,12.7620426787,28.1191506574,170.625548992,51.8660704852,3.33212,115.427358506
 02/04  04:00:00,113.596835381,31.442110611,15.5474236515,0.332169706406,12.7620426787,28.1191506574,165.759213277,49.8191543822,3.33212,112.607938895
 02/04  05:00:00,121.867104726,31.442110611,17.1870447835,0.385131921578,12.7620426787,28.1191506574,201.903409776,48.576318205,3.33212,149.994971571
 02/04  06:00:00,136.387242989,31.442110611,19.4191658442,0.428626073286,12.7620426787,28.1191506574,251.525170696,47.7709874081,8.3303,195.423883287
 02/04  07:00:00,226.279059599,31.442110611,28.5836692474,0.373477296434,42.6918050922,54.3732441037,331.891980169,46.829775058,16.6606,268.401605111
 02/04  08:00:00,289.948080849,37.0696640332,52.210801049,0.0,42.6918050922,86.1019271793,796.502778228,319.704181801,24.9909,451.807696427
 02/04  09:00:00,353.954885422,37.0635147378,80.8162632663,0.0,57.6566862989,112.030105488,1035.8418948,356.56500683,33.3212,645.955687974
 02/04  10:00:00,301.417814978,37.0836835132,75.2169460912,0.0275093699962,57.6566862989,83.6599452969,843.27180619,315.702578221,66.8089,460.760327969
 02/04  11:00:00,235.791546079,37.146517188,63.5518834331,0.293593521338,42.6918050922,68.9656133826,731.56017957,298.585330473,83.4695,349.505349098
 02/04  12:00:00,223.417990465,37.1889122896,59.4367580744,0.340183538293,34.9340096728,67.7198543238,657.378747693,295.892458475,83.4695,278.016789218
 02/04  13:00:00,218.650379871,37.1828548546,55.8635471663,0.0,34.9340096728,67.7198543238,584.693570194,295.358404552,83.4695,205.865665641
 02/04  14:00:00,197.370454356,37.2163140781,44.3025543413,0.0,34.9340096728,57.9733543238,583.840672169,303.220325009,75.1392,205.48114716
 02/04  15:00:00,193.711868953,37.2577391359,40.618936524,0.0,34.9340096728,57.9733543238,575.28416418,303.366830959,66.8089,205.108433221
 02/04  16:00:00,190.977064968,37.3035206044,37.8637796774,0.0,34.9340096728,57.9733543238,575.229608065,302.051029496,75.1392,198.039378569
 02/04  17:00:00,216.557215678,37.0888128858,34.4092919929,0.0,34.9340096728,62.9068543238,552.897896098,299.909784144,91.7998,161.188311954
 02/04  18:00:00,251.72159639,37.0635147378,39.0511870713,0.0,34.9340096728,72.2186844194,564.97538954,322.000047707,49.9818,192.993541834
 02/04  19:00:00,340.429090448,37.0675135611,47.3023362825,0.133192622249,87.0357390804,86.2600435998,634.776094059,345.535620484,49.9818,239.258673575
 02/04  20:00:00,346.070886077,37.0795100309,57.8338647529,0.482688550833,102.000620287,77.6748002752,708.31559104,367.419724251,33.3212,307.574666789
 02/04  21:00:00,363.939171525,37.0955053241,64.1570599451,0.695374817368,102.000620287,88.9820225341,727.532645315,387.387836013,33.3212,306.823609301
 02/04  22:00:00,352.821933445,37.0875076775,63.0758122272,0.357164915943,102.000620287,91.6425454185,733.176314741,399.387935521,24.9909,308.79747922
 02/04  23:00:00,297.345907629,37.0875076775,60.9701210163,0.115831154063,87.0357390804,65.871452062,892.968628021,421.793408767,16.6606,454.514619253
 02/04  24:00:00,200.072259908,37.1035029707,37.2093838804,0.0,42.6918050922,48.4199368926,744.393278,473.792552382,8.3303,262.270425618
 02/05  01:00:00,144.73450168,31.442110611,19.2344214634,1.1416333742,34.4311606118,33.1021868926,241.384594052,84.0478108483,3.33212,154.004663203
 02/05  02:00:00,133.957561794,31.442110611,8.07143433538,1.48024648952,34.4311606118,33.1021868926,198.351703021,76.0863438429,3.33212,118.933239178
 02/05  03:00:00,112.203728763,31.442110611,3.28190821546,1.98593602863,19.466279405,30.610668775,195.910806745,73.7813628909,3.33212,118.797323854
 02/05  04:00:00,110.374546418,31.442110611,0.93542759272,2.50769039009,19.466279405,30.610668775,192.929360542,73.9862884216,3.33212,115.610952121
 02/05  05:00:00,117.020870817,31.442110611,0.503146902299,3.01337642556,19.466279405,30.610668775,231.435797554,75.1015881541,3.33212,153.0020894
 02/05  06:00:00,131.869172106,35.2217039485,0.93401122465,1.43789455427,19.466279405,30.610668775,286.652960728,88.7523431923,8.3303,189.570317535
 02/05  07:00:00,208.165517338,36.1666022829,4.69882579654,1.48751604443,42.6918050922,54.3732441037,385.492276169,98.7355525951,16.6606,270.096123574
 02/05  08:00:00,275.838100237,37.1115006173,24.9282340257,3.47443144222,49.3960418185,88.5934452969,1103.40133587,619.641083414,24.9909,458.769352457
 02/05  09:00:00,341.449068449,37.1115006173,65.2860160063,2.51069844351,57.6566862989,112.030105488,1277.31454917,599.726531434,33.3212,644.266817739
 02/05  10:00:00,288.505703746,37.1115006173,70.4062938999,0.802110609266,50.9524495726,81.1684271793,980.604499952,451.517960276,66.8089,462.277639676
 02/05  11:00:00,239.538628197,37.0756318088,67.5805373278,0.0,42.6918050922,68.9656133826,785.555505069,350.465329149,83.4695,351.62067592
 02/05  12:00:00,242.180742498,37.2975669859,73.7878154865,0.0133204271911,38.286128036,68.9656133826,657.978418735,294.859013716,83.4695,279.649905019
 02/05  13:00:00,245.575776286,37.3693969025,77.6532782041,0.313851065037,38.286128036,68.9656133826,555.997882198,267.379988175,83.4695,205.148394023
 02/05  14:00:00,234.891685606,37.7238236588,85.9927045383,0.0,31.5818913096,56.727595265,517.61324771,244.405978722,75.1392,198.068068988
 02/05  15:00:00,239.027922972,38.0744953908,90.1727205276,0.0,31.5818913096,56.727595265,471.296339274,202.795863782,66.8089,201.691575492
 02/05  16:00:00,232.360382929,38.0545378253,83.1214482563,0.0,31.5818913096,56.727595265,506.188189415,230.970041662,75.1392,200.078947754
 02/05  17:00:00,245.542548155,37.3491036217,67.7150598905,0.0,31.5818913096,61.661095265,480.674973187,234.647858671,91.7998,154.227314516
 02/05  18:00:00,265.158328739,37.0635147378,57.0912544298,0.0,31.5818913096,70.9729253606,527.188539981,280.777461283,49.9818,196.429278698
 02/05  19:00:00,341.683926887,37.0635147378,57.9231957761,0.0,80.3315023541,83.7685254822,609.079433109,323.731034103,49.9818,235.366599006
 02/05  20:00:00,355.107587503,37.0635147378,67.4046019666,0.0,102.000620287,77.6748002752,677.196382651,337.00235145,33.3212,306.872831201
 02/05  21:00:00,381.679488586,37.0635147378,73.4258757109,0.0,108.704857014,91.4735406516,693.237156373,354.268104918,33.3212,305.647851455
 02/05  22:00:00,351.913204233,37.0635147378,71.7845479924,0.0,95.2963835608,89.1510273009,711.339651307,379.467213219,24.9909,306.881538087
 02/05  23:00:00,296.763873137,37.0715123844,69.4899582591,0.323175660143,80.3315023541,63.3799339444,857.386530277,389.074437501,16.6606,451.651492776
 02/05  24:00:00,209.558768935,37.0915065008,46.5598865458,0.393026384823,42.6918050922,48.4199368926,663.745081041,390.534119492,8.3303,264.880661549
 02/06  01:00:00,144.416137383,31.3941247315,31.5276429891,0.0,25.5240853573,30.610668775,224.549110055,67.4355397382,3.33212,153.781450317
 02/06  02:00:00,128.463180997,31.4181176713,22.8440461347,0.0294525687098,19.418418834,29.3649097162,174.925006595,56.1515680174,3.33212,115.441318578
 02/06  03:00:00,117.131041583,31.442110611,19.1203817168,0.304697729344,12.7620426787,28.1191506574,169.500822081,50.7377093539,3.33212,115.430992727
 02/06  04:00:00,114.37508211,31.442110611,16.0640442412,0.616954082984,12.7620426787,28.1191506574,161.191049118,48.5212171942,3.33212,109.337711924
 02/06  05:00:00,121.929181688,31.442110611,16.8349315374,0.823437853734,12.7620426787,28.1191506574,205.451570368,48.6497474885,3.33212,153.46970288
 02/06  06:00:00,158.448897187,31.442110611,25.676832562,0.8794211086,25.5240853573,30.610668775,323.661231467,48.4067592936,8.3303,266.924172173
 02/06  07:00:00,282.539544667,31.442110611,51.8665348539,0.949360617327,51.0481707146,78.1489452969,516.164800847,47.427480716,16.6606,452.076720131
 02/06  08:00:00,356.773110426,37.0767108546,73.1653827619,0.0,64.3609230253,109.708623606,1038.41115054,407.529212689,24.9909,605.891037849
 02/06  09:00:00,293.854594634,37.0795100309,58.7111096415,0.0,51.0481707146,80.7689615957,908.380811704,409.314106301,33.3212,465.745505402
 02/06  10:00:00,274.585921628,37.149939565,67.7423732723,0.0088738529985,51.0481707146,71.0224615957,727.755336049,310.022869424,66.8089,350.923566624
 02/06  11:00:00,229.706802856,37.5107178316,71.0117053506,0.267869935747,32.1804615127,65.7244621605,613.16581439,255.461599147,83.4695,274.234715243
 02/06  12:00:00,239.06628486,37.8555607159,79.6401622269,0.0,32.1804615127,65.7244621605,507.242518238,221.401759813,83.4695,202.371258424
 02/06  13:00:00,248.072733233,38.0197300087,89.983253785,0.0,32.1804615127,65.7244621605,448.052958739,159.422641024,83.4695,205.160817715
 02/06  14:00:00,243.471886043,38.0856318182,95.3499297537,0.0,32.1804615127,55.9779621605,429.930389604,157.068666306,75.1392,197.722523297
 02/06  15:00:00,244.493846615,38.1376388861,96.4474298689,0.0,32.1804615127,55.9779621605,425.415165303,154.172544741,66.8089,204.433720562
 02/06  16:00:00,241.288199129,38.1620467529,93.3215767112,0.0,32.1804615127,55.9779621605,424.461898271,151.944730765,75.1392,197.377967505
 02/06  17:00:00,258.465705844,37.753174333,80.8497284635,0.0,32.1804615127,60.9114621605,481.805347396,235.775495857,91.7998,154.230051539
 02/06  18:00:00,289.209390018,37.0635147378,73.9362766834,0.0,32.1804615127,77.5397301883,512.292882442,227.790223722,49.9818,234.52085872
 02/06  19:00:00,364.599443384,37.0635147378,81.3468348625,0.0,77.122965704,86.2600435998,719.58467401,251.996889835,49.9818,417.605984175
 02/06  20:00:00,366.706502063,37.0635147378,75.8617554916,0.0,102.647051061,80.1663183927,620.755462053,274.016476867,33.3212,313.417785186
 02/06  21:00:00,394.191116455,37.0635147378,77.9727362764,0.0,115.40909374,92.7192997104,655.072123659,311.957358847,33.3212,309.793564812
 02/06  22:00:00,380.694505246,37.0635147378,88.0156148689,0.0,102.647051061,94.1340635361,824.605622644,346.413731545,24.9909,453.200991099
 02/06  23:00:00,292.637661794,37.0635147378,66.4598183038,0.0,77.122965704,65.871452062,742.054170482,377.933394526,16.6606,347.460175956
 02/06  24:00:00,198.905320089,37.0635147378,40.7235952686,0.0,38.286128036,48.4199368926,610.786160061,413.983667741,8.3303,188.47219232
 02/07  01:00:00,142.108090062,31.3941247315,29.2234232033,0.0,25.5240853573,30.610668775,226.478803213,69.3672346958,3.33212,153.779448517
 02/07  02:00:00,126.400411085,31.3941247315,20.8332536666,0.0,19.418418834,29.3649097162,177.644125926,58.8582008958,3.33212,115.45380503
 02/07  03:00:00,113.354761938,31.3941247315,15.6970701484,0.0,12.7620426787,28.1191506574,173.406773519,54.6307870737,3.33212,115.443866445
 02/07  04:00:00,110.713971942,31.3941247315,13.0670705885,0.0,12.7620426787,28.1191506574,172.057937458,53.7747881125,3.33212,114.951029346
 02/07  05:00:00,117.592981035,31.4021223781,12.7212488803,0.008940306764,12.7620426787,28.1191506574,205.937838898,54.6589170262,3.33212,147.946801871
 02/07  06:00:00,151.128733314,31.442110611,18.2307504866,0.361584233304,25.5240853573,30.610668775,330.788780188,55.9058850726,8.3303,266.552595116
 02/07  07:00:00,277.195567075,31.442110611,46.0973997461,0.650744299804,51.0481707146,78.1489452969,524.639341435,54.4961152747,16.6606,453.48262616
 02/07  08:00:00,353.401875891,37.102703206,68.7143870241,0.0,64.3609230253,109.708623606,1089.60737273,457.713437211,24.9909,606.903035523
 02/07  09:00:00,292.410501931,37.0635147378,56.3582123064,0.0,51.0481707146,80.7689615957,965.030142132,467.777028818,33.3212,463.931913314
 02/07  10:00:00,275.156642184,37.1516005123,68.2324534001,0.060183378266,51.0481707146,71.0224615957,752.650977737,334.874875046,66.8089,350.967202691
 02/07  11:00:00,232.568338145,37.6788706112,73.918644256,0.146819411544,32.1804615127,65.7244621605,600.921120698,239.370862169,83.4695,278.080758529
 02/07  12:00:00,239.320627039,37.971780045,80.8342123216,0.0,32.1804615127,65.7244621605,422.243702093,139.884039058,83.4695,198.890163035
 02/07  13:00:00,240.722686586,38.0309494991,83.3302817775,0.0,32.1804615127,65.7244621605,410.42605338,121.774220431,83.4695,205.182332949
 02/07  14:00:00,237.751617396,38.0787418491,90.08434209,0.0,32.1804615127,55.9779621605,405.44671583,129.414525824,75.1392,200.892990005
 02/07  15:00:00,237.394770952,38.121638246,89.6313502786,0.0,32.1804615127,55.9779621605,417.634318657,149.531011858,66.8089,201.2944068
 02/07  16:00:00,224.834629987,38.1576334846,77.0504155252,0.0,32.1804615127,55.9779621605,428.40312978,155.876441636,75.1392,197.387488144
 02/07  17:00:00,242.74765754,37.7653676432,65.6120233013,0.0,32.1804615127,60.9114621605,463.64301424,217.611669203,91.7998,154.231545037
 02/07  18:00:00,283.45407574,37.0635147378,68.2144173976,0.0,32.1804615127,77.5397301883,526.865121576,242.358585638,49.9818,234.524735937
 02/07  19:00:00,365.014635477,37.0635147378,81.8023834356,0.0,77.122965704,86.2600435998,683.851122896,216.175041607,49.9818,417.694281288
 02/07  20:00:00,368.721825694,37.0635147378,78.3534459311,0.0,102.647051061,80.1663183927,571.231717065,221.583289612,33.3212,316.327227453
 02/07  21:00:00,398.227326005,37.0635147378,82.502038,0.0,115.40909374,92.7192997104,577.633001084,237.358868358,33.3212,306.952932727
 02/07  22:00:00,386.78249912,37.0635147378,94.5436634984,0.0,102.647051061,94.1340635361,724.601354826,246.309707752,24.9909,453.300747074
 02/07  23:00:00,300.340870756,37.0635147378,74.3457464703,0.0,77.122965704,65.871452062,619.393767039,255.186779633,16.6606,347.546387406
 02/07  24:00:00,207.819159695,37.0635147378,49.8503030113,0.0,38.286128036,48.4199368926,476.450127563,279.651012546,8.3303,188.468815017
 02/08  01:00:00,152.879508571,31.3941247315,39.9313043894,0.0,25.5240853573,30.610668775,209.017338447,51.8993952409,3.33212,153.785823206
 02/08  02:00:00,138.518204508,31.3941247315,32.8933449377,0.0,19.418418834,29.3649097162,160.397210816,41.5857475712,3.33212,115.479343244
 02/08  03:00:00,125.710033597,31.3941247315,27.9946830949,0.0,12.7620426787,28.1191506574,155.469577523,36.6681800374,3.33212,115.469277486
 02/08  04:00:00,122.478957417,31.3941247315,24.7772428189,0.0,12.7620426787,28.1191506574,154.075635332,35.2844902474,3.33212,115.459025085
 02/08  05:00:00,129.32584949,31.3941247315,25.0495371317,0.0,12.7620426787,28.1191506574,192.757083423,35.6416283721,3.33212,153.783335051
 02/08  06:00:00,164.290008793,31.3941247315,32.3952416963,0.0,25.5240853573,30.610668775,304.418957542,36.7642958986,8.3303,259.324361643
 02/08  07:00:00,289.705290003,31.3941247315,60.0204273869,0.0,51.0481707146,78.1489452969,512.575962279,36.6978256024,16.6606,459.217536677
 02/08  08:00:00,367.214884668,37.0639872829,83.8913854663,0.0,64.3609230253,109.708623606,929.237129074,297.748592507,24.9909,606.497636567
 02/08  09:00:00,304.996936062,37.0635147378,70.0515497977,0.0,51.0481707146,80.7689615957,795.824962555,303.684166779,33.3212,458.819595776
 02/08  10:00:00,284.349311168,37.6062375358,77.1113620158,0.0,51.0481707146,71.0224615957,638.000647399,220.186488448,66.8089,351.005258951
 02/08  11:00:00,235.855742771,37.918253075,77.8522432401,0.0,32.1804615127,65.7244621605,507.530900079,145.381676518,83.4695,278.679723561
 02/08  12:00:00,241.648042774,37.9929181111,83.3701140056,0.0,32.1804615127,65.7244621605,418.974711617,129.946942893,83.4695,205.558268723
 02/08  13:00:00,245.982566188,38.0470023996,88.4720195348,0.0,32.1804615127,65.7244621605,418.637812875,137.079884421,83.4695,198.088428454
 02/08  14:00:00,229.798870162,38.0912130265,82.0858635284,0.0,32.1804615127,55.9779621605,412.126112121,132.165732662,75.1392,204.821179459
 02/08  15:00:00,223.509254074,38.1291892128,75.7733571647,0.0,32.1804615127,55.9779621605,408.917056856,144.715187032,66.8089,197.392969824
 02/08  16:00:00,214.360888122,38.1642711342,66.5203559832,0.0,32.1804615127,55.9779621605,440.556924072,165.081817578,75.1392,200.335906493
 02/08  17:00:00,240.168342639,37.7736398991,63.0743014728,0.0,32.1804615127,60.9114621605,452.066140233,202.092795841,91.7998,158.173544392
 02/08  18:00:00,283.417117689,37.0635147378,68.1658137894,0.0,32.1804615127,77.5397301883,516.942663903,238.977724113,49.9818,227.98313979
 02/08  19:00:00,365.382573723,37.0635147378,82.1586080412,0.0,77.122965704,86.2600435998,678.219048,204.461394072,49.9818,423.775853928
 02/08  20:00:00,370.238447128,37.0635147378,79.442191708,0.0,102.647051061,80.1663183927,546.309312704,202.612160625,33.3212,310.375952079
 02/08  21:00:00,401.274074698,37.0635147378,85.1522778255,0.0,115.40909374,92.7192997104,545.134362039,204.813230345,33.3212,306.999931694
 02/08  22:00:00,389.734755958,37.0635147378,97.1857868052,0.0,102.647051061,94.1340635361,692.479682455,208.858059206,24.9909,458.630723249
 02/08  23:00:00,304.248148446,37.0635147378,78.2512728616,0.0,77.122965704,65.871452062,577.585387986,217.734590909,16.6606,343.190197077
 02/08  24:00:00,212.343570596,37.0635147378,54.3930732749,0.0,38.286128036,48.4199368926,431.364391936,232.834141704,8.3303,190.199950232
 02/09  01:00:00,158.267966413,31.3941247315,45.266737418,0.0,25.5240853573,30.610668775,198.622190112,43.1457402751,3.33212,152.144329837
 02/09  02:00:00,144.537408906,31.3941247315,38.8647440806,0.0,19.418418834,29.3649097162,153.041749756,34.1967500878,3.33212,115.512879668
 02/09  03:00:00,132.699027605,31.3941247315,34.9349500446,0.0,12.7620426787,28.1191506574,148.029404021,29.1957884377,3.33212,115.501495583
 02/09  04:00:00,130.584517705,31.3941247315,32.8330942225,0.0,12.7620426787,28.1191506574,145.296141343,26.4733848234,3.33212,115.490636519
 02/09  05:00:00,138.254811816,31.3941247315,33.9273837197,0.0,12.7620426787,28.1191506574,182.166680277,25.040404687,3.33212,153.79415559
 02/09  06:00:00,174.355730431,31.3941247315,42.4072859996,0.0,25.5240853573,30.610668775,299.059221639,24.323508948,8.3303,266.405412691
 02/09  07:00:00,303.477778456,34.2288197346,70.9473182253,0.0,51.0481707146,78.1489452969,493.1591849,23.3893642091,16.6606,453.109220691
 02/09  08:00:00,377.288680119,37.1237779879,94.1800890831,0.0,64.3609230253,109.708623606,812.037552661,184.570467796,24.9909,602.476184865
 02/09  09:00:00,305.598655742,37.0635147378,70.6930329363,0.0,51.0481707146,80.7689615957,729.567881776,227.123094744,33.3212,469.123587032
 02/09  10:00:00,266.57039998,37.3594048426,59.6098419371,0.0,51.0481707146,71.0224615957,644.599555074,226.734515963,66.8089,351.056139111
 02/09  11:00:00,206.709732857,37.5159674998,48.3447416792,0.0,32.1804615127,65.7244621605,589.584736225,235.192300198,83.4695,270.922936027
 02/09  12:00:00,202.406408012,37.6647258891,43.2236151575,0.0,32.1804615127,65.7244621605,522.386387431,233.338050011,83.4695,205.57883742
 02/09  13:00:00,204.052743067,37.8793149569,45.4342669014,0.0,32.1804615127,65.7244621605,510.5219277,221.861284388,83.4695,205.191143312
 02/09  14:00:00,194.66530328,38.0309415394,45.6232363309,0.0,32.1804615127,55.9779621605,487.417334072,214.523752178,75.1392,197.754381894
 02/09  15:00:00,194.400372085,38.0855855312,45.3086084122,0.0,32.1804615127,55.9779621605,485.557319648,214.740933319,66.8089,204.007486329
 02/09  16:00:00,194.591937179,38.1362772084,45.4653290447,0.0,32.1804615127,55.9779621605,484.519220731,211.508629467,75.1392,197.871391264
 02/09  17:00:00,222.39637856,37.5597255477,44.5813887939,0.0,32.1804615127,60.9114621605,452.340077038,206.279355672,91.7998,154.260921367
 02/09  18:00:00,269.583247404,37.0635147378,54.3707890971,0.0,32.1804615127,77.5397301883,502.733429979,218.178085917,49.9818,234.573544061
 02/09  19:00:00,353.65582173,37.0635147378,70.4609697088,0.0,77.122965704,86.2600435998,695.7015519,227.89512911,49.9818,417.82462279
 02/09  20:00:00,360.194619829,37.0635147378,69.4237150674,0.0,102.647051061,80.1663183927,571.687647461,224.883080954,33.3212,313.483366507
 02/09  21:00:00,391.861221435,37.0635147378,75.7599047062,0.0,115.40909374,92.7192997104,565.983257009,222.727211666,33.3212,309.934845343
 02/09  22:00:00,381.845525356,37.0635147378,89.3178238686,0.0,102.647051061,94.1340635361,704.02950846,225.557443334,24.9909,453.481165127
 02/09  23:00:00,296.905002801,37.0635147378,70.9243957105,0.0,77.122965704,65.871452062,596.256973097,231.998309382,16.6606,347.598063715
 02/09  24:00:00,205.9944856,37.0635147378,48.0587370617,0.0,38.286128036,48.4199368926,440.117068475,243.280666077,8.3303,188.506102398
 02/10  01:00:00,152.780166602,31.3941247315,39.8000425139,0.0,25.5240853573,30.610668775,202.331055768,45.1959998918,3.33212,153.802935876
 02/10  02:00:00,140.055175646,31.3941247315,34.4001027201,0.0,19.418418834,29.3649097162,155.541966023,36.7371143332,3.33212,115.47273169
 02/10  03:00:00,129.475386407,31.3941247315,31.7247069898,0.0,12.7620426787,28.1191506574,151.16569622,32.3700367976,3.33212,115.463539423
 02/10  04:00:00,127.758101556,31.3941247315,30.0162682157,0.0,12.7620426787,28.1191506574,149.206520272,30.4202868665,3.33212,115.454113406
 02/10  05:00:00,135.215509935,31.3941247315,30.2677035945,0.0,12.7620426787,28.1191506574,186.822573547,30.2864554135,3.33212,153.203998133
 02/10  06:00:00,169.388068299,31.3941247315,36.802625443,0.0,25.5240853573,30.610668775,300.053435527,31.6757895718,8.3303,260.047345955
 02/10  07:00:00,296.241240561,33.2839214003,63.9266552047,0.0,51.0481707146,78.1489452969,506.678550257,31.9923795663,16.6606,458.02557069
 02/10  08:00:00,369.752874855,37.0635147378,85.5775849805,0.0,64.3609230253,109.708623606,890.377507997,258.229380694,24.9909,607.157227303
 02/10  09:00:00,304.320367508,37.0635147378,68.5899877607,0.0,51.0481707146,80.7689615957,790.535083482,297.187624036,33.3212,460.026259447
 02/10  10:00:00,278.894199895,37.2113848015,72.017883121,0.0,51.0481707146,71.0224615957,673.478920948,255.604180762,66.8089,351.065840186
 02/10  11:00:00,229.012140429,37.491814275,70.6030494369,0.0,32.1804615127,65.7244621605,597.81952142,235.654173528,83.4695,278.695847892
 02/10  12:00:00,236.272980997,37.6774545927,76.980416034,0.0,32.1804615127,65.7244621605,511.981727018,222.937946399,83.4695,205.574280619
 02/10  13:00:00,243.972465425,37.835428787,85.276842728,0.0,32.1804615127,65.7244621605,494.208735492,212.628959433,83.4695,198.110276059
 02/10  14:00:00,239.567673367,38.0573859153,90.4967743557,0.0,32.1804615127,55.9779621605,475.05105862,195.080899052,75.1392,204.830959569
 02/10  15:00:00,237.311449683,38.1372795422,88.4919904935,0.0,32.1804615127,55.9779621605,446.982470011,182.757249681,66.8089,197.41632033
 02/10  16:00:00,232.391931508,38.1753071507,83.6196832946,0.0,32.1804615127,55.9779621605,458.94743132,184.701229703,75.1392,199.107001617
 02/10  17:00:00,253.36588873,37.6893853953,75.3788868712,0.0,32.1804615127,60.9114621605,456.933290417,205.768258377,91.7998,159.365232039
 02/10  18:00:00,288.140078535,37.0635147378,72.8780522441,0.0,32.1804615127,77.5397301883,487.460514881,209.686938075,49.9818,227.791776806
 02/10  19:00:00,363.918153113,37.0635147378,80.687397346,0.0,77.122965704,86.2600435998,711.074186848,237.06081707,49.9818,424.031569777
 02/10  20:00:00,365.511848917,37.0635147378,75.1400520797,0.0,102.647051061,80.1663183927,590.516822271,246.659449777,33.3212,310.536172493
 02/10  21:00:00,394.95125134,37.0635147378,79.2241142754,0.0,115.40909374,92.7192997104,595.984077259,255.61306173,33.3212,307.049815529
 02/10  22:00:00,383.510135525,37.0635147378,91.2584327184,0.0,102.647051061,94.1340635361,749.433112234,265.333864976,24.9909,459.108347258
 02/10  23:00:00,296.90952933,37.0635147378,70.9023749535,0.0,77.122965704,65.871452062,639.119898862,279.476594227,16.6606,342.982704636
 02/10  24:00:00,205.282905294,37.0635147378,47.3183433887,0.0,38.286128036,48.4199368926,493.49620547,293.736810355,8.3303,191.429095115
 02/11  01:00:00,152.84237213,31.3941247315,37.7079495,0.0,27.7269238854,30.610668775,206.984553773,52.6620672265,3.33212,150.990366546
 02/11  02:00:00,146.648696717,31.3941247315,31.4674615195,0.0,27.7269238854,30.610668775,161.35657676,42.5032020408,3.33212,115.52125472
 02/11  03:00:00,124.67796412,31.3941247315,26.9745958043,0.0,12.7620426787,28.1191506574,156.439249502,37.5971235492,3.33212,115.510005953
 02/11  04:00:00,122.157343342,31.3941247315,24.4647339762,0.0,12.7620426787,28.1191506574,154.670623926,35.8390681433,3.33212,115.499435783
 02/11  05:00:00,128.896496098,31.3941247315,24.6289259062,0.0,12.7620426787,28.1191506574,192.832647392,35.6994088859,3.33212,153.801118506
 02/11  06:00:00,142.586338076,31.3941247315,26.0768063144,0.0,12.7620426787,28.1191506574,233.130680553,36.2940230182,8.3303,188.506357535
 02/11  07:00:00,232.413412852,31.3941247315,35.1406536671,0.0,42.6918050922,54.3732441037,323.020554096,36.6603347289,16.6606,269.699619367
 02/11  08:00:00,296.842147882,37.0667365029,59.1546475201,0.0,42.6918050922,86.1019271793,761.079156531,276.424281054,24.9909,459.663975477
 02/11  09:00:00,365.934265126,37.0635147378,92.8612707691,0.0,57.6566862989,112.030105488,975.628185577,297.432999752,33.3212,644.873985825
 02/11  10:00:00,318.084984994,37.1947786198,91.8189328905,0.0,57.6566862989,83.6599452969,782.206024037,254.287935177,66.8089,461.109188861
 02/11  11:00:00,255.940398931,37.4794923522,83.6711360479,0.0,42.6918050922,68.9656133826,668.560353682,233.997923159,83.4695,351.092930523
 02/11  12:00:00,250.997145002,37.8597980742,86.7387668176,0.0,34.9340096728,67.7198543238,572.251583568,209.005581152,83.4695,279.776502416
 02/11  13:00:00,251.749176507,38.0533176439,88.7859324652,0.0,34.9340096728,67.7198543238,448.221018188,158.801345785,83.4695,205.950172403
 02/11  14:00:00,246.071898718,38.0990618212,92.5206606763,0.0,34.9340096728,57.9733543238,482.499353327,201.787637085,75.1392,205.572516241
 02/11  15:00:00,246.079272069,38.1417701837,93.148931923,0.0,34.9340096728,57.9733543238,390.883292316,125.965641763,66.8089,198.108750553
 02/11  16:00:00,243.866697893,38.1774407253,91.3924431512,0.0,34.9340096728,57.9733543238,383.172017531,102.818614027,75.1392,205.214203504
 02/11  17:00:00,260.061731067,37.7805775732,78.5222156595,0.0,34.9340096728,62.9068543238,403.989352923,155.998242832,91.7998,156.191310091
 02/11  18:00:00,283.565214364,37.0635147378,71.0474602005,0.0,34.9340096728,72.2186844194,505.368324626,260.63276426,49.9818,194.753760366
 02/11  19:00:00,366.286662776,37.0635147378,73.3550494891,0.0,87.0357390804,86.2600435998,504.724715862,216.172048391,49.9818,238.570867471
 02/11  20:00:00,369.124225565,37.0635147378,81.4764457532,0.0,102.000620287,77.6748002752,575.399623057,229.219858621,33.3212,312.858564435
 02/11  21:00:00,385.428531722,37.0635147378,86.4719388221,0.0,102.000620287,88.9820225341,601.435868356,261.066549031,33.3212,307.048119324
 02/11  22:00:00,373.537803383,37.0635147378,84.2815446062,0.0,102.000620287,91.6425454185,617.631237126,284.952027904,24.9909,307.688309222
 02/11  23:00:00,316.286422274,37.0635147378,80.1994564665,0.0,87.0357390804,65.871452062,777.659808415,305.502834939,16.6606,455.496373476
 02/11  24:00:00,218.541041962,37.0635147378,56.0205886121,0.0,42.6918050922,48.4199368926,598.781418307,326.990556339,8.3303,263.460561968
 02/12  01:00:00,165.304227433,31.3941247315,40.9326080191,0.0,34.4311606118,33.1021868926,215.901420527,57.5747385561,3.33212,154.994561971
 02/12  02:00:00,157.56944414,31.3941247315,33.1561423929,0.0,34.4311606118,33.1021868926,170.27838666,45.760053366,3.33212,121.186213294
 02/12  03:00:00,135.31436757,31.3941247315,28.3756771844,0.0,19.466279405,30.610668775,158.693863147,39.7292487255,3.33212,115.632494421
