Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  04:00:00,132.5291883,31.3941247315,25.6001998577,0.0,19.466279405,30.610668775,156.205163687,37.22870878,3.33212,115.644334907
 02/12  05:00:00,139.305663625,31.3941247315,25.8058136037,0.0,19.466279405,30.610668775,193.778300985,36.6444773183,3.33212,153.801703667
 02/12  06:00:00,152.553856937,31.3941247315,26.8104895144,0.0,19.466279405,30.610668775,234.472499357,37.3073062633,8.3303,188.834893093
 02/12  07:00:00,232.80294099,31.3941247315,35.5256032122,0.0,42.6918050922,54.3732441037,330.879958337,37.928684915,16.6606,276.290673422
 02/12  08:00:00,306.0163837,37.0635147378,59.0461946494,0.0,49.3960418185,88.5934452969,774.827177804,296.053615461,24.9909,453.782662343
 02/12  09:00:00,365.961324422,37.0635147378,92.8682975797,0.0,57.6566862989,112.030105488,994.862989338,313.593771022,33.3212,647.948018316
 02/12  10:00:00,311.795551383,37.577161415,94.7082672149,0.0,50.9524495726,81.1684271793,728.582651872,202.600332306,66.8089,459.173419565
 02/12  11:00:00,262.284278903,37.9265633858,91.250178798,0.0,42.6918050922,68.9656133826,503.142683174,65.7757851777,83.4695,353.897397996
 02/12  12:00:00,260.574637517,38.0023377638,93.4798962508,0.0,38.286128036,68.9656133826,397.388737142,36.0995302259,83.4695,277.819706916
 02/12  13:00:00,259.634377947,38.1112471126,93.2545824656,0.0,38.286128036,68.9656133826,316.089888551,27.3825295724,83.4695,205.237858979
 02/12  14:00:00,240.238773497,38.1686088299,92.7468924374,0.0,31.5818913096,56.727595265,300.3892937,20.0427939862,75.1392,205.207299714
 02/12  15:00:00,239.802924238,38.1601019677,92.2648368579,0.0,31.5818913096,56.727595265,282.086653584,17.8469061937,66.8089,197.43084739
 02/12  16:00:00,241.00827519,38.1747283002,93.5581958714,0.0,31.5818913096,56.727595265,293.288920508,20.7354621807,75.1392,197.414258327
 02/12  17:00:00,263.430751561,37.7811719805,87.1322872324,0.0,31.5818913096,61.661095265,284.950090638,32.218237547,91.7998,160.932053091
 02/12  18:00:00,285.782596758,37.0635147378,82.3958470181,0.0,31.5818913096,70.9729253606,315.062921159,72.8699095258,49.9818,192.211211634
 02/12  19:00:00,364.7112656,37.0835304968,82.4065699749,0.0,80.3315023541,83.7685254822,474.322795554,188.758796433,49.9818,235.582199122
 02/12  20:00:00,377.625568981,37.0635147378,90.3715327161,0.0,102.000620287,77.6748002752,620.499056757,275.213583427,33.3212,311.96427333
 02/12  21:00:00,404.847369937,37.0635147378,96.6671606463,0.0,108.704857014,91.4735406516,554.410072129,215.245912354,33.3212,305.842959775
 02/12  22:00:00,374.034092252,37.0635147378,94.0235473185,0.0,95.2963835608,89.1510273009,554.10745798,222.049645864,24.9909,307.066912116
 02/12  23:00:00,315.413263771,37.0635147378,88.5785220991,0.0,80.3315023541,63.3799339444,710.871946959,244.018603585,16.6606,450.192743374
 02/12  24:00:00,225.583506517,37.0635147378,63.1181837814,0.0,42.6918050922,48.4199368926,538.786692243,263.947632309,8.3303,266.508759934
 02/13  01:00:00,160.554535228,31.3941247315,47.5684132079,0.0,25.5240853573,30.610668775,204.642321488,47.504443124,3.33212,153.805758364
 02/13  02:00:00,144.127255443,31.3941247315,38.4722322029,0.0,19.418418834,29.3649097162,155.067295811,37.6941660802,3.33212,114.041009731
 02/13  03:00:00,131.972121927,31.3941247315,34.2257914294,0.0,12.7620426787,28.1191506574,146.242191222,32.4254959428,3.33212,110.484575279
 02/13  04:00:00,128.892286886,31.3941247315,31.1621642146,0.0,12.7620426787,28.1191506574,148.594204685,29.735369483,3.33212,115.526715202
 02/13  05:00:00,135.519876276,31.3941247315,31.2178547801,0.0,12.7620426787,28.1191506574,186.11648117,28.9783594378,3.33212,153.806001732
 02/13  06:00:00,170.637126218,31.3941247315,38.7175177073,0.0,25.5240853573,30.610668775,304.64111751,29.2842874085,8.3303,267.026530101
 02/13  07:00:00,298.3806038,32.8114722331,67.2709680553,0.0,51.0481707146,78.1489452969,498.099190027,28.9330680293,16.6606,452.505521998
 02/13  08:00:00,373.531421145,37.0635147378,90.3223362772,0.0,64.3609230253,109.708623606,888.401294464,257.434133884,24.9909,605.97626058
 02/13  09:00:00,310.223205474,37.0635147378,75.283499351,0.0,51.0481707146,80.7689615957,775.661096062,275.459566259,33.3212,466.880329804
 02/13  10:00:00,291.014908095,37.7948164485,84.4264981615,0.0,51.0481707146,71.0224615957,555.121706787,137.202135855,66.8089,351.110670932
 02/13  11:00:00,242.76305617,37.930753965,85.6215240645,0.0,32.1804615127,65.7244621605,432.441393521,73.6209175988,83.4695,275.350975922
 02/13  12:00:00,248.357708594,38.0043627326,90.5445728793,0.0,32.1804615127,65.7244621605,363.194678714,78.2247364443,83.4695,201.500442269
 02/13  13:00:00,250.736295472,38.0722526602,93.6536450377,0.0,32.1804615127,65.7244621605,357.054538215,68.363098394,83.4695,205.221939821
 02/13  14:00:00,240.564252584,38.1852949635,93.1280880641,0.0,32.1804615127,55.9779621605,339.057100391,63.5736754039,75.1392,200.344224987
 02/13  15:00:00,240.3180698,38.227816494,92.8520467947,0.0,32.1804615127,55.9779621605,332.256710078,63.5198863354,66.8089,201.927923742
 02/13  16:00:00,240.395939769,38.2264959023,92.9522277958,0.0,32.1804615127,55.9779621605,336.755445352,64.1896900623,75.1392,197.42655529
 02/13  17:00:00,268.467653501,37.801892106,92.1694949842,0.0,32.1804615127,60.9114621605,323.535025972,77.4823706295,91.7998,154.252855342
 02/13  18:00:00,301.226438701,37.0674800205,90.2969645745,0.0,32.1804615127,77.5397301883,452.004948826,167.448095525,49.9818,234.575053301
 02/13  19:00:00,375.392008581,37.1138260793,93.3060487648,0.0,77.122965704,86.2600435998,683.501059224,215.567863265,49.9818,417.951395959
 02/13  20:00:00,380.083351484,37.0635541076,89.7950881107,0.0,102.647051061,80.1663183927,589.036279509,239.267327943,33.3212,316.447751566
 02/13  21:00:00,411.932404824,37.0635147378,95.757554746,0.0,115.40909374,92.7192997104,544.020183781,203.635568552,33.3212,307.063415229
 02/13  22:00:00,388.997062629,37.0635147378,96.4037413964,0.0,102.647051061,94.1340635361,665.897346844,185.770197746,24.9909,455.136249098
 02/13  23:00:00,309.981400809,37.0635147378,83.9590113899,0.0,77.122965704,65.871452062,552.556945254,189.486275516,16.6606,346.410069738
 02/13  24:00:00,217.550229747,37.0635147378,59.6032860812,0.0,38.286128036,48.4199368926,392.283439765,195.444173494,8.3303,188.50896627
 02/14  01:00:00,163.280871185,31.3941247315,50.2651986958,0.0,25.5240853573,30.610668775,190.933422489,33.7968052305,3.33212,153.804497259
 02/14  02:00:00,149.22093481,31.3941247315,43.5197245473,0.0,19.418418834,29.3649097162,147.714133903,28.8737055897,3.33212,115.508308314
 02/14  03:00:00,137.434601862,31.3941247315,39.6441542017,0.0,12.7620426787,28.1191506574,143.669640325,24.8394686197,3.33212,115.498051705
 02/14  04:00:00,134.855903136,31.3941247315,37.0796016213,0.0,12.7620426787,28.1191506574,140.840055953,22.0198278676,3.33212,115.488108085
 02/14  05:00:00,142.395129552,31.3941247315,37.415422,0.0,12.7620426787,28.1191506574,177.760835415,20.6239644976,3.33212,153.804750917
 02/14  06:00:00,178.011526426,31.3941247315,45.3997578984,0.0,25.5240853573,30.610668775,293.347111571,20.0430858388,8.3303,264.973725732
 02/14  07:00:00,307.988136476,34.7012689018,74.2405963024,0.0,51.0481707146,78.1489452969,491.687805097,19.8145179902,16.6606,455.212687107
 02/14  08:00:00,377.843735428,37.0635147378,96.5847954093,0.0,64.3609230253,109.708623606,797.666720898,169.838357147,24.9909,602.837463751
 02/14  09:00:00,318.091220429,37.0640840643,82.6058503975,0.0,51.0481707146,80.7689615957,676.452897839,175.16433574,33.3212,467.967362099
 02/14  10:00:00,296.463649348,37.7994201204,90.4762481443,0.0,51.0481707146,71.0224615957,497.184755843,79.5850803313,66.8089,350.790775512
 02/14  11:00:00,248.218157144,37.944708046,91.1087646316,0.0,32.1804615127,65.7244621605,419.267957669,63.5273063123,83.4695,272.271151357
 02/14  12:00:00,251.426498798,38.0207777064,93.6916260102,0.0,32.1804615127,65.7244621605,340.001188917,50.9358776426,83.4695,205.595811275
 02/14  13:00:00,250.003870575,38.1557601022,92.8732560978,0.0,32.1804615127,65.7244621605,339.387931214,50.7089218058,83.4695,205.209509408
 02/14  14:00:00,240.224097526,38.2191962921,92.7613876664,0.0,32.1804615127,55.9779621605,325.532364179,52.6159369902,75.1392,197.777227188
 02/14  15:00:00,239.979318385,38.2745673765,92.464694388,0.0,32.1804615127,55.9779621605,320.644606416,50.8531527128,66.8089,202.982553703
 02/14  16:00:00,240.277651204,38.2434200114,92.8304749556,0.0,32.1804615127,55.9779621605,319.50618485,45.430892623,75.1392,198.936092227
 02/14  17:00:00,269.420180059,37.8329689138,93.1420771396,0.0,32.1804615127,60.9114621605,291.734235669,45.6691875566,91.7998,154.265248113
 02/14  18:00:00,303.48314579,37.1309707185,92.7480442926,0.0,32.1804615127,77.5397301883,368.844906755,84.2630002533,49.9818,234.600106501
 02/14  19:00:00,375.165438275,37.1758642315,93.3040242112,0.0,77.122965704,86.2600435998,642.118765086,174.197697633,49.9818,417.939267453
 02/14  20:00:00,382.135936679,37.0836461335,92.209014471,0.0,102.647051061,80.1663183927,620.927852894,273.665506169,33.3212,313.941146725
 02/14  21:00:00,412.691238687,37.0635147378,96.9143320909,0.0,115.40909374,92.7192997104,547.016019953,204.108250562,33.3212,309.586569391
 02/14  22:00:00,387.896228124,37.0635147378,95.6416236272,0.0,102.647051061,94.1340635361,658.097061354,179.485114122,24.9909,453.621047232
 02/14  23:00:00,313.984979892,37.0935216411,87.939557342,0.0,77.122965704,65.871452062,548.443040809,184.10067137,16.6606,347.681769439
 02/14  24:00:00,220.187385387,37.0674176553,62.2561535272,0.0,38.286128036,48.4199368926,387.165828936,190.314014505,8.3303,188.521514431
 02/15  01:00:00,165.132991821,31.3941247315,52.0999680869,0.0,25.5240853573,30.610668775,190.813010375,33.6750982365,3.33212,153.805792139
 02/15  02:00:00,151.400895767,31.3941247315,45.7022552175,0.0,19.418418834,29.3649097162,146.57439794,27.7600749597,3.33212,115.482202981
 02/15  03:00:00,138.579083453,31.3941247315,40.7919977903,0.0,12.7620426787,28.1191506574,144.06308047,25.2580333361,3.33212,115.472927134
 02/15  04:00:00,134.070637446,31.3941247315,36.299237179,0.0,12.7620426787,28.1191506574,142.235754311,23.4400664992,3.33212,115.463567812
 02/15  05:00:00,140.338582773,31.3941247315,35.9917896491,0.0,12.7620426787,28.1191506574,180.199255108,23.0700513667,3.33212,153.797083741
 02/15  06:00:00,174.862817561,31.3941247315,42.9088753128,0.0,25.5240853573,30.610668775,290.988055732,23.2813221318,8.3303,259.3764336
 02/15  07:00:00,303.302954841,34.4650443182,70.5397700697,0.0,51.0481707146,78.1489452969,500.122478152,23.911505317,16.6606,459.550372835
 02/15  08:00:00,374.518400541,37.0635147378,94.1413640537,0.0,64.3609230253,109.708623606,857.382880039,225.607668452,24.9909,606.784311586
 02/15  09:00:00,316.910493063,37.0635147378,81.9602931642,0.0,51.0481707146,80.7689615957,740.290563485,247.965525284,33.3212,459.003838201
 02/15  10:00:00,297.728892756,37.8182418686,91.1302412737,0.0,51.0481707146,71.0224615957,543.917126456,126.027381263,66.8089,351.080845192
 02/15  11:00:00,250.700842483,37.9494295105,93.6810427286,0.0,32.1804615127,65.7244621605,400.475326436,38.2635581773,83.4695,278.742268259
 02/15  12:00:00,251.076583223,38.0292626895,93.3927069135,0.0,32.1804615127,65.7244621605,318.340468225,29.2836105913,83.4695,205.587357634
 02/15  13:00:00,249.850688103,38.210019385,92.7116352678,0.0,32.1804615127,65.7244621605,303.747794105,20.3399953447,83.4695,199.938298761
 02/15  14:00:00,239.218984666,38.3563722766,91.6166866414,0.0,32.1804615127,55.9779621605,293.653194193,15.4861409398,75.1392,203.027853254
 02/15  15:00:00,237.528671716,38.3992165391,89.7052716395,0.0,32.1804615127,55.9779621605,276.800208324,12.5716946318,66.8089,197.419613692
 02/15  16:00:00,238.972769082,38.3760652969,91.1106258602,0.0,32.1804615127,55.9779621605,290.425489149,11.367359699,75.1392,203.91892945
 02/15  17:00:00,269.815286721,37.9204693171,93.2816363733,0.0,32.1804615127,60.9114621605,259.631900832,13.0193076815,91.7998,154.81279315
 02/15  18:00:00,296.459566126,37.168783924,85.8067310619,0.0,32.1804615127,77.5397301883,303.201751333,22.2087340033,49.9818,231.01121733
 02/15  19:00:00,374.539528214,37.2136911633,92.8640582755,0.0,77.122965704,86.2600435998,565.255358252,92.6754937686,49.9818,422.598064484
 02/15  20:00:00,383.2153526,37.104354884,92.7443054244,0.0,102.647051061,80.1663183927,614.683183147,273.049259016,33.3212,308.312724132
 02/15  21:00:00,415.374895788,37.0635147378,99.1817336817,0.0,115.40909374,92.7192997104,553.884970965,212.547839128,33.3212,308.015931837
 02/15  22:00:00,390.770776335,37.0635147378,98.1584329145,0.0,102.647051061,94.1340635361,693.556703826,206.919058591,24.9909,461.646745234
 02/15  23:00:00,313.746012133,37.0635147378,87.6956338389,0.0,77.122965704,65.871452062,579.627915309,223.045106817,16.6606,339.922208491
 02/15  24:00:00,218.459514665,37.0635147378,60.4781013945,0.0,38.286128036,48.4199368926,445.355770831,241.51419176,8.3303,195.511279071
 02/16  01:00:00,163.11992513,31.3941247315,50.0964542057,0.0,25.5240853573,30.610668775,198.024184452,43.7018998141,3.33212,150.990164638
 02/16  02:00:00,148.452140594,31.3941247315,42.7597917855,0.0,19.418418834,29.3649097162,149.756358302,34.6360453333,3.33212,111.788192968
 02/16  03:00:00,136.565006289,31.3941247315,38.7862513187,0.0,12.7620426787,28.1191506574,148.373212055,29.5194050482,3.33212,115.521687007
 02/16  04:00:00,134.001305057,31.3941247315,36.2303770952,0.0,12.7620426787,28.1191506574,145.453147712,26.610658818,3.33212,115.510368894
 02/16  05:00:00,140.904405676,31.3941247315,36.5574627822,0.0,12.7620426787,28.1191506574,182.196780158,25.0605220852,3.33212,153.804138073
 02/16  06:00:00,175.800167689,31.3941247315,43.8453467675,0.0,25.5240853573,30.610668775,299.741483243,24.4086057712,8.3303,267.002577471
 02/16  07:00:00,304.117386773,33.9925951511,71.8218713001,0.0,51.0481707146,78.1489452969,493.388575154,24.2469799068,16.6606,452.480995248
 02/16  08:00:00,375.727045623,37.0635147378,95.4202621306,0.0,64.3609230253,109.708623606,848.369755056,219.157005369,24.9909,604.221849687
 02/16  09:00:00,317.266741727,37.0635147378,82.3483473308,0.0,51.0481707146,80.7689615957,729.756593145,228.377858063,33.3212,468.057535082
 02/16  10:00:00,296.373297698,37.8028113128,90.6380633884,0.0,51.0481707146,71.0224615957,462.637936324,44.7355652194,66.8089,351.093471104
 02/16  11:00:00,249.797316379,37.9483943006,92.8237117857,0.0,32.1804615127,65.7244621605,370.586149994,14.2533031911,83.4695,272.863346802
 02/16  12:00:00,248.006626167,38.0235269936,89.9285743315,0.0,32.1804615127,65.7244621605,294.428320196,7.18132384947,83.4695,203.777496347
 02/16  13:00:00,248.520700205,38.1186929706,90.7176826765,0.0,32.1804615127,65.7244621605,291.926992137,3.2497247824,83.4695,205.207767355
 02/16  14:00:00,239.624756787,38.2783920302,91.2892415575,0.0,32.1804615127,55.9779621605,275.333725489,2.42489214655,75.1392,197.769633343
 02/16  15:00:00,239.630989053,38.3165707411,91.3077728422,0.0,32.1804615127,55.9779621605,274.337290028,3.03863866484,66.8089,204.489751363
 02/16  16:00:00,239.564448977,38.2944580808,91.2764040397,0.0,32.1804615127,55.9779621605,275.611654604,3.04823804339,75.1392,197.424216561
 02/16  17:00:00,269.484311407,37.8904854135,92.4416953583,0.0,32.1804615127,60.9114621605,250.136038272,4.08206703359,91.7998,154.254171239
 02/16  18:00:00,292.900413067,37.1763058635,81.9897995471,0.0,32.1804615127,77.5397301883,297.974572966,13.4136950728,49.9818,234.579077893
 02/16  19:00:00,360.766317035,37.219271093,79.1671866981,0.0,77.122965704,86.2600435998,542.351085036,74.4696290502,49.9818,417.899655986
 02/16  20:00:00,377.043744381,37.1207261076,87.291577568,0.0,102.647051061,80.1663183927,554.731217098,204.983606904,33.3212,316.426410194
 02/16  21:00:00,412.500186908,37.0787410064,96.5346075222,0.0,115.40909374,92.7192997104,578.601432918,238.234242231,33.3212,307.045990687
 02/16  22:00:00,388.948805353,37.0647719346,96.3176917834,0.0,102.647051061,94.1340635361,671.513224507,192.964233473,24.9909,453.558091034
 02/16  23:00:00,317.024965209,37.0635147378,90.9689391432,0.0,77.122965704,65.871452062,561.220845443,196.888299295,16.6606,347.671946147
 02/16  24:00:00,220.512043786,37.0635147378,62.521522419,0.0,38.286128036,48.4199368926,417.783373932,220.954938964,8.3303,188.498134967
 02/17  01:00:00,164.617504603,31.3941247315,51.5745641069,0.0,25.5240853573,30.610668775,198.92395899,41.797133881,3.33212,153.794705109
 02/17  02:00:00,151.531210889,31.3941247315,45.8192270775,0.0,19.418418834,29.3649097162,151.685051103,32.8588630444,3.33212,115.494068059
 02/17  03:00:00,140.301196592,31.3941247315,42.5099306772,0.0,12.7620426787,28.1191506574,146.146175694,27.3303102596,3.33212,115.483745435
 02/17  04:00:00,138.36978071,31.3941247315,40.5846255672,0.0,12.7620426787,28.1191506574,142.998917527,24.193199864,3.33212,115.473597663
 02/17  05:00:00,146.895109344,31.3941247315,41.9013452231,0.0,12.7620426787,28.1191506574,179.322114703,22.1961170583,3.33212,153.793877645
 02/17  06:00:00,183.413880151,31.3941247315,50.7836816942,0.0,25.5240853573,30.610668775,291.226602728,20.9046753382,8.3303,261.99162739
 02/17  07:00:00,313.498109806,35.173718069,79.2612898611,0.0,51.0481707146,78.1489452969,495.527794892,19.8957948465,16.6606,458.971400046
 02/17  08:00:00,378.546808051,37.0635147378,97.2253677445,0.0,64.3609230253,109.708623606,801.209150825,173.642031589,24.9909,602.576219236
 02/17  09:00:00,318.419656063,37.0635147378,82.7276346962,0.0,51.0481707146,80.7689615957,704.825723346,207.332354786,33.3212,464.17216856
 02/17  10:00:00,297.026358085,37.8576102342,91.0599172667,0.0,51.0481707146,71.0224615957,479.219948992,61.7761194998,66.8089,350.634929492
 02/17  11:00:00,250.219708947,37.9482310673,93.271651192,0.0,32.1804615127,65.7244621605,384.682324268,26.0778324091,83.4695,275.134991859
 02/17  12:00:00,250.438443844,38.0174837946,92.7273317985,0.0,32.1804615127,65.7244621605,304.130405608,15.0812698573,83.4695,205.579635751
 02/17  13:00:00,248.708220749,38.0731425239,91.4497204292,0.0,32.1804615127,65.7244621605,299.372331619,10.7164717885,83.4695,205.186359831
 02/17  14:00:00,240.578163186,38.1223221793,92.9802174794,0.0,32.1804615127,55.9779621605,284.000492756,11.0920825717,75.1392,197.769210184
 02/17  15:00:00,241.336703872,38.1894056358,93.7748449127,0.0,32.1804615127,55.9779621605,277.664325863,13.1438376351,66.8089,197.711588228
 02/17  16:00:00,235.497255452,38.2155733447,88.098457387,0.0,32.1804615127,55.9779621605,295.539614814,16.2419770547,75.1392,204.158437759
 02/17  17:00:00,268.388065485,37.8514107682,92.1248088664,0.0,32.1804615127,60.9114621605,263.229858139,17.1663217501,91.7998,154.263736389
 02/17  18:00:00,304.658774879,37.1658542055,94.0073074766,0.0,32.1804615127,77.5397301883,311.285090738,26.7189025609,49.9818,234.584388177
 02/17  19:00:00,375.144933305,37.2073620174,93.3871361583,0.0,77.122965704,86.2600435998,580.157041508,112.324964358,49.9818,417.850277151
 02/17  20:00:00,384.280260874,37.1108697147,94.9284476065,0.0,102.647051061,80.1663183927,537.82662834,194.732070054,33.3212,309.773358286
 02/17  21:00:00,412.094016199,37.0707832459,96.5050914448,0.0,115.40909374,92.7192997104,584.531214987,238.219967606,33.3212,312.990047381
 02/17  22:00:00,390.15587202,37.0635147378,97.8343448188,0.0,102.647051061,94.1340635361,681.08734107,201.733984667,24.9909,454.362456402
 02/17  23:00:00,314.946488547,37.0635147378,88.8975878955,0.0,77.122965704,65.871452062,569.715152304,207.193039746,16.6606,345.861512559
 02/17  24:00:00,219.378716604,37.0635147378,61.3931834518,0.0,38.286128036,48.4199368926,419.939523256,221.654045341,8.3303,189.955177915
 02/18  01:00:00,166.665371146,31.3941247315,51.4177255851,0.0,27.7269238854,30.610668775,198.538430866,41.4003917035,3.33212,153.805919163
 02/18  02:00:00,161.250092689,31.3941247315,45.9668735236,0.0,27.7269238854,30.610668775,151.320002331,32.5324767307,3.33212,115.455405601
 02/18  03:00:00,140.278982399,31.3941247315,42.4874009065,0.0,12.7620426787,28.1191506574,145.940699207,27.1629798372,3.33212,115.445599369
 02/18  04:00:00,137.962230688,31.3941247315,40.1781502232,0.0,12.7620426787,28.1191506574,140.378280625,23.9411475174,3.33212,113.105013108
 02/18  05:00:00,144.956890189,31.3941247315,40.5954416253,0.0,12.7620426787,28.1191506574,175.124649871,22.2594061725,3.33212,149.533123699
 02/18  06:00:00,158.374389128,31.3941247315,41.7775242376,0.0,12.7620426787,28.1191506574,225.358557656,21.5410018659,8.3303,195.48725579
 02/18  07:00:00,251.495912233,34.622527374,50.9774254574,0.0,42.6918050922,54.3732441037,306.775408215,21.5779463449,16.6606,268.53686187
 02/18  08:00:00,310.591513217,37.0635147378,75.8348656869,0.0,42.6918050922,86.1019271793,665.878342769,188.575314463,24.9909,452.312128306
 02/18  09:00:00,370.070251753,37.0635147378,97.0163453871,0.0,57.6566862989,112.030105488,894.4004142,213.641388455,33.3212,647.437825745
 02/18  10:00:00,322.357568785,37.8275048104,96.1836630212,0.0,57.6566862989,83.6599452969,665.061835244,135.748828536,66.8089,462.504106708
 02/18  11:00:00,264.040770988,37.9426830272,93.0380643296,0.0,42.6918050922,68.9656133826,493.072831751,59.1064264185,83.4695,350.496905333
 02/18  12:00:00,255.726753473,38.0121843997,93.2085316683,0.0,34.9340096728,67.7198543238,401.075137602,40.6724470697,83.4695,276.933190532
 02/18  13:00:00,255.662992602,38.0733589652,93.899906738,0.0,34.9340096728,67.7198543238,329.008313168,39.9946336868,83.4695,205.544179481
 02/18  14:00:00,245.114488053,38.1108029301,93.0561702926,0.0,34.9340096728,57.9733543238,320.055368543,39.3629199806,75.1392,205.553248562
 02/18  15:00:00,237.262909871,38.1481425396,85.2114565209,0.0,34.9340096728,57.9733543238,307.644294105,35.6500084337,66.8089,205.185385671
 02/18  16:00:00,231.880790757,38.1796761925,79.8236821467,0.0,34.9340096728,57.9733543238,313.027679921,37.3178993413,75.1392,200.57058058
 02/18  17:00:00,250.157914003,37.784837551,69.2505391954,0.0,34.9340096728,62.9068543238,296.391575185,45.692280911,91.7998,158.899494274
 02/18  18:00:00,279.353608336,37.131191007,71.2703529554,0.0,34.9340096728,72.2186844194,334.309368315,87.8378508164,49.9818,196.489717498
 02/18  19:00:00,372.117279424,37.2080113637,80.6823902017,0.0,87.0357390804,86.2600435998,428.382521679,142.524816422,49.9818,235.875905258
 02/18  20:00:00,379.063584051,37.0777198943,92.7424684205,0.0,102.000620287,77.6748002752,531.540354939,190.585223041,33.3212,307.633931898
 02/18  21:00:00,392.640045568,37.0635147378,94.8048479862,0.0,102.000620287,88.9820225341,535.655576803,192.518669933,33.3212,309.81570687
 02/18  22:00:00,385.53521748,37.0635147378,96.5618325474,0.0,102.000620287,91.6425454185,578.470724065,240.547344779,24.9909,312.932479287
 02/18  23:00:00,327.990720894,37.0635147378,91.9159363169,0.0,87.0357390804,65.871452062,676.285327595,209.583616298,16.6606,450.041111297
 02/18  24:00:00,229.070393063,37.0635147378,66.6043074234,0.0,42.6918050922,48.4199368926,490.772427302,214.959446143,8.3303,267.482681159
 02/19  01:00:00,176.556648193,31.3941247315,52.0692621204,0.0,34.4311606118,33.1021868926,197.35273883,39.9586513138,3.33212,154.061967516
 02/19  02:00:00,170.485561057,31.3941247315,45.9853727366,0.0,34.4311606118,33.1021868926,148.600536424,29.6111809148,3.33212,115.657235509
 02/19  03:00:00,149.226047259,31.3941247315,42.2179225614,0.0,19.466279405,30.610668775,143.816311428,24.8163317808,3.33212,115.667859648
 02/19  04:00:00,146.484000577,31.3941247315,39.4740503971,0.0,19.466279405,30.610668775,142.070821823,23.060455237,3.33212,115.678246586
 02/19  05:00:00,154.599632267,31.3941247315,41.0090463723,0.0,19.466279405,30.610668775,178.229637,21.1073205382,3.33212,153.790196462
 02/19  06:00:00,169.13087338,31.3941247315,43.3259196658,0.0,19.466279405,30.610668775,222.493880593,18.3440331596,8.3303,195.819547433
 02/19  07:00:00,253.944692719,35.3626977359,52.6779631448,0.0,42.6918050922,54.3732441037,305.59615471,19.3839839322,16.6606,269.551570778
 02/19  08:00:00,320.649239585,37.0637656556,76.6503745956,0.0,49.3960418185,88.5934452969,643.937652019,166.728523001,24.9909,452.218229017
 02/19  09:00:00,367.82257494,37.0635147378,94.937309142,0.0,57.6566862989,112.030105488,853.067747748,172.576857502,33.3212,647.169690246
 02/19  10:00:00,307.180898537,37.8455290089,91.0209372412,0.0,50.9524495726,81.1684271793,612.855539181,79.4298769287,66.8089,466.616762253
 02/19  11:00:00,247.076392746,37.944389602,76.0804297681,0.0,42.6918050922,68.9656133826,515.558627955,78.795207223,83.4695,353.293920732
 02/19  12:00:00,248.737858491,38.0198643694,81.5330035708,0.0,38.286128036,68.9656133826,427.811199943,67.1309893848,83.4695,277.210710558
 02/19  13:00:00,253.009249889,38.0908914928,86.6218767507,0.0,38.286128036,68.9656133826,337.537113391,53.4268047477,83.4695,200.640808643
 02/19  14:00:00,230.535035275,38.0972950206,83.138874935,0.0,31.5818913096,56.727595265,326.21795717,45.9027933573,75.1392,205.175963813
 02/19  15:00:00,233.239500099,38.1347473607,85.8475686079,0.0,31.5818913096,56.727595265,295.303487523,31.0979605147,66.8089,197.396627008
 02/19  16:00:00,232.388885849,38.1735266619,84.9884708038,0.0,31.5818913096,56.727595265,300.035836517,26.9461864547,75.1392,197.950450062
 02/19  17:00:00,252.474375599,37.7802117339,76.1991568668,0.0,31.5818913096,61.661095265,290.116737218,37.8956355187,91.7998,160.4213017
 02/19  18:00:00,278.951772089,37.1092406935,75.5757917668,0.0,31.5818913096,70.9729253606,311.425150492,67.0672277395,49.9818,194.376122753
 02/19  19:00:00,363.82916814,37.1506384176,81.7690700645,0.0,80.3315023541,83.7685254822,414.277554257,129.259906182,49.9818,235.035848075
 02/19  20:00:00,377.627015521,37.0682920431,91.1740019621,0.0,102.000620287,77.6748002752,579.523405064,236.368995208,33.3212,309.833209856
 02/19  21:00:00,404.010295956,37.0635147378,96.1978413499,0.0,108.704857014,91.4735406516,595.822346952,256.751397663,33.3212,305.74974929
 02/19  22:00:00,377.247454723,37.0635147378,97.2065308041,0.0,95.2963835608,89.1510273009,545.224638569,213.258831105,24.9909,306.974907464
 02/19  23:00:00,317.149457083,37.0635147378,90.3109610034,0.0,80.3315023541,63.3799339444,682.929997192,216.320282459,16.6606,449.949114734
 02/19  24:00:00,228.179370338,37.0635147378,65.7160563101,0.0,42.6918050922,48.4199368926,498.081569923,223.304988444,8.3303,266.446281478
 02/20  01:00:00,176.211274621,31.3941247315,51.7314778189,0.0,34.4311606118,33.1021868926,198.332002715,40.949981635,3.33212,154.04990108
 02/20  02:00:00,170.000979425,31.3941247315,45.4868814944,0.0,34.4311606118,33.1021868926,150.106254061,31.1330754095,3.33212,115.641058651
 02/20  03:00:00,148.610253367,31.3941247315,41.5892782194,0.0,19.466279405,30.610668775,144.797980838,25.8148665904,3.33212,115.650994248
 02/20  04:00:00,145.486840459,31.3941247315,38.4810363263,0.0,19.466279405,30.610668775,141.977316339,22.9842070157,3.33212,115.660989324
 02/20  05:00:00,152.331006856,31.3941247315,38.7495915678,0.0,19.466279405,30.610668775,178.98761017,21.8775828503,3.33212,153.77790732
 02/20  06:00:00,166.708404952,31.3941247315,40.8871000614,0.0,19.466279405,30.610668775,221.59983805,21.3024584654,8.3303,191.967079584
 02/20  07:00:00,251.037023096,34.9374934854,50.2034300098,0.0,42.6918050922,54.3732441037,311.288256648,20.8838801444,16.6606,273.743776503
 02/20  08:00:00,318.536027253,37.0635147378,74.5355471017,0.0,49.3960418185,88.5934452969,649.700692124,172.569650883,24.9909,452.140141241
 02/20  09:00:00,367.431167106,37.0635147378,94.5909539884,0.0,57.6566862989,112.030105488,850.148424681,169.936033987,33.3212,646.891190694
 02/20  10:00:00,310.960296586,37.8437295409,94.6933247911,0.0,50.9524495726,81.1684271793,618.810049226,88.4337590119,66.8089,463.567390214
 02/20  11:00:00,259.955010771,37.9583632977,88.8641496103,0.0,42.6918050922,68.9656133826,518.141679569,81.5252536034,83.4695,353.146925965
 02/20  12:00:00,241.873703207,38.0039386629,74.5668132732,0.0,38.286128036,68.9656133826,455.342872403,95.1327990919,83.4695,276.740573311
 02/20  13:00:00,236.423912626,38.056575761,69.9574826754,0.0,38.286128036,68.9656133826,379.516991094,92.8447124623,83.4695,203.202778632
 02/20  14:00:00,220.785035581,38.0964699698,73.2808862025,0.0,31.5818913096,56.727595265,369.556040574,89.2547506489,75.1392,205.162089925
 02/20  15:00:00,218.870954395,38.1358798372,71.3215829643,0.0,31.5818913096,56.727595265,367.135111508,102.943194066,66.8089,197.383017442
 02/20  16:00:00,211.984952532,38.1691470342,64.385992073,0.0,31.5818913096,56.727595265,395.948130759,123.438085014,75.1392,197.370845746
 02/20  17:00:00,232.203671921,37.7774069778,55.5116416404,0.0,31.5818913096,61.661095265,433.689474243,181.901857539,91.7998,159.987816704
 02/20  18:00:00,263.799588467,37.0635147378,59.6585510945,0.0,31.5818913096,70.9729253606,470.57544794,229.268158095,49.9818,191.325489845
 02/20  19:00:00,352.825794617,37.0823343801,70.0389231307,0.0,80.3315023541,83.7685254822,490.251499249,205.540315943,49.9818,234.729383306
 02/20  20:00:00,370.12015834,37.0635147378,83.1304736208,0.0,102.000620287,77.6748002752,546.29244681,200.479655318,33.3212,312.491591492
 02/20  21:00:00,401.090939025,37.0635147378,93.1530820888,0.0,108.704857014,91.4735406516,541.187798584,202.734620587,33.3212,305.131977997
 02/20  22:00:00,373.190244803,37.0635147378,93.1728601547,0.0,95.2963835608,89.1510273009,535.977482267,201.178278732,24.9909,309.808303535
 02/20  23:00:00,313.289758525,37.0635147378,86.4681029345,0.0,80.3315023541,63.3799339444,680.651296391,214.124923336,16.6606,449.865773055
 02/20  24:00:00,224.896040582,37.0635147378,62.443046837,0.0,42.6918050922,48.4199368926,497.966128515,225.382703769,8.3303,264.253124747
 02/21  01:00:00,161.043823571,31.3941247315,48.0201452337,0.0,25.5240853573,30.610668775,193.805686021,41.5146124717,3.33212,148.958953549
 02/21  02:00:00,146.512811044,31.3941247315,40.8222374793,0.0,19.418418834,29.3649097162,151.26183598,32.4236169828,3.33212,115.506098997
 02/21  03:00:00,135.560926736,31.3941247315,37.7837986544,0.0,12.7620426787,28.1191506574,145.992394109,27.1680957076,3.33212,115.492178401
 02/21  04:00:00,133.970440237,31.3941247315,36.1981990184,0.0,12.7620426787,28.1191506574,143.046308115,24.2347558124,3.33212,115.479432302
 02/21  05:00:00,142.613374782,31.3941247315,37.6314687166,0.0,12.7620426787,28.1191506574,179.670259648,22.5687083803,3.33212,153.769431268
 02/21  06:00:00,178.476457187,31.3941247315,45.8620584079,0.0,25.5240853573,30.610668775,295.434773625,21.6176974744,8.3303,265.486776151
 02/21  07:00:00,307.892850199,34.7012689018,74.1447724318,0.0,51.0481707146,78.1489452969,491.623110649,21.0513343313,16.6606,453.911176317
 02/21  08:00:00,377.824053233,37.0635147378,96.5644846008,0.0,64.3609230253,109.708623606,801.251023482,174.540084616,24.9909,601.720038866
 02/21  09:00:00,308.431209216,37.0635147378,72.753616167,0.0,51.0481707146,80.7689615957,711.733778887,210.117548009,33.3212,468.295030878
 02/21  10:00:00,270.069730689,37.6312994142,62.8406762059,0.0,51.0481707146,71.0224615957,618.510917754,201.842451752,66.8089,349.859566002
 02/21  11:00:00,209.877896194,37.8119623235,51.217902941,0.0,32.1804615127,65.7244621605,562.94598933,207.309614044,83.4695,272.166875287
 02/21  12:00:00,205.483761794,37.9771961126,46.2225228845,0.0,32.1804615127,65.7244621605,482.539775688,193.536656096,83.4695,205.533619592
 02/21  13:00:00,205.355268916,38.0353451637,46.9722550888,0.0,32.1804615127,65.7244621605,487.157518713,198.54787022,83.4695,205.140148493
 02/21  14:00:00,196.996457268,38.0777326299,48.7061327025,0.0,32.1804615127,55.9779621605,439.111493472,166.24286396,75.1392,197.729429512
 02/21  15:00:00,201.002391921,38.1154900791,52.8682634375,0.0,32.1804615127,55.9779621605,436.046412569,171.670631451,66.8089,197.566881118
 02/21  16:00:00,203.895377917,38.1518527357,55.8896298643,0.0,32.1804615127,55.9779621605,435.593794233,156.24382163,75.1392,204.210772603
 02/21  17:00:00,228.816856369,37.7632798561,51.8682181299,0.0,32.1804615127,60.9114621605,416.62183976,170.583557556,91.7998,154.238482204
 02/21  18:00:00,271.137588762,37.0635147378,58.7435368611,0.0,32.1804615127,77.5397301883,525.195720138,242.127050454,49.9818,233.086869684
 02/21  19:00:00,357.589465141,37.0635147378,74.3721899571,0.0,77.122965704,86.2600435998,681.733791928,212.334110964,49.9818,419.417880964
 02/21  20:00:00,363.532909608,37.0635147378,73.1729273807,0.0,102.647051061,80.1663183927,551.719739458,210.255844083,33.3212,308.142695376
 02/21  21:00:00,395.582427996,37.0635147378,79.8683731951,0.0,115.40909374,92.7192997104,549.415934638,206.645167195,33.3212,309.449567443
 02/21  22:00:00,386.042158053,37.0635147378,93.8090872474,0.0,102.647051061,94.1340635361,691.081676463,205.998493621,24.9909,460.092282843
 02/21  23:00:00,301.064575796,37.0635147378,75.0703204581,0.0,77.122965704,65.871452062,565.631413356,210.002407957,16.6606,338.968405398
 02/21  24:00:00,210.100632737,37.0635147378,52.1567819404,0.0,38.286128036,48.4199368926,419.930832676,216.145560064,8.3303,195.454972612
 02/22  01:00:00,156.816629415,31.3941247315,43.7981081898,0.0,25.5240853573,30.610668775,193.678577507,39.8192282185,3.33212,150.527229288
 02/22  02:00:00,143.688332168,31.3941247315,38.0065075028,0.0,19.418418834,29.3649097162,146.839704467,31.3212684772,3.33212,112.18631599
 02/22  03:00:00,132.796673465,31.3941247315,35.0283830251,0.0,12.7620426787,28.1191506574,145.397445347,26.5704476172,3.33212,115.49487773
 02/22  04:00:00,151.382279944,31.3941247315,53.5438119155,0.0,12.7620426787,28.1191506574,142.919948076,24.1067095098,3.33212,115.481118566
 02/22  05:00:00,166.53614253,31.3941247315,62.0375027694,0.0,12.7620426787,28.1191506574,180.014755979,22.9241066161,3.33212,153.758529363
 02/22  06:00:00,192.901744359,31.3941247315,60.7575361928,0.0,25.5240853573,30.610668775,297.325374983,22.3461485246,8.3303,266.648926459
 02/22  07:00:00,315.903853501,34.4650443182,82.8336756647,0.0,51.0481707146,78.1489452969,490.544734367,21.6749251169,16.6606,452.20920925
 02/22  08:00:00,377.928759773,37.0635147378,97.2700199664,0.0,64.3609230253,109.708623606,808.114745541,181.702814752,24.9909,601.421030789
 02/22  09:00:00,281.421495665,37.0635147378,46.4449169137,0.0,51.0481707146,80.7689615957,719.204799645,217.233470092,33.3212,468.650129553
 02/22  10:00:00,257.011187505,37.8169666226,50.2613040949,0.0,51.0481707146,71.0224615957,562.431145202,144.791385922,66.8089,350.83085928
 02/22  11:00:00,205.562679236,37.9150742962,48.184591156,0.0,32.1804615127,65.7244621605,468.118648977,113.835753498,83.4695,270.813395479
 02/22  12:00:00,213.911110694,37.9859907354,55.876197621,0.0,32.1804615127,65.7244621605,413.465081305,124.478698199,83.4695,205.516883106
 02/22  13:00:00,227.852445002,38.0416430061,70.5538594647,0.0,32.1804615127,65.7244621605,409.731499929,121.135075419,83.4695,205.12692451
 02/22  14:00:00,227.934326681,38.0911575987,80.3958493002,0.0,32.1804615127,55.9779621605,382.420416736,109.567821548,75.1392,197.713395188
 02/22  15:00:00,227.587459154,38.1319386756,80.1046224985,0.0,32.1804615127,55.9779621605,364.095145286,99.1884275387,66.8089,198.097817748
 02/22  16:00:00,222.691939047,38.168579281,75.2375648237,0.0,32.1804615127,55.9779621605,376.716749123,97.9314038015,75.1392,203.646145322
 02/22  17:00:00,246.493723834,37.7782351448,69.9941386659,0.0,32.1804615127,60.9114621605,388.175914979,142.147968022,91.7998,154.228146957
 02/22  18:00:00,284.538215557,37.0972624977,73.0266412691,0.0,32.1804615127,77.5397301883,514.136818414,231.371213393,49.9818,232.783805021
 02/22  19:00:00,363.904859462,37.1465430656,83.7338045134,0.0,77.122965704,86.2600435998,703.759406568,234.102066934,49.9818,419.675539634
 02/22  20:00:00,371.823612972,37.0673460506,80.9946164241,0.0,102.647051061,80.1663183927,540.07464135,198.658756327,33.3212,308.094685023
 02/22  21:00:00,404.43730008,37.0635147378,88.2786048721,0.0,115.40909374,92.7192997104,527.974162698,186.403425344,33.3212,308.249537354
 02/22  22:00:00,389.457546613,37.0635147378,96.87797251,0.0,102.647051061,94.1340635361,676.780091033,191.149093368,24.9909,460.640097664
 02/22  23:00:00,304.912866553,37.0635147378,78.9003992545,0.0,77.122965704,65.871452062,566.283399946,210.09871382,16.6606,339.524086126
 02/22  24:00:00,212.45796392,37.0635147378,54.4986114633,0.0,38.286128036,48.4199368926,432.548819563,229.770847096,8.3303,194.447672467
 02/23  01:00:00,157.469464526,31.3941247315,44.4602729162,0.0,25.5240853573,30.610668775,193.799327979,42.4575454899,3.33212,148.009662489
 02/23  02:00:00,143.48243039,31.3941247315,37.805122495,0.0,19.418418834,29.3649097162,152.511670691,33.6846370316,3.33212,115.49491366
 02/23  03:00:00,132.035998309,31.3941247315,34.2709381941,0.0,12.7620426787,28.1191506574,147.654261565,28.8425742491,3.33212,115.479567316
 02/23  04:00:00,129.49993801,31.3941247315,31.7424046606,0.0,12.7620426787,28.1191506574,145.082448766,26.2847733565,3.33212,115.46555541
 02/23  05:00:00,135.829374899,31.3941247315,31.5050785256,0.0,12.7620426787,28.1191506574,182.525617329,25.4433168156,3.33212,153.750180514
 02/23  06:00:00,171.705681601,31.3941247315,39.7650916434,0.0,25.5240853573,30.610668775,297.540696663,25.565238276,8.3303,263.645158387
 02/23  07:00:00,300.370987704,34.2288197346,67.8513860622,0.0,51.0481707146,78.1489452969,497.693801093,25.1067825286,16.6606,455.926418564
 02/23  08:00:00,368.551412148,37.086027958,91.0133891618,0.0,64.3609230253,109.708623606,850.119067178,224.070255858,24.9909,601.05791132
 02/23  09:00:00,311.29226123,37.0635147378,76.3595657443,0.0,51.0481707146,80.7689615957,747.632886421,248.443107342,33.3212,465.868579079
 02/23  10:00:00,289.015936333,37.668155362,81.6966651102,0.0,51.0481707146,71.0224615957,618.287968636,202.127682899,66.8089,349.351385737
 02/23  11:00:00,236.758812148,37.9312338935,78.4563911436,0.0,32.1804615127,65.7244621605,517.511529125,159.985668152,83.4695,274.056360973
 02/23  12:00:00,238.625740178,38.0061327008,80.0009025718,0.0,32.1804615127,65.7244621605,438.452961843,149.49035448,83.4695,205.493107363
 02/23  13:00:00,241.45572866,38.0615446749,83.7486921037,0.0,32.1804615127,65.7244621605,428.05095412,141.856891536,83.4695,202.724562584
 02/23  14:00:00,224.537287931,38.1062972399,76.6283635539,0.0,32.1804615127,55.9779621605,420.041045254,144.841914771,75.1392,200.059930483
 02/23  15:00:00,230.275257653,38.1472474534,82.3336210324,0.0,32.1804615127,55.9779621605,413.681486021,149.542834509,66.8089,197.329751512
 02/23  16:00:00,233.129297124,38.1859013077,85.2473089032,0.0,32.1804615127,55.9779621605,415.614423134,138.619262199,75.1392,201.855960935
 02/23  17:00:00,256.455870893,37.7926159267,79.5942562918,0.0,32.1804615127,60.9114621605,405.36787667,156.928342311,91.7998,156.63973436
 02/23  18:00:00,293.685945624,37.0647310995,81.6112327786,0.0,32.1804615127,77.5397301883,507.4510774,230.358436209,49.9818,227.110841191
 02/23  19:00:00,368.608293772,37.07410983,88.1432815808,0.0,77.122965704,86.2600435998,679.138085425,206.513053381,49.9818,422.643232044
 02/23  20:00:00,372.709811458,37.0635147378,81.9034345019,0.0,102.647051061,80.1663183927,545.752843338,200.802577378,33.3212,311.62906596
 02/23  21:00:00,402.829328653,37.0635147378,86.7019383738,0.0,115.40909374,92.7192997104,546.395876406,206.275762891,33.3212,306.798913515
 02/23  22:00:00,389.90498457,37.0635147378,97.3525627896,0.0,102.647051061,94.1340635361,694.777098032,214.326684431,24.9909,455.459513601
 02/23  23:00:00,302.169513995,37.0635147378,76.184812758,0.0,77.122965704,65.871452062,586.015981132,224.215699253,16.6606,345.139681879
 02/23  24:00:00,210.901034784,37.0635147378,52.9630967885,0.0,38.286128036,48.4199368926,427.779420961,231.036695079,8.3303,188.412425882
 02/24  01:00:00,157.560884797,31.3941247315,44.5706893636,0.0,25.5240853573,30.610668775,199.433193988,42.3623841787,3.33212,153.738689809
 02/24  02:00:00,143.445148161,31.3941247315,37.7844662026,0.0,19.418418834,29.3649097162,152.038742095,33.2481751044,3.33212,115.45844699
 02/24  03:00:00,131.788283349,31.3941247315,34.0344066862,0.0,12.7620426787,28.1191506574,146.767161018,27.9908140548,3.33212,115.444226963
 02/24  04:00:00,129.492108356,31.3941247315,31.7511706456,0.0,12.7620426787,28.1191506574,143.793638448,25.031004686,3.33212,115.430513762
 02/24  05:00:00,137.029182496,31.3941247315,32.0866176998,0.0,12.7620426787,28.1191506574,180.783531852,23.7232727075,3.33212,153.728139144
 02/24  06:00:00,171.386320999,31.3941247315,38.8068624691,0.0,25.5240853573,30.610668775,291.568627043,24.0762097338,8.3303,259.162117309
 02/24  07:00:00,298.421016206,34.2288197346,65.1727424431,0.0,51.0481707146,78.1489452969,497.940511863,25.0502162702,16.6606,456.229695593
 02/24  08:00:00,366.417850814,37.0635147378,87.8433764229,0.0,64.3609230253,109.708623606,889.278306442,258.210724076,24.9909,606.076682365
 02/24  09:00:00,308.842837593,37.0635147378,73.1397429077,0.0,51.0481707146,80.7689615957,770.872724875,278.062848883,33.3212,459.488675992
 02/24  10:00:00,287.744665192,37.6583074108,80.6254826809,0.0,51.0481707146,71.0224615957,614.977316639,197.512939891,66.8089,350.655476748
 02/24  11:00:00,239.63958469,37.9330416174,82.1000944688,0.0,32.1804615127,65.7244621605,467.91563247,106.008280871,83.4695,278.437851599
 02/24  12:00:00,247.712034861,38.0115971893,89.8745766729,0.0,32.1804615127,65.7244621605,353.297655261,68.8146008831,83.4695,201.013554378
 02/24  13:00:00,250.436440518,38.0814315328,93.4009737434,0.0,32.1804615127,65.7244621605,334.465568684,48.5369526372,83.4695,202.459116047
 02/24  14:00:00,240.159395536,38.2103085479,92.7299460809,0.0,32.1804615127,55.9779621605,320.168650754,43.6319272892,75.1392,201.397523465
 02/24  15:00:00,240.026342332,38.2543759197,92.552865368,0.0,32.1804615127,55.9779621605,309.842389364,42.3899354151,66.8089,200.643553949
 02/24  16:00:00,240.173113995,38.2347425443,92.7344517415,0.0,32.1804615127,55.9779621605,315.482244294,43.0269316918,75.1392,197.316112602
 02/24  17:00:00,269.575471407,37.8175289898,93.3104173044,0.0,32.1804615127,60.9114621605,291.033048293,45.0431486701,91.7998,154.190099623
 02/24  18:00:00,304.115620589,37.1256314432,93.3783016506,0.0,32.1804615127,77.5397301883,366.605578232,82.2052909485,49.9818,234.418487283
 02/24  19:00:00,373.552658719,37.1744314207,94.297332889,0.0,77.122965704,86.2600435998,674.721119437,207.527321064,49.9818,417.211998374
 02/24  20:00:00,381.192633969,37.0821588761,91.1650003928,0.0,102.647051061,80.1663183927,600.89779053,255.577230604,33.3212,311.999359926
 02/24  21:00:00,411.565466852,37.0635147378,95.7882148696,0.0,115.40909374,92.7192997104,554.65644287,210.498318575,33.3212,310.836924294
 02/24  22:00:00,390.306323386,37.0635147378,98.0244479399,0.0,102.647051061,94.1340635361,694.112090648,216.404568786,24.9909,452.716621862
 02/24  23:00:00,309.687586376,37.0635147378,83.6672644167,0.0,77.122965704,65.871452062,585.514568853,223.954579246,16.6606,344.899389607
 02/24  24:00:00,215.529146421,37.0635147378,57.5591241419,0.0,38.286128036,48.4199368926,435.87607767,237.222545217,8.3303,190.323232454
 02/25  01:00:00,163.893816763,31.3941247315,48.6795957876,0.0,27.7269238854,30.610668775,200.876468221,43.8065201269,3.33212,153.737828094
 02/25  02:00:00,157.320290181,31.3941247315,42.0644425825,0.0,27.7269238854,30.610668775,152.782434298,34.1168472893,3.33212,115.333467008
 02/25  03:00:00,135.265111651,31.3941247315,37.4916035697,0.0,12.7620426787,28.1191506574,141.270076002,28.8317119516,3.33212,109.106244051
 02/25  04:00:00,132.325714708,31.3941247315,34.5651099612,0.0,12.7620426787,28.1191506574,144.542495239,25.7331895683,3.33212,115.477185671
 02/25  05:00:00,139.485161796,31.3941247315,35.1542349792,0.0,12.7620426787,28.1191506574,181.407814278,24.3490976155,3.33212,153.726596663
 02/25  06:00:00,152.585570415,31.3941247315,36.0174519415,0.0,12.7620426787,28.1191506574,220.375568571,23.6617892911,8.3303,188.38347928
 02/25  07:00:00,245.456384651,33.7563705675,45.8182012955,0.0,42.6918050922,54.3732441037,308.748759507,23.8198594302,16.6606,268.268300077
 02/25  08:00:00,304.440542183,37.1163293351,72.4707844452,0.0,42.6918050922,86.1019271793,671.951913382,189.22049909,24.9909,457.740514291
 02/25  09:00:00,366.818447127,37.0635147378,94.2063208157,0.0,57.6566862989,112.030105488,839.45034827,162.510097166,33.3212,643.619051104
 02/25  10:00:00,318.114318249,37.7999448741,92.9336305863,0.0,57.6566862989,83.6599452969,584.884298093,56.8006730268,66.8089,461.274725066
 02/25  11:00:00,263.759873344,37.9450517185,92.8864006166,0.0,42.6918050922,68.9656133826,473.978397681,39.9216750971,83.4695,350.587222584
 02/25  12:00:00,255.254339463,38.0200236433,92.7027200415,0.0,34.9340096728,67.7198543238,399.006913551,36.1062737165,83.4695,279.431139834
 02/25  13:00:00,254.751505441,38.1733108362,92.8656910959,0.0,34.9340096728,67.7198543238,320.757871508,31.4840342001,83.4695,205.804337308
 02/25  14:00:00,244.764299961,38.2779979209,92.5044995535,0.0,34.9340096728,57.9733543238,299.325073778,25.8505415077,75.1392,198.335332271
 02/25  15:00:00,244.582959564,38.3164901235,92.2850238318,0.0,34.9340096728,57.9733543238,295.388638087,23.5082723508,66.8089,205.071465736
 02/25  16:00:00,244.623540348,38.2485901098,92.4085527415,0.0,34.9340096728,57.9733543238,303.687971855,25.6026445619,75.1392,202.946127293
 02/25  17:00:00,274.423854127,37.8208453121,93.4098064394,0.0,34.9340096728,62.9068543238,276.664048492,28.4005380417,91.7998,156.46371045
 02/25  18:00:00,301.617774228,37.1681785362,93.5595762551,0.0,34.9340096728,72.2186844194,286.091154513,39.7341646659,49.9818,196.375189847
 02/25  19:00:00,382.214390125,37.2405263183,93.729429091,0.0,87.0357390804,86.2600435998,360.096572946,74.3992798998,49.9818,235.715493046
 02/25  20:00:00,380.100771898,37.0965153283,93.8887727643,0.0,102.000620287,77.6748002752,508.888176765,168.278851006,33.3212,307.288125759
 02/25  21:00:00,393.806570185,37.0635147378,95.325205352,0.0,102.000620287,88.9820225341,611.761872715,271.763424173,33.3212,306.677248541
 02/25  22:00:00,385.508974696,37.0635147378,96.2328820353,0.0,102.000620287,91.6425454185,543.337205976,207.254511614,24.9909,311.091794362
 02/25  23:00:00,331.535850839,37.0635147378,95.4769558295,0.0,87.0357390804,65.871452062,657.059425046,186.580598406,16.6606,453.81822664
 02/25  24:00:00,235.239157262,37.0635147378,72.7598224118,0.0,42.6918050922,48.4199368926,464.508506447,196.082367645,8.3303,260.095838802
 02/26  01:00:00,179.422204386,31.3941247315,54.9208826132,0.0,34.4311606118,33.1021868926,194.403446222,37.1157446576,3.33212,153.955581564
 02/26  02:00:00,169.982038584,31.3941247315,45.4722314432,0.0,34.4311606118,33.1021868926,151.485180151,30.2943013719,3.33212,117.858758779
 02/26  03:00:00,147.037871243,31.3941247315,40.028020808,0.0,19.466279405,30.610668775,148.825764266,26.7634320258,3.33212,118.73021224
 02/26  04:00:00,143.429887232,31.3941247315,36.4311158821,0.0,19.466279405,30.610668775,145.156524853,25.1385795308,3.33212,116.685825322
 02/26  05:00:00,149.400372749,31.3941247315,35.828645092,0.0,19.466279405,30.610668775,175.197372719,24.726206373,3.33212,147.139046346
 02/26  06:00:00,162.235694625,31.3941247315,36.4282878563,0.0,19.466279405,30.610668775,228.952546709,25.0557217533,8.3303,195.566524956
 02/26  07:00:00,246.74346634,34.3075612625,46.5496978768,0.0,42.6918050922,54.3732441037,311.266095822,25.3589660703,16.6606,269.246529751
