Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  08:00:00,315.238305953,37.0635147378,74.0156680819,0.0,49.3960418185,88.5934452969,672.749372,194.065285746,24.9909,453.693186254
 02/26  09:00:00,368.45912884,37.0661197663,95.3635290849,0.0,57.6566862989,112.030105488,870.941517931,194.23139023,33.3212,643.3889277
 02/26  10:00:00,311.052823475,37.8536117447,94.5425060745,0.0,50.9524495726,81.1684271793,630.871067016,98.1733700353,66.8089,465.888796981
 02/26  11:00:00,265.491732393,37.9908948829,94.2957548383,0.0,42.6918050922,68.9656133826,513.327829519,78.6108860664,83.4695,351.247443453
 02/26  12:00:00,260.752340414,38.0419599624,93.4189292809,0.0,38.286128036,68.9656133826,428.338834932,65.5264843594,83.4695,279.342850573
 02/26  13:00:00,259.386213455,38.1692234251,92.8076993618,0.0,38.286128036,68.9656133826,338.631426314,57.1634424697,83.4695,197.998483845
 02/26  14:00:00,239.983458155,38.198485191,92.3562950171,0.0,31.5818913096,56.727595265,331.687835076,51.5071903426,75.1392,205.041444734
 02/26  15:00:00,239.893909959,38.2297085831,92.2741979874,0.0,31.5818913096,56.727595265,305.500941483,41.4263549361,66.8089,197.265686547
 02/26  16:00:00,240.065959389,38.1997494693,92.5242042153,0.0,31.5818913096,56.727595265,303.623650763,31.2215279765,75.1392,197.262922787
 02/26  17:00:00,269.931688006,37.8159103173,93.5508782384,0.0,31.5818913096,61.661095265,275.230142526,29.2789876586,91.7998,154.151354867
 02/26  18:00:00,296.989366624,37.1501534453,93.5590955095,0.0,31.5818913096,70.9729253606,290.222698424,43.8942272826,49.9818,196.346671142
 02/26  19:00:00,373.12665314,37.1888000474,93.7409906364,0.0,80.3315023541,83.7685254822,417.04794467,131.844339066,49.9818,235.221805603
 02/26  20:00:00,382.340628737,37.0835243888,95.3840582926,0.0,102.000620287,77.6748002752,616.989475733,277.056395958,33.3212,306.611879775
 02/26  21:00:00,405.964494777,37.0635147378,97.74035703,0.0,108.704857014,91.4735406516,569.761084053,231.069751876,33.3212,305.370132178
 02/26  22:00:00,378.977486605,37.0635147378,98.9306885237,0.0,95.2963835608,89.1510273009,546.143282601,214.543489646,24.9909,306.608892955
 02/26  23:00:00,323.204575019,37.0635147378,96.3419679527,0.0,80.3315023541,63.3799339444,701.121349328,231.917885649,16.6606,452.542863679
 02/26  24:00:00,229.958169819,37.0635147378,67.4795960545,0.0,42.6918050922,48.4199368926,518.626516047,246.835016101,8.3303,263.461199946
 02/27  01:00:00,164.48298895,31.3941247315,51.4613254573,0.0,25.5240853573,30.610668775,201.832289398,44.7898119102,3.33212,153.710357487
 02/27  02:00:00,149.053373254,31.3941247315,43.3614298265,0.0,19.418418834,29.3649097162,153.858575242,35.1352950726,3.33212,115.391160169
 02/27  03:00:00,136.851791915,31.3941247315,39.0725371642,0.0,12.7620426787,28.1191506574,142.026424074,29.6763920783,3.33212,109.017911995
 02/27  04:00:00,133.755992149,31.3941247315,35.9863164997,0.0,12.7620426787,28.1191506574,145.639844959,26.8488582893,3.33212,115.458866669
 02/27  05:00:00,140.726069955,31.3941247315,36.3869150106,0.0,12.7620426787,28.1191506574,182.488680202,25.4584134939,3.33212,153.698146709
 02/27  06:00:00,176.328116944,31.3941247315,44.3736917149,0.0,25.5240853573,30.610668775,299.158475337,24.7494090067,8.3303,266.07876633
 02/27  07:00:00,304.855744204,34.2288197346,72.3233961451,0.0,51.0481707146,78.1489452969,492.795650693,24.3930083019,16.6606,451.742042391
 02/27  08:00:00,373.538030232,37.0880951159,95.9958603736,0.0,64.3609230253,109.708623606,837.4110286,212.979127582,24.9909,599.441001018
 02/27  09:00:00,317.87873589,37.0635147378,82.9438826756,0.0,51.0481707146,80.7689615957,729.38200821,228.409676913,33.3212,467.651131297
 02/27  10:00:00,295.398019634,37.8485238184,89.4428106509,0.0,51.0481707146,71.0224615957,480.546306601,65.175028371,66.8089,348.56237823
 02/27  11:00:00,246.806117665,37.9416239307,89.8792156199,0.0,32.1804615127,65.7244621605,383.440522991,27.7101193412,83.4695,272.26090365
 02/27  12:00:00,246.437915332,38.0132889347,88.8323854155,0.0,32.1804615127,65.7244621605,311.707771982,22.8443166436,83.4695,205.393955339
 02/27  13:00:00,251.180026286,38.0676112028,94.2241935744,0.0,32.1804615127,65.7244621605,302.613483496,19.4276486459,83.4695,199.71633485
 02/27  14:00:00,241.44626945,38.115216767,94.1659115982,0.0,32.1804615127,55.9779621605,296.188238087,18.1728259367,75.1392,202.87621215
 02/27  15:00:00,235.9868174,38.1543284583,88.714929703,0.0,32.1804615127,55.9779621605,283.191058719,19.1426117684,66.8089,197.23954695
 02/27  16:00:00,227.963718621,38.1894620985,80.6864405975,0.0,32.1804615127,55.9779621605,296.879680515,24.5079781511,75.1392,197.232502364
 02/27  17:00:00,258.601401729,37.8152300564,82.4174981115,0.0,32.1804615127,60.9114621605,275.93232516,27.5119757638,91.7998,156.620549397
 02/27  18:00:00,300.991770026,37.1366036485,90.3792601817,0.0,32.1804615127,77.5397301883,323.153403549,41.5920517909,49.9818,231.579551758
 02/27  19:00:00,371.738204291,37.1836618198,92.8971028306,0.0,77.122965704,86.2600435998,576.236680321,109.500771037,49.9818,416.754109284
 02/27  20:00:00,383.771554849,37.0931116259,94.3478305422,0.0,102.647051061,80.1663183927,515.561254821,166.442836553,33.3212,315.797218268
 02/27  21:00:00,409.185049307,37.0649888523,94.2893450789,0.0,115.40909374,92.7192997104,511.431273097,171.505632542,33.3212,306.604440555
 02/27  22:00:00,385.547215563,37.0659597388,93.911975819,0.0,102.647051061,94.1340635361,668.676805421,191.559425617,24.9909,452.126479804
 02/27  23:00:00,313.93367991,37.1090316549,88.1869428408,0.0,77.122965704,65.871452062,582.597802286,220.135750304,16.6606,345.801451982
 02/27  24:00:00,219.619091332,37.0693521236,61.6245883467,0.0,38.286128036,48.4199368926,404.488616541,206.883668363,8.3303,189.274648178
 02/28  01:00:00,164.388812395,31.3941247315,51.310675988,0.0,25.5240853573,30.610668775,193.963141938,36.94135893,3.33212,153.689663008
 02/28  02:00:00,150.668373562,31.3941247315,44.9502486752,0.0,19.418418834,29.3649097162,143.546261878,29.3132856094,3.33212,110.900856269
 02/28  03:00:00,139.385637037,31.3941247315,41.5961143272,0.0,12.7620426787,28.1191506574,141.634164359,24.7751469362,3.33212,113.526897423
 02/28  04:00:00,137.195870681,31.3941247315,39.4137730477,0.0,12.7620426787,28.1191506574,141.066913174,22.2961200166,3.33212,115.438673158
 02/28  05:00:00,145.061617662,31.3941247315,40.0735292607,0.0,12.7620426787,28.1191506574,178.070005534,21.0631794244,3.33212,153.674706109
 02/28  06:00:00,180.603785414,31.3941247315,47.9841531835,0.0,25.5240853573,30.610668775,291.439034189,20.6030042953,8.3303,262.505729894
 02/28  07:00:00,310.123716296,35.173718069,75.8989047566,0.0,51.0481707146,78.1489452969,493.336381153,20.5443245853,16.6606,456.131456568
 02/28  08:00:00,375.351795874,37.0635147378,96.7943598012,0.0,64.3609230253,109.708623606,805.439137368,181.642090365,24.9909,598.806147003
 02/28  09:00:00,320.65232271,37.0641716934,85.2649642835,0.0,51.0481707146,80.7689615957,666.261630652,169.305040872,33.3212,463.63538978
 02/28  10:00:00,296.052892927,37.797106311,90.2721752922,0.0,51.0481707146,71.0224615957,471.166699593,56.9114064805,66.8089,347.446393113
 02/28  11:00:00,245.51443354,37.9392177894,88.5082821174,0.0,32.1804615127,65.7244621605,405.641151322,46.1505969389,83.4695,276.021054383
 02/28  12:00:00,244.837931581,38.0152631387,87.1631728841,0.0,32.1804615127,65.7244621605,332.908190258,44.0805525203,83.4695,205.358137738
 02/28  13:00:00,247.39682398,38.0730744949,90.4032152048,0.0,32.1804615127,65.7244621605,322.866974517,41.4917486023,83.4695,197.905725915
 02/28  14:00:00,239.413929602,38.1155084283,92.1208444652,0.0,32.1804615127,55.9779621605,315.686100018,35.9315005956,75.1392,204.615399422
 02/28  15:00:00,241.340323055,38.1571804635,93.9889073964,0.0,32.1804615127,55.9779621605,303.71941171,39.6915903633,66.8089,197.218921347
 02/28  16:00:00,241.14180462,38.1956760876,93.7419525367,0.0,32.1804615127,55.9779621605,316.161520426,43.8043710278,75.1392,197.217949398
 02/28  17:00:00,263.503005668,37.8416666491,87.2120275961,0.0,32.1804615127,60.9114621605,291.754787333,45.8261772787,91.7998,154.128810055
 02/28  18:00:00,299.992770465,37.1601557281,89.084598476,0.0,32.1804615127,77.5397301883,399.219215767,114.97108019,49.9818,234.266335578
 02/28  19:00:00,372.920434972,37.2018661365,93.4556687649,0.0,77.122965704,86.2600435998,689.130417707,222.576276672,49.9818,416.572341035
 02/28  20:00:00,380.841383802,37.1086794193,90.9717316594,0.0,102.647051061,80.1663183927,564.17056945,222.854306321,33.3212,307.995063129
 02/28  21:00:00,413.23643638,37.0683943063,97.4486060563,0.0,115.40909374,92.7192997104,552.796263344,209.96887594,33.3212,309.506187404
 02/28  22:00:00,389.940113139,37.0635147378,97.6193646679,0.0,102.647051061,94.1340635361,677.28755938,194.497359226,24.9909,457.799300154
 02/28  23:00:00,312.304794851,37.0635147378,86.2545727657,0.0,77.122965704,65.871452062,556.654008917,201.626248059,16.6606,338.367160859
 02/28  24:00:00,217.757666275,37.0635147378,59.777397404,0.0,38.286128036,48.4199368926,413.5561687,213.500104163,8.3303,191.725764538
 03/01  01:00:00,163.138977518,31.3941247315,50.0843873224,0.0,25.5240853573,30.610668775,193.190399629,39.4601791575,3.33212,150.398100472
 03/01  02:00:00,149.632974993,31.3941247315,43.9225553141,0.0,19.418418834,29.3649097162,149.623585121,30.8614673082,3.33212,115.429997813
 03/01  03:00:00,138.540741992,31.3941247315,40.7544908853,0.0,12.7620426787,28.1191506574,144.585615488,25.8436061335,3.33212,115.409889354
 03/01  04:00:00,170.009288864,31.3941247315,72.0898032978,0.0,12.7620426787,28.1191506574,141.720573727,22.9973299831,3.33212,115.391123744
 03/01  05:00:00,166.614788913,31.3941247315,62.0858436406,0.0,12.7620426787,28.1191506574,176.642571666,21.4092875942,3.33212,151.901164072
 03/01  06:00:00,192.612510911,31.3941247315,60.442919546,0.0,25.5240853573,30.610668775,289.825356129,20.5851234921,8.3303,260.909932636
 03/01  07:00:00,316.267185185,35.173718069,82.4692832787,0.0,51.0481707146,78.1489452969,488.962465884,20.5978587783,16.6606,451.704007105
 03/01  08:00:00,360.39570887,37.0635147378,82.5367196056,0.0,64.3609230253,109.708623606,819.997991087,190.269929691,24.9909,604.737161396
 03/01  09:00:00,292.74485617,37.0635147378,57.7773312752,0.0,51.0481707146,80.7689615957,709.114229755,214.704057719,33.3212,461.088972036
 03/01  10:00:00,277.147524821,37.850119064,70.5794588457,0.0,51.0481707146,71.0224615957,539.082178918,122.113937501,66.8089,350.159341418
 03/01  11:00:00,233.58057319,37.9445791919,76.3700233245,0.0,32.1804615127,65.7244621605,428.414201919,73.3707277739,83.4695,271.573974145
 03/01  12:00:00,241.843766015,38.0176338466,84.1045805788,0.0,32.1804615127,65.7244621605,340.369711634,52.644980976,83.4695,204.255230658
 03/01  13:00:00,250.387140832,38.0745312218,93.3540936999,0.0,32.1804615127,65.7244621605,332.021453503,43.5983310292,83.4695,204.953622474
 03/01  14:00:00,240.295927367,38.1287369787,92.9195292952,0.0,32.1804615127,55.9779621605,312.21187224,39.5335653646,75.1392,197.539106876
 03/01  15:00:00,240.05255189,38.1701336826,92.6353381989,0.0,32.1804615127,55.9779621605,298.345780396,34.3527163387,66.8089,197.184164057
 03/01  16:00:00,240.101839519,38.2015618461,92.6550233269,0.0,32.1804615127,55.9779621605,308.937616472,34.7907588681,75.1392,199.007657604
 03/01  17:00:00,269.676411807,37.8624240848,93.3271791461,0.0,32.1804615127,60.9114621605,289.729430925,38.8480845459,91.7998,159.081546379
 03/01  18:00:00,304.164048474,37.1785187059,93.3780783994,0.0,32.1804615127,77.5397301883,341.053941243,64.1919754595,49.9818,226.880165783
 03/01  19:00:00,372.573264002,37.222945892,93.6095225269,0.0,77.122965704,86.2600435998,591.062709122,124.20136902,49.9818,416.879540102
 03/01  20:00:00,383.874433995,37.1259946653,94.3007284271,0.0,102.647051061,80.1663183927,533.636295184,185.040526546,33.3212,315.274568638
 03/01  21:00:00,409.752450573,37.0875129867,94.6519569459,0.0,115.40909374,92.7192997104,525.633739019,185.954259391,33.3212,306.358279628
 03/01  22:00:00,386.177911405,37.1034060882,94.2522992445,0.0,102.647051061,94.1340635361,676.037154289,199.384228496,24.9909,451.662025793
 03/01  23:00:00,315.490278663,37.133971994,89.4344473671,0.0,77.122965704,65.871452062,574.790731382,213.567486719,16.6606,344.562644664
 03/01  24:00:00,220.594914638,37.0681832863,62.6002274143,0.0,38.286128036,48.4199368926,399.184706915,200.80527953,8.3303,190.049127385
 03/02  01:00:00,164.702472831,31.3941247315,51.6310768528,0.0,25.5240853573,30.610668775,194.378946975,37.3997680641,3.33212,153.647058911
 03/02  02:00:00,150.171673392,31.3941247315,44.4577855569,0.0,19.418418834,29.3649097162,142.070610619,29.7427454182,3.33212,108.995745201
 03/02  03:00:00,138.368258417,31.3941247315,40.5818640183,0.0,12.7620426787,28.1191506574,144.328383563,25.5710860644,3.33212,115.425177499
 03/02  04:00:00,136.513186983,31.3941247315,38.733151702,0.0,12.7620426787,28.1191506574,142.046029459,23.3099594327,3.33212,115.403950026
 03/02  05:00:00,143.455402349,31.3941247315,39.0984150824,0.0,12.7620426787,28.1191506574,178.980839525,22.0162356157,3.33212,153.632483909
 03/02  06:00:00,179.034801118,31.3941247315,47.0678527584,0.0,25.5240853573,30.610668775,288.840189009,21.689605335,8.3303,258.820283674
 03/02  07:00:00,309.079974391,35.173718069,75.5938013268,0.0,51.0481707146,78.1489452969,492.773204381,21.4113005116,16.6606,454.701303869
 03/02  08:00:00,374.372391809,37.0635147378,96.8225620577,0.0,64.3609230253,109.708623606,806.315238408,176.989960749,24.9909,604.33437766
 03/02  09:00:00,312.56107372,37.0635147378,77.7247608802,0.0,51.0481707146,80.7689615957,671.943672024,181.209831238,33.3212,457.412640786
 03/02  10:00:00,277.226479051,37.8036025759,70.8051050975,0.0,51.0481707146,71.0224615957,545.274590146,128.432115895,66.8089,350.033574251
 03/02  11:00:00,215.343049458,37.9411104656,57.6733669882,0.0,32.1804615127,65.7244621605,503.565597268,144.125788368,83.4695,275.9703089
 03/02  12:00:00,212.698974766,38.0090461999,54.4831236004,0.0,32.1804615127,65.7244621605,423.127691545,139.536226178,83.4695,200.121965368
 03/02  13:00:00,213.473826522,38.0586241401,56.1206785922,0.0,32.1804615127,65.7244621605,417.303372462,128.912527096,83.4695,204.921345366
 03/02  14:00:00,207.638721966,38.0997950612,59.8838126763,0.0,32.1804615127,55.9779621605,425.823658456,153.177505904,75.1392,197.506952553
 03/02  15:00:00,206.865779896,38.1375783112,58.9823418331,0.0,32.1804615127,55.9779621605,429.538771708,165.590469877,66.8089,197.13940183
 03/02  16:00:00,199.791135144,38.1708382332,51.8335551112,0.0,32.1804615127,55.9779621605,449.217469359,173.701409537,75.1392,200.376859822
 03/02  17:00:00,225.938682742,37.7662774036,48.2536387985,0.0,32.1804615127,60.9114621605,491.69072188,242.1458119,91.7998,157.74510998
 03/02  18:00:00,270.731932686,37.0635147378,58.2933061343,0.0,32.1804615127,77.5397301883,491.473173417,214.658170302,49.9818,226.833203115
 03/02  19:00:00,355.024312725,37.0635147378,74.6039356565,0.0,77.122965704,86.2600435998,683.912244998,217.601609875,49.9818,416.328835124
 03/02  20:00:00,363.213316858,37.0635147378,72.4163501147,0.0,102.647051061,80.1663183927,575.746743101,226.952181212,33.3212,315.473361889
 03/02  21:00:00,394.556196756,37.0635147378,78.435600302,0.0,115.40909374,92.7192997104,577.280131045,237.69134522,33.3212,306.267585825
 03/02  22:00:00,383.428423053,37.0635147378,90.8875825368,0.0,102.647051061,94.1340635361,717.60178631,241.199641788,24.9909,451.411244522
 03/02  23:00:00,297.094791015,37.0635147378,71.103891673,0.0,77.122965704,65.871452062,612.435365093,253.103642515,16.6606,342.671122578
 03/02  24:00:00,205.383117588,37.0635147378,47.4251336828,0.0,38.286128036,48.4199368926,475.243321393,275.4413851,8.3303,191.471636293
 03/03  01:00:00,151.174030032,31.3941247315,38.2311232261,0.0,25.5240853573,30.610668775,204.536738306,50.4218488678,3.33212,150.782769439
 03/03  02:00:00,137.352489458,31.3941247315,31.7317560271,0.0,19.418418834,29.3649097162,155.386019195,40.3210632233,3.33212,111.732835971
 03/03  03:00:00,125.62728502,31.3941247315,27.9105004696,0.0,12.7620426787,28.1191506574,153.688437778,34.9502225616,3.33212,115.406095217
 03/03  04:00:00,123.948880942,31.3941247315,26.2417697188,0.0,12.7620426787,28.1191506574,151.002540684,32.2863230357,3.33212,115.384097648
 03/03  05:00:00,132.165651443,31.3941247315,27.2514098396,0.0,12.7620426787,28.1191506574,188.041512911,31.0959719649,3.33212,153.613420946
 03/03  06:00:00,168.382464919,31.3941247315,35.8263748037,0.0,25.5240853573,30.610668775,297.73198311,30.6338648268,8.3303,258.767818283
 03/03  07:00:00,292.367460159,32.3390230659,63.8009028894,0.0,51.0481707146,78.1489452969,498.416763363,29.6037884012,16.6606,452.152374962
 03/03  08:00:00,365.020298026,37.0635147378,86.4012201808,0.0,64.3609230253,109.708623606,880.174510093,251.17059106,24.9909,604.013019032
 03/03  09:00:00,297.698769966,37.0635147378,61.9752604786,0.0,51.0481707146,80.7689615957,797.141351029,304.621761356,33.3212,459.198389673
 03/03  10:00:00,258.302560768,37.0887291297,51.569140543,0.0,51.0481707146,71.0224615957,709.654312234,292.932946953,66.8089,349.912465281
 03/03  11:00:00,202.790072118,37.1934890744,44.710728982,0.0,32.1804615127,65.7244621605,643.323693568,288.784415057,83.4695,271.069778511
 03/03  12:00:00,200.789350127,37.3605515501,41.8863219539,0.0,32.1804615127,65.7244621605,562.278370248,274.284352364,83.4695,204.524517884
 03/03  13:00:00,201.174040502,37.4032169646,42.9967377079,0.0,32.1804615127,65.7244621605,552.20341782,263.859365393,83.4695,204.874552427
 03/03  14:00:00,187.471818427,37.4187631348,39.0085859686,0.0,32.1804615127,55.9779621605,545.01452926,272.404705967,75.1392,197.470623293
 03/03  15:00:00,186.109666978,37.438897813,37.6302375715,0.0,32.1804615127,55.9779621605,538.965188079,275.036171194,66.8089,197.120116885
 03/03  16:00:00,185.348640526,37.4746516141,36.8575362727,0.0,32.1804615127,55.9779621605,545.715306051,273.471259558,75.1392,197.104846493
 03/03  17:00:00,213.362311792,37.1766556361,35.9249979556,0.0,32.1804615127,60.9114621605,507.796012307,261.927863319,91.7998,154.068348988
 03/03  18:00:00,258.568620078,37.0635147378,46.1204876589,0.0,32.1804615127,77.5397301883,565.82340464,281.740542589,49.9818,234.10106205
 03/03  19:00:00,343.175949622,37.0635147378,62.7341217383,0.0,77.122965704,86.2600435998,767.25996957,301.317593112,49.9818,415.960576458
 03/03  20:00:00,350.816008852,37.0635147378,60.4329814104,0.0,102.647051061,80.1663183927,644.171812439,303.00548994,33.3212,307.845122499
 03/03  21:00:00,381.44229725,37.0635147378,65.6979587812,0.0,115.40909374,92.7192997104,651.009664028,309.851692512,33.3212,307.836771516
 03/03  22:00:00,370.768645264,37.0635147378,78.4934420753,0.0,102.647051061,94.1340635361,800.875439168,318.52502729,24.9909,457.359511879
 03/03  23:00:00,285.342131273,37.0635147378,59.2825017054,0.0,77.122965704,65.871452062,694.982983869,339.274667845,16.6606,339.047716024
 03/03  24:00:00,193.984992902,37.0635147378,35.9137480656,0.0,38.286128036,48.4199368926,571.113473083,374.576276666,8.3303,188.206896417
 03/04  01:00:00,142.636653015,31.3941247315,27.5397776064,0.0,27.7269238854,30.610668775,224.992033845,68.056114956,3.33212,153.603798889
 03/04  02:00:00,137.315428546,31.3941247315,22.1638477774,0.0,27.7269238854,30.610668775,175.576105083,56.8745238093,3.33212,115.369461274
 03/04  03:00:00,116.067592226,31.3941247315,18.3956000443,0.0,12.7620426787,28.1191506574,170.035534228,51.3563394029,3.33212,115.347074825
 03/04  04:00:00,112.509703647,31.3941247315,14.8500158525,0.0,12.7620426787,28.1191506574,161.67313331,49.3815500715,3.33212,108.959463239
 03/04  05:00:00,119.002584749,31.3941247315,14.7693281351,0.0,12.7620426787,28.1191506574,206.8125395,49.8790029822,3.33212,153.601416518
 03/04  06:00:00,131.800834855,31.4181176713,15.2498690452,0.0529848964621,12.7620426787,28.1191506574,247.439647103,50.9309252675,8.3303,188.178421835
 03/04  07:00:00,220.571949856,31.442110611,25.8598089294,0.191220737038,42.6918050922,54.3732441037,334.957770425,50.473474942,16.6606,267.823695483
 03/04  08:00:00,283.625223007,37.0843086189,51.4251939384,0.0,42.6918050922,86.1019271793,817.569624981,340.934546499,24.9909,451.644178482
 03/04  09:00:00,356.431788839,37.0715123844,83.2920372508,0.0,57.6566862989,112.030105488,1025.41747801,350.473049731,33.3212,641.623228279
 03/04  10:00:00,305.709956812,37.2142742833,79.3280031719,0.116504749028,57.6566862989,83.6599452969,807.552950989,278.689961066,66.8089,462.054089923
 03/04  11:00:00,243.32614575,37.4791472285,71.0908506081,0.0,42.6918050922,68.9656133826,675.505212946,244.13808365,83.4695,347.897629296
 03/04  12:00:00,237.609690574,37.7725295861,73.4269646643,0.0,34.9340096728,67.7198543238,579.10496471,222.640564351,83.4695,272.994900359
 03/04  13:00:00,240.170709661,37.9818957861,76.6145253421,0.0,34.9340096728,67.7198543238,495.185850972,206.12436639,83.4695,205.591984582
 03/04  14:00:00,234.849827276,38.0820721319,81.2852117499,0.0,34.9340096728,57.9733543238,458.84689049,178.506470413,75.1392,205.201220077
 03/04  15:00:00,235.431587127,38.1250111443,82.4218058656,0.0,34.9340096728,57.9733543238,415.164073685,150.588408123,66.8089,197.766765562
 03/04  16:00:00,231.135874804,38.1602360526,78.3961497602,0.0,34.9340096728,57.9733543238,421.940541644,141.962664703,75.1392,204.838676941
 03/04  17:00:00,249.041121648,37.7664132201,67.3210999975,0.0,34.9340096728,62.9068543238,418.616562913,172.491201066,91.7998,154.325561847
 03/04  18:00:00,276.136491206,37.0635147378,66.3271714297,0.0,34.9340096728,72.2186844194,495.989968391,249.857171025,49.9818,196.150997367
 03/04  19:00:00,358.419444801,37.0635147378,68.2925783082,0.0,87.0357390804,86.2600435998,502.269282322,216.898049854,49.9818,235.389432467
 03/04  20:00:00,364.084367683,37.0635147378,76.4617731164,0.0,102.000620287,77.6748002752,565.559297418,225.564480724,33.3212,306.673616693
 03/04  21:00:00,381.866476105,37.0635147378,82.953988916,0.0,102.000620287,88.9820225341,577.059566014,237.684084671,33.3212,306.054281343
 03/04  22:00:00,371.69645913,37.0635147378,82.5011981155,0.0,102.000620287,91.6425454185,576.05419803,244.388815096,24.9909,306.674482934
 03/04  23:00:00,314.103801521,37.0635147378,78.0523271278,0.0,87.0357390804,65.871452062,735.31995864,271.151085166,16.6606,447.508273474
 03/04  24:00:00,215.807919952,37.0635147378,53.299553303,0.0,42.6918050922,48.4199368926,594.66762946,319.518206307,8.3303,266.819123153
 03/05  01:00:00,162.730392099,31.3941247315,38.3671934236,0.0,34.4311606118,33.1021868926,213.603250196,56.4286446808,3.33212,153.842485515
 03/05  02:00:00,154.74053508,31.3941247315,30.336020363,0.0,34.4311606118,33.1021868926,163.38888313,44.5313378375,3.33212,115.525425292
 03/05  03:00:00,132.198163129,31.3941247315,25.2705911003,0.0,19.466279405,30.610668775,157.615458741,38.7611104307,3.33212,115.522228311
 03/05  04:00:00,128.924773393,31.3941247315,22.0089879422,0.0,19.466279405,30.610668775,155.563893002,36.7124093318,3.33212,115.519363671
 03/05  05:00:00,135.902180982,31.3941247315,22.4156365072,0.0,19.466279405,30.610668775,188.551725772,36.7506116203,3.33212,148.468994152
 03/05  06:00:00,149.504227568,31.3941247315,23.7736846706,0.0,19.466279405,30.610668775,239.758400391,37.6191423174,8.3303,193.808958074
 03/05  07:00:00,227.039629575,31.3941247315,32.5666861437,0.0,42.6918050922,54.3732441037,323.686793444,38.2271787976,16.6606,268.799014646
 03/05  08:00:00,298.80345775,37.077110737,56.9775070803,0.419877406105,49.3960418185,88.5934452969,774.206297966,299.750574632,24.9909,449.464823334
 03/05  09:00:00,364.32425773,37.0835088542,90.7385353448,0.489720038463,57.6566862989,112.030105488,978.865590883,305.956287925,33.3212,639.588102957
 03/05  10:00:00,306.524422849,37.6601652184,89.5122449037,0.0,50.9524495726,81.1684271793,716.921548765,184.653616998,66.8089,465.459031768
 03/05  11:00:00,251.691409358,37.9222142687,80.6510667832,0.0,42.6918050922,68.9656133826,507.768082358,76.5450210832,83.4695,347.753561275
 03/05  12:00:00,248.015517809,37.9972298646,80.8850312132,0.0,38.286128036,68.9656133826,416.619678597,59.4139927989,83.4695,273.736185798
 03/05  13:00:00,246.030520198,38.0543420476,79.7254591881,0.0,38.286128036,68.9656133826,343.093451425,54.7965485309,83.4695,204.827402894
 03/05  14:00:00,227.33552029,38.0995411715,79.9508922237,0.0,31.5818913096,56.727595265,332.837250497,59.9586161614,75.1392,197.739434336
 03/05  15:00:00,221.742429685,38.1383408014,74.3500950906,0.0,31.5818913096,56.727595265,327.727119878,63.8780067009,66.8089,197.040213178
 03/05  16:00:00,220.28987712,38.1727441761,72.8808746492,0.0,31.5818913096,56.727595265,345.104870871,68.7870380775,75.1392,201.178632794
 03/05  17:00:00,240.229103593,37.7783274424,63.9265578749,0.0,31.5818913096,61.661095265,337.958558807,89.5927700952,91.7998,156.565988711
 03/05  18:00:00,269.597590998,37.0635147378,66.0432737996,0.0,31.5818913096,70.9729253606,406.532345294,167.178219645,49.9818,189.372325649
 03/05  19:00:00,349.59700102,37.0640314367,72.8753718951,0.0,80.3315023541,83.7685254822,497.80137068,212.947746441,49.9818,234.871824239
 03/05  20:00:00,370.210896531,37.0635147378,83.7425774619,0.0,102.000620287,77.6748002752,545.724491494,206.443621251,33.3212,305.959670243
 03/05  21:00:00,399.121961401,37.0635147378,92.0583713347,0.0,108.704857014,91.4735406516,517.80759803,179.750026287,33.3212,304.736371743
 03/05  22:00:00,371.86182457,37.0635147378,92.6623833759,0.0,95.2963835608,89.1510273009,528.719388302,197.777193067,24.9909,305.951295234
 03/05  23:00:00,314.577670385,37.0635147378,88.2977851027,0.0,80.3315023541,63.3799339444,661.168373888,197.297883733,16.6606,447.209890155
 03/05  24:00:00,225.760143784,37.0635147378,63.864521734,0.0,42.6918050922,48.4199368926,460.724338184,192.922572439,8.3303,259.471465745
 03/06  01:00:00,162.624068969,31.3941247315,49.6377013042,0.0,25.5240853573,30.610668775,195.85981446,40.1679878469,3.33212,152.359706613
 03/06  02:00:00,148.144696891,31.3941247315,42.4854872779,0.0,19.418418834,29.3649097162,151.006975487,32.3192224556,3.33212,115.355633031
 03/06  03:00:00,137.150334286,31.3941247315,39.4067829649,0.0,12.7620426787,28.1191506574,145.148417631,26.4864533453,3.33212,115.329844286
 03/06  04:00:00,135.12102107,31.3941247315,37.38354169,0.0,12.7620426787,28.1191506574,135.109341376,22.8568826515,3.33212,108.920338725
 03/06  05:00:00,142.497642936,31.3941247315,38.181162536,0.0,12.7620426787,28.1191506574,177.534136909,20.6457545541,3.33212,153.556262354
 03/06  06:00:00,178.366739659,31.3941247315,46.4388786586,0.0,25.5240853573,30.610668775,291.623857146,19.3034872037,8.3303,263.990069942
 03/06  07:00:00,305.187462236,34.9374934854,74.7684526237,0.0,51.0481707146,78.1489452969,487.124100208,18.4927757908,16.6606,451.970724417
 03/06  08:00:00,370.963824127,37.0635147378,94.0212838395,0.0,64.3609230253,109.708623606,745.983771745,126.046832243,24.9909,594.946039502
 03/06  09:00:00,314.553542626,37.0652068208,80.5983967623,0.0,51.0481707146,80.7689615957,634.053926506,136.692922212,33.3212,464.039804294
 03/06  10:00:00,283.106279864,37.7952211257,77.213517757,0.0,51.0481707146,71.0224615957,500.792175147,89.8830765991,66.8089,344.100198548
 03/06  11:00:00,232.282255889,37.9373783986,75.1462686649,0.0,32.1804615127,65.7244621605,445.582481712,85.8350806856,83.4695,276.277901026
 03/06  12:00:00,228.935106367,38.010942175,71.190596127,0.0,32.1804615127,65.7244621605,361.164295882,76.9466575851,83.4695,200.748138297
 03/06  13:00:00,238.04105389,38.0651392308,81.009993096,0.0,32.1804615127,65.7244621605,359.481348111,73.9237646456,83.4695,202.088083466
 03/06  14:00:00,235.283278092,38.1140939172,87.9613456134,0.0,32.1804615127,55.9779621605,338.668276949,66.1761152447,75.1392,197.352961704
 03/06  15:00:00,235.388240491,38.1561009561,88.0574067413,0.0,32.1804615127,55.9779621605,325.344320034,61.5402469884,66.8089,196.995173045
 03/06  16:00:00,222.915800604,38.1904552713,75.6014595246,0.0,32.1804615127,55.9779621605,339.280029729,65.2060151048,75.1392,198.934814625
 03/06  17:00:00,242.810971379,37.8019842805,66.581843905,0.0,32.1804615127,60.9114621605,335.320776598,87.7964971178,91.7998,155.72447948
 03/06  18:00:00,284.823636811,37.1160290774,73.865342836,0.0,32.1804615127,77.5397301883,460.053085288,180.024852147,49.9818,230.046433141
 03/06  19:00:00,364.559591258,37.1614771533,88.0334986119,0.0,77.122965704,86.2600435998,682.365612098,217.144926577,49.9818,415.23888552
 03/06  20:00:00,374.553923573,37.0736021596,84.6698953303,0.0,102.647051061,80.1663183927,544.173736826,203.786422565,33.3212,307.066114262
 03/06  21:00:00,406.442993986,37.0635147378,90.704322928,0.0,115.40909374,92.7192997104,550.985557363,211.825522858,33.3212,305.838834505
 03/06  22:00:00,388.371891115,37.0635147378,95.7871749875,0.0,102.647051061,94.1340635361,676.798008985,196.290432136,24.9909,455.516676848
 03/06  23:00:00,308.327912333,37.0644578322,82.3049071029,0.0,77.122965704,65.871452062,551.589971403,193.32339391,16.6606,341.605977493
 03/06  24:00:00,215.664437543,37.0635147378,57.7022217323,0.0,38.286128036,48.4199368926,403.230153767,206.785515007,8.3303,188.114338761
 03/07  01:00:00,161.325784692,31.3941247315,48.2876592448,0.0,25.5240853573,30.610668775,195.52101308,38.646689975,3.33212,153.542203105
 03/07  02:00:00,147.758308706,31.3941247315,42.059224275,0.0,19.418418834,29.3649097162,142.571934803,30.336011472,3.33212,108.903803331
 03/07  03:00:00,136.542776962,31.3941247315,38.7639435039,0.0,12.7620426787,28.1191506574,144.364137731,25.6631384403,3.33212,115.368879291
 03/07  04:00:00,134.383515101,31.3941247315,36.6110362712,0.0,12.7620426787,28.1191506574,141.838877141,23.166655953,3.33212,115.340101188
 03/07  05:00:00,142.506073118,31.3941247315,37.5259938361,0.0,12.7620426787,28.1191506574,178.814491724,21.9635602664,3.33212,153.518811457
 03/07  06:00:00,178.250812561,31.3941247315,45.6387319639,0.0,25.5240853573,30.610668775,288.288350305,21.4896135371,8.3303,258.468436768
 03/07  07:00:00,305.77748934,34.9374934854,74.5860598374,0.0,51.0481707146,78.1489452969,486.74927536,21.2671400619,16.6606,448.821535298
 03/07  08:00:00,375.394897106,37.0635147378,96.8821953358,0.0,64.3609230253,109.708623606,800.050465091,173.369499468,24.9909,601.690065623
 03/07  09:00:00,316.120897937,37.0635147378,80.4172851839,0.0,51.0481707146,80.7689615957,690.42718725,197.458694231,33.3212,459.647293019
 03/07  10:00:00,285.365034369,37.8536181587,79.0418067451,0.0,51.0481707146,71.0224615957,521.972399439,105.858384745,66.8089,349.305114693
 03/07  11:00:00,231.219401897,37.9476893739,74.0175343484,0.0,32.1804615127,65.7244621605,435.519508747,82.0518069677,83.4695,269.998201779
 03/07  12:00:00,238.739201243,38.019822374,80.9620737829,0.0,32.1804615127,65.7244621605,356.89452089,68.3289013196,83.4695,205.09611957
 03/07  13:00:00,245.235069437,38.0749374671,88.1984417954,0.0,32.1804615127,65.7244621605,343.157763799,62.0239662341,83.4695,197.664297565
 03/07  14:00:00,238.740025141,38.1213160492,91.4143548676,0.0,32.1804615127,55.9779621605,330.91986511,58.4810012136,75.1392,197.299663896
 03/07  15:00:00,239.878008403,38.1627208807,92.5255405407,0.0,32.1804615127,55.9779621605,324.895116448,57.9971424811,66.8089,200.089073967
 03/07  16:00:00,234.951883773,38.1988325977,87.5898530596,0.0,32.1804615127,55.9779621605,337.18573703,61.2481883989,75.1392,200.798348631
 03/07  17:00:00,257.669525512,37.8264458227,81.4181805253,0.0,32.1804615127,60.9114621605,313.240937184,67.3711742182,91.7998,154.069962966
 03/07  18:00:00,298.565447654,37.141539876,87.7226038928,0.0,32.1804615127,77.5397301883,407.477304433,130.946590396,49.9818,226.548914037
 03/07  19:00:00,369.633562963,37.1859664135,93.1933329163,0.0,77.122965704,86.2600435998,676.615049564,211.654276393,49.9818,414.978973172
 03/07  20:00:00,378.057982612,37.0872484224,87.9310422287,0.0,102.647051061,80.1663183927,615.440329226,274.283535508,33.3212,307.835593718
 03/07  21:00:00,409.854615558,37.0635147378,94.0886925788,0.0,115.40909374,92.7192997104,542.161858586,203.708795283,33.3212,305.131863303
 03/07  22:00:00,389.308558517,37.0635147378,97.0281846853,0.0,102.647051061,94.1340635361,672.579265212,192.391451763,24.9909,455.196913448
 03/07  23:00:00,310.203722813,37.0635147378,84.1802293663,0.0,77.122965704,65.871452062,554.154245316,196.386749802,16.6606,341.106895514
 03/07  24:00:00,216.577678706,37.0635147378,58.6155061902,0.0,38.286128036,48.4199368926,404.602951121,208.182924302,8.3303,188.089726819
 03/08  01:00:00,162.182399301,31.3941247315,49.1397432095,0.0,25.5240853573,30.610668775,195.389486625,38.5412191033,3.33212,153.516147522
 03/08  02:00:00,147.522193623,31.3941247315,41.825298612,0.0,19.418418834,29.3649097162,142.495163957,30.2547774293,3.33212,108.908266528
 03/08  03:00:00,135.139677538,31.3941247315,37.3659704742,0.0,12.7620426787,28.1191506574,144.807683004,26.1294711616,3.33212,115.346091842
 03/08  04:00:00,132.370256703,31.3941247315,34.6048456598,0.0,12.7620426787,28.1191506574,142.751593097,24.1029856478,3.33212,115.31648745
 03/08  05:00:00,138.832314535,31.3941247315,34.4908792233,0.0,12.7620426787,28.1191506574,175.711756022,23.3937160669,3.33212,148.985919955
 03/08  06:00:00,174.086320315,31.3941247315,42.1354092893,0.0,25.5240853573,30.610668775,295.347927504,23.4970430011,8.3303,263.520584503
 03/08  07:00:00,300.61966447,34.4650443182,70.6501716039,0.0,51.0481707146,78.1489452969,488.867709385,23.7127924132,16.6606,448.494316971
 03/08  08:00:00,372.587159114,37.0635147378,95.0699046326,0.0,64.3609230253,109.708623606,833.064544995,209.955571702,24.9909,598.118073293
 03/08  09:00:00,310.424826442,37.0635147378,75.5097742924,0.0,51.0481707146,80.7689615957,728.595746942,233.842171939,33.3212,461.432375003
 03/08  10:00:00,281.581037455,37.8401557538,75.1659444012,0.0,51.0481707146,71.0224615957,528.242190579,115.402339921,66.8089,346.030950658
 03/08  11:00:00,232.309405542,37.9415205303,75.3472411799,0.0,32.1804615127,65.7244621605,403.670407064,47.4634322096,83.4695,272.737474854
 03/08  12:00:00,236.929374645,38.0158170231,79.3230338878,0.0,32.1804615127,65.7244621605,323.215930481,37.7694976539,83.4695,201.976932827
 03/08  13:00:00,237.774777627,38.0688883543,80.8547388347,0.0,32.1804615127,65.7244621605,320.254027657,36.1027800977,83.4695,200.681747559
 03/08  14:00:00,226.275661373,38.1135254664,79.0451146583,0.0,32.1804615127,55.9779621605,310.114063847,37.7044117245,75.1392,197.270452123
 03/08  15:00:00,226.623696977,38.1536339556,79.3515231077,0.0,32.1804615127,55.9779621605,304.667445284,40.9469484143,66.8089,196.91159687
 03/08  16:00:00,226.276060135,38.1904116341,78.9889050064,0.0,32.1804615127,55.9779621605,310.829431793,38.785199504,75.1392,196.905032289
 03/08  17:00:00,249.462776412,37.8147553877,73.306632654,0.0,32.1804615127,60.9114621605,282.171389946,36.4202450922,91.7998,153.951344854
 03/08  18:00:00,290.881664416,37.1406729934,80.2952545216,0.0,32.1804615127,77.5397301883,334.789765078,50.9995085984,49.9818,233.808456479
 03/08  19:00:00,367.597625911,37.1927609493,91.7084528708,0.0,77.122965704,86.2600435998,544.176355149,79.490351716,49.9818,414.704203433
 03/08  20:00:00,379.899380662,37.1049864426,90.8174553145,0.0,102.647051061,80.1663183927,453.033433647,112.904304377,33.3212,306.807929271
 03/08  21:00:00,408.815013076,37.0723230509,94.1986704567,0.0,115.40909374,92.7192997104,504.452883499,165.536606738,33.3212,305.595076761
 03/08  22:00:00,385.236828301,37.0853096952,93.8472767451,0.0,102.647051061,94.1340635361,677.565715814,203.015144766,24.9909,449.559671049
 03/08  23:00:00,312.222898655,37.1327453586,87.2927562145,0.0,77.122965704,65.871452062,535.992823033,175.659444204,16.6606,343.672778828
 03/08  24:00:00,219.024702473,37.1042947627,62.0394140692,0.0,38.286128036,48.4199368926,388.144659998,190.128840396,8.3303,189.685519601
 03/09  01:00:00,164.711079565,31.3941247315,51.7126570801,0.0,25.5240853573,30.610668775,197.87713981,47.7427148558,3.33212,146.802304954
 03/09  02:00:00,151.193661715,31.3941247315,45.5377666568,0.0,19.418418834,29.3649097162,156.252896095,37.5911436709,3.33212,115.329632424
 03/09  03:00:00,140.389863888,31.3941247315,42.65713892,0.0,12.7620426787,28.1191506574,148.648453526,30.0185396508,3.33212,115.297793875
 03/09  04:00:00,139.079848867,31.3941247315,41.3510819141,0.0,12.7620426787,28.1191506574,137.71022147,25.0824608002,3.33212,109.29564067
 03/09  05:00:00,147.146730183,31.3941247315,42.8372005175,0.0,12.7620426787,28.1191506574,178.243812017,21.8727323473,3.33212,153.038959669
 03/09  06:00:00,183.081224277,31.3941247315,51.1468004115,0.0,25.5240853573,30.610668775,289.742344791,20.5832081525,8.3303,260.828836638
 03/09  07:00:00,310.740688714,35.7406570696,79.5408009192,0.0,51.0481707146,78.1489452969,486.22834622,17.6141613197,16.6606,451.9535849
 03/09  08:00:00,369.724791583,37.0739242665,93.4745040006,0.0,64.3609230253,109.708623606,702.580703299,81.3604392477,24.9909,596.229364052
 03/09  09:00:00,313.597218239,37.0635147378,79.9975973482,0.0,51.0481707146,80.7689615957,599.58127108,109.275254157,33.3212,456.984816923
 03/09  10:00:00,278.213890849,37.8021073912,72.514587843,0.0,51.0481707146,71.0224615957,489.703111246,75.9522312397,66.8089,346.941980006
 03/09  11:00:00,225.387083046,37.942565208,68.4969030003,0.0,32.1804615127,65.7244621605,404.935066509,46.4061717044,83.4695,275.059394805
 03/09  12:00:00,238.457129344,38.0142605026,80.8653239273,0.0,32.1804615127,65.7244621605,309.507889107,25.8953934935,83.4695,200.142995614
 03/09  13:00:00,250.129952702,38.0774821115,93.0195430816,0.0,32.1804615127,65.7244621605,301.043580066,17.046092763,83.4695,200.527987303
 03/09  14:00:00,241.37922363,38.0983836792,93.8162235992,0.0,32.1804615127,55.9779621605,290.929981009,14.4898994091,75.1392,201.3008816
 03/09  15:00:00,241.978675286,38.1386064513,94.215003327,0.0,32.1804615127,55.9779621605,275.45686745,11.7581666656,66.8089,196.889800785
 03/09  16:00:00,240.377967759,38.1751455506,92.6376252311,0.0,32.1804615127,55.9779621605,285.139197794,13.1131862137,75.1392,196.886811581
 03/09  17:00:00,263.840652675,37.8503792856,87.2380443947,0.0,32.1804615127,60.9114621605,258.771506997,13.0461204723,91.7998,153.925586525
 03/09  18:00:00,283.485093283,37.1902203085,72.6539516438,0.0,32.1804615127,77.5397301883,295.792464637,19.3805709333,49.9818,226.430093704
 03/09  19:00:00,344.63921512,37.2378576075,68.7700636384,0.0,77.122965704,86.2600435998,505.921315622,41.5128889062,49.9818,414.426626716
 03/09  20:00:00,371.537458328,37.150853129,82.4847626624,0.0,102.647051061,80.1663183927,421.32498411,79.287902761,33.3212,308.715881349
 03/09  21:00:00,408.180750448,37.1304412553,93.714684701,0.0,115.40909374,92.7192997104,445.178507275,108.279597968,33.3212,303.577709307
 03/09  22:00:00,383.650278335,37.1562130949,92.6170029469,0.0,102.647051061,94.1340635361,617.188353028,138.269475737,24.9909,453.927977291
 03/09  23:00:00,314.296931962,37.2272471715,89.660285644,0.0,77.122965704,65.871452062,515.123450779,157.048625743,16.6606,341.414225036
 03/09  24:00:00,221.326775064,37.1702164196,64.7819785418,0.0,38.286128036,48.4199368926,358.202983315,161.875781252,8.3303,187.996902063
 03/10  01:00:00,196.244289947,31.3941247315,83.1213053402,0.0,25.5240853573,30.610668775,208.399136546,55.3914124333,3.33212,149.675604113
 03/10  02:00:00,176.295366041,31.3941247315,70.494514206,0.0,19.418418834,29.3649097162,162.670420424,46.7939729789,3.33212,112.544327446
 03/10  03:00:00,152.16619639,31.3941247315,54.299417284,0.0,12.7620426787,28.1191506574,158.395884099,39.7689954984,3.33212,115.2947686
 03/10  04:00:00,145.691980393,31.3941247315,47.842183533,0.0,12.7620426787,28.1191506574,150.713201116,32.5371572275,3.33212,114.843923888
 03/10  05:00:00,153.791020557,33.2839214003,46.8464301973,0.0,12.7620426787,28.1191506574,177.881313173,27.3347675588,3.33212,147.214425614
 03/10  06:00:00,187.417316293,32.3390230659,53.7637196558,0.0,25.5240853573,30.610668775,294.637477053,23.6138913207,8.3303,262.693285733
 03/10  07:00:00,311.196483871,35.7406570696,81.8031446574,0.0,51.0481707146,78.1489452969,489.02411185,21.0151314529,16.6606,451.348380397
 03/10  08:00:00,371.016680883,37.0890274419,93.501643167,0.0,64.3609230253,109.708623606,701.735340792,84.4333818878,24.9909,592.311058904
 03/10  09:00:00,316.067031436,37.0635147378,81.4732769058,0.0,51.0481707146,80.7689615957,609.810767778,115.746848416,33.3212,460.742719361
 03/10  10:00:00,276.028686811,37.7858376346,69.9935405116,0.0,51.0481707146,71.0224615957,504.403316538,94.30377922,66.8089,343.290637318
 03/10  11:00:00,214.794873513,37.9240328633,57.5076953712,0.0,32.1804615127,65.7244621605,458.030667869,97.1621398567,83.4695,277.399028012
 03/10  12:00:00,208.74880479,37.9910634314,50.8491614361,0.0,32.1804615127,65.7244621605,375.352679661,93.9949972295,83.4695,197.888182431
 03/10  13:00:00,209.052429549,38.038961366,51.898083945,0.0,32.1804615127,65.7244621605,372.685933085,87.6215381097,83.4695,201.594894975
 03/10  14:00:00,208.010165702,38.081269322,60.5547861808,0.0,32.1804615127,55.9779621605,347.187742731,71.9047878365,75.1392,200.143754894
 03/10  15:00:00,206.907219657,38.1176544816,59.4492904934,0.0,32.1804615127,55.9779621605,333.266906949,69.613647607,66.8089,196.844359342
 03/10  16:00:00,205.974813378,38.1521253692,58.5004053393,0.0,32.1804615127,55.9779621605,344.92127846,72.93758316,75.1392,196.8444953
 03/10  17:00:00,231.400707458,37.7666804435,55.0492153266,0.0,32.1804615127,60.9114621605,324.764523912,79.0660348369,91.7998,153.898689075
 03/10  18:00:00,278.41836959,37.1111859395,67.462445368,0.0,32.1804615127,77.5397301883,395.799454111,119.459527943,49.9818,226.358126168
 03/10  19:00:00,361.623847548,37.165659748,85.3336929757,0.0,77.122965704,86.2600435998,589.89212901,125.786031022,49.9818,414.124297988
 03/10  20:00:00,373.769362494,37.0833464763,84.8247314991,0.0,102.647051061,80.1663183927,457.903187087,118.045345227,33.3212,306.53664186
 03/10  21:00:00,407.651115895,37.0640750096,93.2963465235,0.0,115.40909374,92.7192997104,462.716702427,124.081933317,33.3212,305.31356911
 03/10  22:00:00,384.181799945,37.0819147062,93.1682275997,0.0,102.647051061,94.1340635361,616.299386098,140.535294126,24.9909,450.773191972
 03/10  23:00:00,309.419080994,37.1347754148,84.5904455691,0.0,77.122965704,65.871452062,518.311817305,157.924373857,16.6606,343.726843449
 03/10  24:00:00,216.44033551,37.1115997804,59.7756953795,0.0,38.286128036,48.4199368926,355.418563964,159.16398864,8.3303,187.924275325
 03/11  01:00:00,166.218445573,31.3941247315,50.911582596,0.0,27.7269238854,30.610668775,206.956072705,56.8752734441,3.33212,146.748679261
 03/11  02:00:00,161.066309881,31.3941247315,45.7651020305,0.0,27.7269238854,30.610668775,165.741269894,47.1153357511,3.33212,115.293814142
 03/11  03:00:00,139.973053226,31.3941247315,42.1745539636,0.0,12.7620426787,28.1191506574,157.524871165,38.9338881784,3.33212,115.258862986
 03/11  04:00:00,137.991388469,31.3941247315,40.1977548913,0.0,12.7620426787,28.1191506574,145.322979092,33.1197885045,3.33212,108.871070588
 03/11  05:00:00,145.900874972,31.3941247315,41.5175672197,0.0,12.7620426787,28.1191506574,185.087325218,28.3364931314,3.33212,153.418712087
 03/11  06:00:00,160.29656234,31.3941247315,43.6609834281,0.0,12.7620426787,28.1191506574,221.242401497,24.9988943657,8.3303,187.913207132
 03/11  07:00:00,249.170121934,36.1186164034,52.651112907,0.0,42.6918050922,54.3732441037,307.938358668,24.0784736105,16.6606,267.199285057
 03/11  08:00:00,308.737323953,37.1267486003,76.9495389045,0.0,42.6918050922,86.1019271793,621.859851359,149.484931863,24.9909,447.384019496
 03/11  09:00:00,366.786291175,37.0821135622,94.1480365391,0.0,57.6566862989,112.030105488,808.918606528,142.470673353,33.3212,633.126733176
 03/11  10:00:00,312.177187167,37.7851796681,86.4526324057,0.0,57.6566862989,83.6599452969,631.801779008,105.95666973,66.8089,459.036209278
 03/11  11:00:00,237.75874334,37.9239441844,66.3986890717,0.0,42.6918050922,68.9656133826,540.682184822,114.064390667,83.4695,343.148294155
 03/11  12:00:00,222.046134013,37.991957896,59.1282449569,0.0,34.9340096728,67.7198543238,473.366474637,111.524215536,83.4695,278.372759101
 03/11  13:00:00,215.162268586,38.0491903903,53.1326552016,0.0,34.9340096728,67.7198543238,389.378772476,104.220695967,83.4695,201.688576509
 03/11  14:00:00,207.351993238,38.0821776131,54.9491307698,0.0,34.9340096728,57.9733543238,403.145861981,126.629398626,75.1392,201.377263355
 03/11  15:00:00,208.171956431,38.1199382641,55.7137632932,0.0,34.9340096728,57.9733543238,394.871099287,130.603353396,66.8089,197.458845891
 03/11  16:00:00,205.02968076,38.1520799723,52.5627864373,0.0,34.9340096728,57.9733543238,415.323816799,135.654654819,75.1392,204.52996198
 03/11  17:00:00,230.955635622,37.7609262466,49.4053845468,0.0,34.9340096728,62.9068543238,428.166282686,182.230627553,91.7998,154.135855133
 03/11  18:00:00,264.644352228,37.0985004298,55.2986794463,0.0,34.9340096728,72.2186844194,495.302253755,256.473024791,49.9818,188.847428964
 03/11  19:00:00,352.371239974,37.1762423962,65.12234437,0.0,87.0357390804,86.2600435998,495.375011589,210.517409635,49.9818,234.875801954
 03/11  20:00:00,364.966627396,37.0687544468,77.2207464235,0.0,102.000620287,77.6748002752,540.763431328,201.657262935,33.3212,305.784968393
 03/11  21:00:00,384.673833421,37.0635147378,85.6906601185,0.0,102.000620287,88.9820225341,515.80996535,177.308126997,33.3212,305.180638353
 03/11  22:00:00,376.032919051,37.0635147378,86.6808221643,0.0,102.000620287,91.6425454185,522.348546466,191.563735114,24.9909,305.793911352
 03/11  23:00:00,320.790008953,37.0635147378,84.4055815511,0.0,87.0357390804,65.871452062,658.228777876,196.407288081,16.6606,445.160889795
 03/11  24:00:00,224.029415509,37.0635147378,61.6426706069,0.0,42.6918050922,48.4199368926,456.129146233,183.979119854,8.3303,263.819726379
 03/12  01:00:00,169.758950338,31.3941247315,45.1808164955,0.0,34.4311606118,33.1021868926,153.001021015,38.6333836864,3.33212,111.035517329
 03/12  02:00:00,145.979032666,31.3941247315,38.8387524638,0.0,19.466279405,30.610668775,150.682318707,31.8741383773,3.33212,115.476060329
 03/12  03:00:00,143.915485823,31.3941247315,36.7711739437,0.0,19.466279405,30.610668775,145.948752983,27.1582654657,3.33212,115.458367517
 03/12  04:00:00,151.659053767,31.3941247315,37.9300314801,0.0,19.466279405,30.610668775,180.5630605,23.8513833024,3.33212,153.379557197
 03/12  05:00:00,165.781703121,31.3941247315,39.809996603,0.0,19.466279405,30.610668775,218.231114292,21.7260209829,8.3303,188.174793309
 03/12  06:00:00,250.263280858,35.3626977359,48.8276758407,0.0,42.6918050922,54.3732441037,305.415233562,20.6472644499,16.6606,268.107369112
 03/12  07:00:00,324.714080011,37.0635147378,72.0750816099,0.0,49.3960418185,88.5934452969,645.939572418,173.974541713,24.9909,446.974130706
 03/12  08:00:00,370.284067816,37.0635147378,96.856389376,0.0,57.6566862989,112.030105488,874.219352139,207.27778469,33.3212,633.620367449
 03/12  09:00:00,302.298060419,37.7588896676,84.3913404573,0.0,50.9524495726,81.1684271793,722.056472116,194.058004621,66.8089,461.189567495
 03/12  10:00:00,234.245818457,37.9533531484,62.0055225419,0.0,42.6918050922,68.9656133826,577.300478185,151.128344524,83.4695,342.702633661
 03/12  11:00:00,209.770129451,38.0335248303,41.9688696531,0.0,38.286128036,68.9656133826,490.556394067,129.862374348,83.4695,277.224519718
