Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  16:00:00,265.195410487,37.8603929801,88.7711285645,0.0,31.5818913096,61.661095265,296.360945812,51.2685650374,91.7998,153.292580775
 03/26  17:00:00,297.228585073,37.1822255488,93.6998560672,0.0,31.5818913096,70.9729253606,316.325321624,78.4162532418,49.9818,187.927268383
 03/26  18:00:00,358.732706255,37.2193845031,93.3471862967,0.0,80.3315023541,83.7685254822,392.107399341,116.402062857,49.9818,225.723536485
 03/26  19:00:00,371.338608034,37.109864279,93.5266789919,0.0,102.000620287,77.6748002752,499.017077088,171.18694486,33.3212,294.508932227
 03/26  20:00:00,401.012884417,37.0670126201,94.0258896234,0.0,108.704857014,91.4735406516,533.01400242,204.222342604,33.3212,295.470459816
 03/26  21:00:00,373.49927811,37.0921765664,94.5023668502,0.0,95.2963835608,89.1510273009,510.438478139,185.087292083,24.9909,300.360286056
 03/26  22:00:00,320.272785624,37.0801522513,94.320732281,0.0,80.3315023541,63.3799339444,637.233974809,184.659044212,16.6606,435.914330597
 03/26  23:00:00,233.985162299,37.0635152525,72.3417036362,0.0,42.6918050922,48.4199368926,443.134363036,184.935131001,8.3303,249.868932036
 03/26  24:00:00,180.204137777,31.3941247315,55.7651387933,0.0,34.4311606118,33.1021868926,198.100732885,41.670144851,3.33212,153.098468034
 03/27  01:00:00,152.231597185,31.3941247315,46.5785752222,0.0,19.418418834,29.3649097162,145.89879821,33.984890626,3.33212,108.581787584
 03/27  02:00:00,140.606741917,31.3941247315,42.8732394342,0.0,12.7620426787,28.1191506574,140.195403378,28.3037985651,3.33212,108.559484813
 03/27  03:00:00,138.486539796,31.3941247315,40.7471024251,0.0,12.7620426787,28.1191506574,141.887033954,24.8736028067,3.33212,113.681311147
 03/27  04:00:00,146.099411762,31.3941247315,41.771367362,0.0,12.7620426787,28.1191506574,173.088767513,22.2882606503,3.33212,147.468386863
 03/27  05:00:00,181.971021382,31.3941247315,50.0206240153,0.0,25.5240853573,30.610668775,281.49216428,20.7465498483,8.3303,252.415314431
 03/27  06:00:00,312.423726851,35.7406570696,78.3813453149,0.0,51.0481707146,78.1489452969,472.053036701,19.7049520674,16.6606,435.687484634
 03/27  07:00:00,379.051358897,37.067649084,95.9323991518,0.0,64.3609230253,109.708623606,764.177732752,154.933718241,24.9909,584.253114511
 03/27  08:00:00,313.49408694,37.0635147378,78.4914065051,0.0,51.0481707146,80.7689615957,660.989623882,181.778669815,33.3212,445.889754067
 03/27  09:00:00,278.797565566,37.8653883583,72.2891348478,0.0,51.0481707146,71.0224615957,525.534327355,122.41990824,66.8089,336.305519116
 03/27  10:00:00,221.269243247,37.9528530149,63.7964427704,0.0,32.1804615127,65.7244621605,468.559244457,117.600663521,83.4695,267.489080936
 03/27  11:00:00,221.544045715,38.0229236304,63.5193810458,0.0,32.1804615127,65.7244621605,392.314691627,112.040535374,83.4695,196.804656253
 03/27  12:00:00,223.583953005,38.0695154327,66.4111067258,0.0,32.1804615127,65.7244621605,376.718655012,96.7854546376,83.4695,196.463700374
 03/27  13:00:00,207.188194401,38.1109344818,59.7115252472,0.0,32.1804615127,55.9779621605,384.818167958,113.560003333,75.1392,196.118964625
 03/27  14:00:00,208.269021041,38.1492127724,60.7511649649,0.0,32.1804615127,55.9779621605,375.91633269,120.324778952,66.8089,188.782653739
 03/27  15:00:00,210.663232948,38.1846809212,63.1118164493,0.0,32.1804615127,55.9779621605,395.998759328,125.074444248,75.1392,195.785115079
 03/27  16:00:00,239.783421354,37.8067159944,63.1966815197,0.0,32.1804615127,60.9114621605,389.696749467,151.314628425,91.7998,146.582321042
 03/27  17:00:00,290.928381456,37.133395735,79.7779550835,0.0,32.1804615127,77.5397301883,435.218658047,160.435467371,49.9818,224.801390676
 03/27  18:00:00,357.849918588,37.1823799316,92.5839730959,0.0,77.122965704,86.2600435998,618.198188168,161.934945629,49.9818,406.281442539
 03/27  19:00:00,371.025753062,37.0877118158,89.6681645925,0.0,102.647051061,80.1663183927,508.241647846,178.424356413,33.3212,296.496091433
 03/27  20:00:00,409.354340661,37.063756163,94.2430310645,0.0,115.40909374,92.7192997104,498.344902948,166.936744391,33.3212,298.086958557
 03/27  21:00:00,386.025216816,37.0657924186,94.4870690824,0.0,102.647051061,94.1340635361,622.122821338,159.401027903,24.9909,437.730893435
 03/27  22:00:00,307.740907987,37.1163436602,82.5598965317,0.0,77.122965704,65.871452062,526.312062862,178.167255945,16.6606,331.484206917
 03/27  23:00:00,213.37430753,37.0901150187,56.1940972808,0.0,38.286128036,48.4199368926,379.320573946,184.061198489,8.3303,186.929075457
 03/27  24:00:00,160.04715684,31.3941247315,47.0565587957,0.0,25.5240853573,30.610668775,192.118821375,42.6215833711,3.33212,146.165118004
 03/28  01:00:00,147.035525617,31.3941247315,41.3890006309,0.0,19.418418834,29.3649097162,145.973525243,34.0949083825,3.33212,108.54649686
 03/28  02:00:00,136.281177341,31.3941247315,38.5449580665,0.0,12.7620426787,28.1191506574,140.627814031,28.766464109,3.33212,108.529229922
 03/28  03:00:00,134.77443632,31.3941247315,37.033257743,0.0,12.7620426787,28.1191506574,143.088431289,24.8270728034,3.33212,114.929238485
 03/28  04:00:00,143.39621604,31.3941247315,38.434354982,0.0,12.7620426787,28.1191506574,171.903987665,22.4466812392,3.33212,146.125186426
 03/28  05:00:00,210.073145875,31.3941247315,77.3261682227,0.0,25.5240853573,30.610668775,282.463603679,20.774647499,8.3303,253.35865618
 03/28  06:00:00,331.497593418,35.5516774028,96.5742277861,0.0,51.0481707146,78.1489452969,471.316473863,20.1289683244,16.6606,434.526905538
 03/28  07:00:00,381.626979192,37.0660487355,97.1212312103,0.0,64.3609230253,109.708623606,763.682627392,156.868304373,24.9909,581.823423018
 03/28  08:00:00,286.981661377,37.0635147378,51.149780365,0.0,51.0481707146,80.7689615957,665.444704615,186.828866457,33.3212,445.294638158
 03/28  09:00:00,247.800916608,37.848535196,40.6976814166,0.0,51.0481707146,71.0224615957,572.052072084,169.226065201,66.8089,336.017106883
 03/28  10:00:00,196.486449607,37.9352538885,38.1809849704,0.0,32.1804615127,65.7244621605,532.983428634,182.179814248,83.4695,267.334114386
 03/28  11:00:00,195.835866661,37.9991515637,36.8740269666,0.0,32.1804615127,65.7244621605,469.374495569,189.1734987,83.4695,196.73149687
 03/28  12:00:00,196.842183908,38.046950078,38.8287062214,0.0,32.1804615127,65.7244621605,455.572382888,175.722090065,83.4695,196.380792823
 03/28  13:00:00,189.757004781,38.0881270842,41.5710823586,0.0,32.1804615127,55.9779621605,446.233818979,175.62602705,75.1392,195.46859193
 03/28  14:00:00,191.745258572,38.1241094988,43.5514315186,0.0,32.1804615127,55.9779621605,435.872256403,179.775745063,66.8089,189.287611341
 03/28  15:00:00,192.170249514,38.1580602818,43.8395434782,0.0,32.1804615127,55.9779621605,463.560190939,193.892555318,75.1392,194.528435621
 03/28  16:00:00,222.640054657,37.7686810595,44.8126766649,0.0,32.1804615127,60.9114621605,459.592558966,220.111791905,91.7998,147.680967061
 03/28  17:00:00,268.742034001,37.0635147378,56.3003025867,0.0,32.1804615127,77.5397301883,480.623174086,205.933680992,49.9818,224.707693094
 03/28  18:00:00,340.350163589,37.0645442468,73.886816082,0.0,77.122965704,86.2600435998,653.880136578,203.556342946,49.9818,400.341993632
 03/28  19:00:00,354.505009451,37.0635147378,72.520327602,0.0,102.647051061,80.1663183927,535.844338299,201.552398429,33.3212,300.97073987
 03/28  20:00:00,395.169209148,37.0635147378,79.4576826861,0.0,115.40909374,92.7192997104,531.460451324,204.060216613,33.3212,294.079034711
 03/28  21:00:00,385.662954025,37.0635147378,93.4347667766,0.0,102.647051061,94.1340635361,669.417075756,204.413684611,24.9909,440.012491146
 03/28  22:00:00,299.786217577,37.0635147378,73.8021896919,0.0,77.122965704,65.871452062,560.076983232,210.728430474,16.6606,332.687952758
 03/28  23:00:00,207.655987261,37.0635147378,49.7137468294,0.0,38.286128036,48.4199368926,415.151159426,226.894326446,8.3303,179.92653298
 03/28  24:00:00,152.02202715,31.3941247315,39.036236544,0.0,25.5240853573,30.610668775,192.589154247,43.1427594589,3.33212,146.114274788
 03/29  01:00:00,138.665678254,31.3941247315,33.0100980199,0.0,19.418418834,29.3649097162,153.493347206,35.2513213318,3.33212,114.909905874
 03/29  02:00:00,128.231717024,31.3941247315,30.4774455454,0.0,12.7620426787,28.1191506574,142.984111211,31.1274834844,3.33212,108.524507726
 03/29  03:00:00,125.978811985,31.3941247315,28.23703191,0.0,12.7620426787,28.1191506574,141.148800898,29.3011841931,3.33212,108.515496705
 03/29  04:00:00,133.623366965,31.3941247315,29.308043268,0.0,12.7620426787,28.1191506574,178.157919502,28.7482448748,3.33212,146.077554627
 03/29  05:00:00,168.954480225,31.3941247315,37.0237985057,0.0,25.5240853573,30.610668775,292.824286658,28.720289977,8.3303,255.773696681
 03/29  06:00:00,295.959255507,33.7563705675,63.9215306817,0.0,51.0481707146,78.1489452969,482.547542571,28.713040619,16.6606,437.173901952
 03/29  07:00:00,368.858808606,37.082958145,85.7267112503,0.0,64.3609230253,109.708623606,843.68409465,241.671085896,24.9909,577.022108754
 03/29  08:00:00,296.945578046,37.0635147378,61.9991502886,0.0,51.0481707146,80.7689615957,771.865990267,292.894219289,33.3212,445.650570978
 03/29  09:00:00,258.489547537,37.1248037131,51.729866337,0.0,51.0481707146,71.0224615957,684.706884834,279.107050456,66.8089,338.790934378
 03/29  10:00:00,200.05898511,37.2496236716,41.9296723509,0.0,32.1804615127,65.7244621605,622.882809084,278.829927567,83.4695,260.583381518
 03/29  11:00:00,199.514955227,37.3228263139,40.633151415,0.0,32.1804615127,65.7244621605,554.503567576,274.39115512,83.4695,196.642912456
 03/29  12:00:00,204.697418381,37.4255025619,46.4905825874,0.0,32.1804615127,65.7244621605,542.858808044,263.08617681,83.4695,196.303131234
 03/29  13:00:00,194.282688085,37.471853596,45.7545240871,0.0,32.1804615127,55.9779621605,529.650166204,258.542799131,75.1392,195.968167072
 03/29  14:00:00,190.703691849,37.4755099742,42.1803049505,0.0,32.1804615127,55.9779621605,520.506514651,265.056154222,66.8089,188.64146043
 03/29  15:00:00,190.677856544,37.6268449884,42.0413120528,0.0,32.1804615127,55.9779621605,525.216482276,254.463825675,75.1392,195.613456601
 03/29  16:00:00,219.835277522,37.2871246367,42.2898122742,0.0,32.1804615127,60.9114621605,473.630581389,235.305821523,91.7998,146.524959866
 03/29  17:00:00,265.726189382,37.0635147378,53.2858891696,0.0,32.1804615127,77.5397301883,527.619374129,253.038931065,49.9818,224.598643065
 03/29  18:00:00,336.304587354,37.0635147378,69.8434679794,0.0,77.122965704,86.2600435998,713.712467445,265.663898903,49.9818,398.066768542
 03/29  19:00:00,346.731550105,37.0635147378,67.1185632481,0.0,102.647051061,80.1663183927,596.053741422,260.423388994,33.3212,302.309152428
 03/29  20:00:00,388.289265452,37.0635147378,72.1804500423,0.0,115.40909374,92.7192997104,589.593998995,262.423022969,33.3212,293.849776026
 03/29  21:00:00,378.017059458,37.0635147378,85.4869345236,0.0,102.647051061,94.1340635361,729.323727115,264.892227323,24.9909,439.440599792
 03/29  22:00:00,292.376906006,37.0635147378,66.400810524,0.0,77.122965704,65.871452062,615.602601911,269.520883413,16.6606,329.421118498
 03/29  23:00:00,201.490189983,37.0635147378,43.5538625331,0.0,38.286128036,48.4199368926,472.23116096,281.581147664,8.3303,182.319713296
 03/29  24:00:00,148.016531435,31.3941247315,35.089548903,0.0,25.5240853573,30.610668775,200.647987966,51.2384169905,3.33212,146.077450975
 03/30  01:00:00,134.590176163,31.3941247315,28.9843298578,0.0,19.418418834,29.3649097162,153.793943147,41.9678180612,3.33212,108.494005086
 03/30  02:00:00,123.282455643,31.3941247315,25.578366336,0.0,12.7620426787,28.1191506574,153.494828859,37.4468771369,3.33212,112.715831722
 03/30  03:00:00,121.109763488,31.3941247315,23.4156176377,0.0,12.7620426787,28.1191506574,149.685710717,35.7013622416,3.33212,110.652228475
 03/30  04:00:00,127.652708563,31.3941247315,23.384115333,0.0,12.7620426787,28.1191506574,185.126239782,35.7546713065,3.33212,146.039448475
 03/30  05:00:00,162.008739717,31.3941247315,30.1253714557,0.0,25.5240853573,30.610668775,295.546449981,37.089294311,8.3303,250.12685567
 03/30  06:00:00,287.410548465,31.3941247315,57.7370167093,0.0,51.0481707146,78.1489452969,488.834482713,37.0253082356,16.6606,435.148574477
 03/30  07:00:00,365.217688196,37.0651559703,81.9823469353,0.0,64.3609230253,109.708623606,875.49448911,268.845376564,24.9909,581.658212545
 03/30  08:00:00,295.246965466,37.0635147378,60.3430309432,0.0,51.0481707146,80.7689615957,749.391172932,271.959505232,33.3212,444.1104677
 03/30  09:00:00,257.212112842,37.3691787916,50.240392217,0.0,51.0481707146,71.0224615957,649.587508922,247.315741147,66.8089,335.462867775
 03/30  10:00:00,199.552447048,37.6416644499,41.0693020156,0.0,32.1804615127,65.7244621605,590.349875989,240.879393217,83.4695,266.000982772
 03/30  11:00:00,201.446973223,37.9490923886,42.1889567324,0.0,32.1804615127,65.7244621605,484.906198999,208.228781694,83.4695,193.207917305
 03/30  12:00:00,207.444806205,38.045885337,49.5729284871,0.0,32.1804615127,65.7244621605,436.040518651,159.130875446,83.4695,193.440143205
 03/30  13:00:00,204.271928584,38.0939668513,56.3671835866,0.0,32.1804615127,55.9779621605,419.913471933,148.88934533,75.1392,195.884926602
 03/30  14:00:00,206.726786339,38.1369595251,59.0163634337,0.0,32.1804615127,55.9779621605,386.093925429,130.722956993,66.8089,188.562068436
 03/30  15:00:00,205.598257986,38.1754904597,58.0316019459,0.0,32.1804615127,55.9779621605,388.099986243,117.412218812,75.1392,195.54856743
 03/30  16:00:00,232.642256095,37.7843933798,56.1885322801,0.0,32.1804615127,60.9114621605,364.075147516,125.823503135,91.7998,146.451844381
 03/30  17:00:00,282.03456839,37.0705148919,71.0669194116,0.0,32.1804615127,77.5397301883,421.308394166,146.838180793,49.9818,224.488413373
 03/30  18:00:00,354.443187016,37.1330581148,89.058477175,0.0,77.122965704,86.2600435998,644.465568406,197.656113682,49.9818,396.827654723
 03/30  19:00:00,359.713877958,37.0666989264,80.2419753744,0.0,102.647051061,80.1663183927,581.6246634,245.560426781,33.3212,302.743036619
 03/30  20:00:00,397.842166919,37.0635147378,81.7216727556,0.0,115.40909374,92.7192997104,529.011132002,202.060409397,33.3212,293.629522605
 03/30  21:00:00,386.351054792,37.0635147378,93.8144322836,0.0,102.647051061,94.1340635361,668.111042078,204.268753993,24.9909,438.851388086
 03/30  22:00:00,298.944630554,37.0635147378,72.9618181045,0.0,77.122965704,65.871452062,556.829405982,216.376923737,16.6606,323.791882245
 03/30  23:00:00,207.777081404,37.0635147378,49.8416724451,0.0,38.286128036,48.4199368926,424.504812927,229.464052062,8.3303,186.710460865
 03/30  24:00:00,154.178860731,31.3941247315,41.1875663256,0.0,25.5240853573,30.610668775,191.147329596,41.7943304903,3.33212,146.020879106
 03/31  01:00:00,141.168680967,31.3941247315,35.5049479075,0.0,19.418418834,29.3649097162,144.233826787,32.4256506807,3.33212,108.476056106
 03/31  02:00:00,130.246485993,31.3941247315,32.4903299479,0.0,12.7620426787,28.1191506574,138.679543307,26.8843505742,3.33212,108.463072733
 03/31  03:00:00,128.810174274,31.3941247315,31.0581919837,0.0,12.7620426787,28.1191506574,135.646074255,23.8578228169,3.33212,108.456131438
 03/31  04:00:00,136.898974558,31.3941247315,31.9439122374,0.0,12.7620426787,28.1191506574,171.595689217,22.2735697633,3.33212,145.989999454
 03/31  05:00:00,172.008841305,31.3941247315,39.4200844091,0.0,25.5240853573,30.610668775,285.942757901,22.1451288299,8.3303,255.467329071
 03/31  06:00:00,299.681468626,33.9925951511,66.6725432213,0.0,51.0481707146,78.1489452969,476.018789604,22.4795989069,16.6606,436.878590697
 03/31  07:00:00,373.244809966,37.0635147378,89.1833644751,0.0,64.3609230253,109.708623606,814.578394055,214.47563905,24.9909,575.111855006
 03/31  08:00:00,304.562531165,37.0635147378,68.9056751847,0.0,51.0481707146,80.7689615957,717.52180628,240.913692839,33.3212,443.286913441
 03/31  09:00:00,271.661778827,37.8335810227,65.1594662259,0.0,51.0481707146,71.0224615957,534.094272223,131.180313364,66.8089,336.105058859
 03/31  10:00:00,214.211301132,37.9253124809,57.1392299597,0.0,32.1804615127,65.7244621605,423.730452638,78.3981217215,83.4695,261.862830916
 03/31  11:00:00,211.997987358,37.9979866386,54.3885982658,0.0,32.1804615127,65.7244621605,341.323400875,61.3606193524,83.4695,196.493281522
 03/31  12:00:00,217.042227316,38.0526389015,60.1649405053,0.0,32.1804615127,65.7244621605,334.594496079,54.9925552392,83.4695,196.13244084
 03/31  13:00:00,217.081251873,38.1007801426,69.8767604734,0.0,32.1804615127,55.9779621605,314.842752341,50.8978961523,75.1392,188.805656188
 03/31  14:00:00,223.922265563,38.144728848,76.6804567448,0.0,32.1804615127,55.9779621605,304.726653141,42.4342985078,66.8089,195.483454633
 03/31  15:00:00,227.149150851,38.1845925203,79.8932280105,0.0,32.1804615127,55.9779621605,295.312506149,31.6730259852,75.1392,188.500280164
 03/31  16:00:00,256.823363736,37.8338062956,80.651644096,0.0,32.1804615127,60.9114621605,266.24545495,28.0569174935,91.7998,146.388737457
 03/31  17:00:00,304.068602067,37.18010969,93.454642906,0.0,32.1804615127,77.5397301883,307.152187494,32.8435771031,49.9818,224.326810391
 03/31  18:00:00,357.551525187,37.2450698682,92.8492866014,0.0,77.122965704,86.2600435998,489.845502335,38.8875264214,49.9818,400.976175914
 03/31  19:00:00,370.757073078,37.158007868,93.3370211675,0.0,102.647051061,80.1663183927,401.742593102,69.912169748,33.3212,298.509223354
 03/31  20:00:00,408.024129201,37.1307176759,93.7186816284,0.0,115.40909374,92.7192997104,506.83038369,180.105129523,33.3212,293.404054167
 03/31  21:00:00,385.141106158,37.1482099264,93.8836810936,0.0,102.647051061,94.1340635361,683.577126048,220.353257506,24.9909,438.232968542
 03/31  22:00:00,310.754496963,37.1935077123,85.6565852791,0.0,77.122965704,65.871452062,524.277498521,184.114701576,16.6606,323.502196945
 03/31  23:00:00,216.108231953,37.1375225664,59.1393499043,0.0,38.286128036,48.4199368926,370.180485053,175.214736643,8.3303,186.63544841
 03/31  24:00:00,162.410467942,31.3941247315,49.438572498,0.0,25.5240853573,30.610668775,194.137968575,44.8255594391,3.33212,145.980289136
 04/01  01:00:00,159.994387955,31.3941247315,44.8065973635,0.0,27.7269238854,30.610668775,147.343011262,35.5609393031,3.33212,108.449951959
 04/01  02:00:00,139.287738767,31.3941247315,41.593118157,0.0,12.7620426787,28.1191506574,140.935694627,29.1632700146,3.33212,108.440304613
 04/01  03:00:00,137.68245788,31.3941247315,39.9931947583,0.0,12.7620426787,28.1191506574,136.467405332,24.7002504806,3.33212,108.435034851
 04/01  04:00:00,145.680395004,31.3941247315,41.4109134961,0.0,12.7620426787,28.1191506574,170.910245571,21.6550904994,3.33212,145.923035071
 04/01  05:00:00,159.908369773,31.3941247315,43.3898147716,0.0,12.7620426787,28.1191506574,214.109315558,20.3294484487,8.3303,185.449567109
 04/01  06:00:00,274.861337529,35.7406570696,73.1619518878,0.0,42.6918050922,54.3732441037,292.108626436,20.4426972055,16.6606,255.005329231
 04/01  07:00:00,331.106070195,37.0887913292,96.0076037149,0.0,42.6918050922,86.1019271793,618.012482739,162.469080365,24.9909,430.552502373
 04/01  08:00:00,370.372179989,37.0635147378,96.8041490237,0.0,57.6566862989,112.030105488,837.524892376,187.331135424,33.3212,616.872556952
 04/01  09:00:00,313.304394285,37.8430209356,86.2410290117,0.0,57.6566862989,83.6599452969,682.501885209,173.9962521,66.8089,441.696733109
 04/01  10:00:00,236.21664698,37.9372780247,63.9233095798,0.0,42.6918050922,68.9656133826,581.45561937,163.12797174,83.4695,334.85814763
 04/01  11:00:00,192.196793033,38.0000822478,28.7817332572,0.0,34.9340096728,67.7198543238,512.424195043,161.321534311,83.4695,267.633160732
 04/01  12:00:00,197.205394351,38.047057164,34.799179524,0.0,34.9340096728,67.7198543238,433.221360604,153.030702601,83.4695,196.721158002
 04/01  13:00:00,193.424580282,38.0872909,40.8655549305,0.0,34.9340096728,57.9733543238,416.00107246,144.471371908,75.1392,196.390500552
 04/01  14:00:00,195.426598723,38.1226924779,42.9906581479,0.0,34.9340096728,57.9733543238,389.724396494,133.876569684,66.8089,189.03892681
 04/01  15:00:00,199.26124742,38.1544018963,46.8191591442,0.0,34.9340096728,57.9733543238,414.053746872,142.854475968,75.1392,196.060070904
 04/01  16:00:00,239.23970349,37.7644771628,57.6132197777,0.0,34.9340096728,62.9068543238,427.550633215,185.677875892,91.7998,150.072957323
 04/01  17:00:00,298.316761611,37.0830475736,88.7925351538,0.0,34.9340096728,72.2186844194,470.227832224,236.408038599,49.9818,183.837993626
 04/01  18:00:00,360.60005581,37.1649969972,84.1502018753,0.0,87.0357390804,86.2600435998,492.779948924,217.385249774,49.9818,225.41289915
 04/01  19:00:00,361.263052661,37.0635147378,84.4402500775,0.0,102.000620287,77.6748002752,529.618803912,196.977446787,33.3212,299.320157125
 04/01  20:00:00,387.008402936,37.0635147378,87.7106235484,0.0,102.000620287,88.9820225341,528.502786833,199.615663208,33.3212,295.565923625
 04/01  21:00:00,377.110897671,37.0635147378,87.5405395649,0.0,102.000620287,91.6425454185,520.840096775,202.12161376,24.9909,293.727583016
 04/01  22:00:00,321.048130701,37.0635511895,84.6693937669,0.0,87.0357390804,65.871452062,650.474463081,203.461474722,16.6606,430.352388359
 04/01  23:00:00,224.419547278,37.0635147378,61.7298904828,0.0,42.6918050922,48.4199368926,468.540300433,208.733147952,8.3303,251.476852482
 04/01  24:00:00,163.215952444,31.3941247315,47.791647024,0.0,27.7269238854,30.610668775,186.290423193,37.0210053501,3.33212,145.937297843
 04/02  01:00:00,165.728184054,31.3941247315,41.0708220499,0.0,34.4311606118,33.1021868926,146.610512398,29.6828675108,3.33212,113.595524887
 04/02  02:00:00,144.677470953,31.3941247315,37.5247016474,0.0,19.466279405,30.610668775,138.337384794,25.0410000714,3.33212,109.964264723
 04/02  03:00:00,142.984560825,31.3941247315,35.8472530052,0.0,19.466279405,30.610668775,134.030646156,22.1206004257,3.33212,108.57792573
 04/02  04:00:00,150.998330437,31.3941247315,37.2804765418,0.0,19.466279405,30.610668775,169.741456887,20.5140207141,3.33212,145.895316173
 04/02  05:00:00,165.343033078,31.3941247315,39.3817480989,0.0,19.466279405,30.610668775,213.760232853,19.6682900324,8.3303,185.761642821
 04/02  06:00:00,249.799421481,35.173718069,48.5585632164,0.0,42.6918050922,54.3732441037,294.485096031,19.2666498516,16.6606,258.557846179
 04/02  07:00:00,316.880461047,37.0855169495,72.6219379636,0.0,49.3960418185,88.5934452969,616.101243726,160.508414607,24.9909,430.601929119
 04/02  08:00:00,368.723422161,37.0635147378,95.2908223373,0.0,57.6566862989,112.030105488,834.369844054,187.198520542,33.3212,613.850123512
 04/02  09:00:00,300.719838494,37.8325591055,83.6436194844,0.0,50.9524495726,81.1684271793,642.072037359,134.543403325,66.8089,440.719734034
 04/02  10:00:00,235.560496703,37.9186648251,63.8571394815,0.0,42.6918050922,68.9656133826,554.920037672,135.029881509,83.4695,336.420656163
 04/02  11:00:00,223.621367631,37.9832926868,55.8618056922,0.0,38.286128036,68.9656133826,478.375762373,130.196956147,83.4695,264.709306226
 04/02  12:00:00,219.410639966,38.0318717295,52.5597528293,0.0,38.286128036,68.9656133826,408.491136618,129.02870904,83.4695,195.992927578
 04/02  13:00:00,201.728375957,38.0710492919,53.8203801266,0.0,31.5818913096,56.727595265,403.244143919,134.384187121,75.1392,193.720756798
 04/02  14:00:00,202.760414392,38.1077659947,54.8533314143,0.0,31.5818913096,56.727595265,392.126235288,134.748487549,66.8089,190.56884774
 04/02  15:00:00,202.472323859,38.1406945137,54.4772668075,0.0,31.5818913096,56.727595265,419.301169354,155.830743434,75.1392,188.33122592
 04/02  16:00:00,227.680807546,37.7533892156,50.4232407236,0.0,31.5818913096,61.661095265,455.836569125,217.745012933,91.7998,146.291756191
 04/02  17:00:00,260.621965248,37.0635147378,55.2130770484,0.0,31.5818913096,70.9729253606,507.386867931,270.02763778,49.9818,187.377430151
 04/02  18:00:00,333.622814082,37.064683704,66.3977651541,0.0,80.3315023541,83.7685254822,486.630162895,211.748634736,49.9818,224.899728159
 04/02  19:00:00,354.192841234,37.0635147378,77.409814567,0.0,102.000620287,77.6748002752,527.604104391,201.325070377,33.3212,292.957834013
 04/02  20:00:00,392.783090688,37.0635147378,84.2960036755,0.0,108.704857014,91.4735406516,523.659756919,198.488937475,33.3212,291.849619444
 04/02  21:00:00,365.577490175,37.0635147378,85.2616598985,0.0,95.2963835608,89.1510273009,520.15452193,202.213259522,24.9909,292.950362408
 04/02  22:00:00,310.795692664,37.0635147378,83.665000315,0.0,80.3315023541,63.3799339444,658.969763474,211.613500136,16.6606,430.695663338
 04/02  23:00:00,223.253735463,37.0635147378,60.582790434,0.0,42.6918050922,48.4199368926,480.600493127,222.590095315,8.3303,249.680097812
 04/02  24:00:00,171.049097994,31.3941247315,46.420816222,0.0,34.4311606118,33.1021868926,190.414582327,40.9592083902,3.33212,146.123253936
 04/03  01:00:00,144.463768621,31.3941247315,38.639203622,0.0,19.418418834,29.3649097162,143.857673927,32.1300564577,3.33212,108.39549747
 04/03  02:00:00,133.652838277,31.3941247315,35.7545379708,0.0,12.7620426787,28.1191506574,138.916793484,27.1957026767,3.33212,108.388970807
 04/03  03:00:00,131.543463082,31.3941247315,33.6581592259,0.0,12.7620426787,28.1191506574,136.599107108,24.879516045,3.33212,108.387471063
 04/03  04:00:00,138.682165298,31.3941247315,34.2157616927,0.0,12.7620426787,28.1191506574,173.484054113,24.3208097657,3.33212,145.831124347
 04/03  05:00:00,173.946393416,31.3941247315,41.8440373967,0.0,25.5240853573,30.610668775,287.136885331,24.6294044782,8.3303,254.177180853
 04/03  06:00:00,302.974343675,34.2288197346,70.1977735832,0.0,51.0481707146,78.1489452969,468.332880535,24.5809265953,16.6606,427.09135394
 04/03  07:00:00,374.926003468,37.0635147378,94.3038455871,0.0,64.3609230253,109.708623606,797.018335942,196.685254543,24.9909,575.342181399
 04/03  08:00:00,307.739414756,37.0635147378,72.5437606168,0.0,51.0481707146,80.7689615957,695.269791206,220.389353225,33.3212,441.55923798
 04/03  09:00:00,270.591598963,37.7991221653,63.3367123618,0.0,51.0481707146,71.0224615957,572.212646581,171.161526234,66.8089,334.242220346
 04/03  10:00:00,211.318556775,37.9141021477,53.683111275,0.0,32.1804615127,65.7244621605,459.137899128,114.982258489,83.4695,260.686140639
 04/03  11:00:00,193.929302535,37.9847575932,36.1234661637,0.0,32.1804615127,65.7244621605,357.966275396,80.123396516,83.4695,194.37337888
 04/03  12:00:00,194.884583512,38.0401803107,37.9851013633,0.0,32.1804615127,65.7244621605,340.129786192,60.7713318643,83.4695,195.888954327
 04/03  13:00:00,197.388175534,38.0889655752,50.1906772413,0.0,32.1804615127,55.9779621605,319.447793625,55.7422314603,75.1392,188.566362164
 04/03  14:00:00,205.318463452,38.1329097312,58.091783541,0.0,32.1804615127,55.9779621605,307.840002817,51.1879199701,66.8089,189.843182846
 04/03  15:00:00,210.411269007,38.1722999113,63.1543463125,0.0,32.1804615127,55.9779621605,317.284364097,48.5103164122,75.1392,193.634847685
 04/03  16:00:00,244.147247556,37.8091640798,67.9709978922,0.0,32.1804615127,60.9114621605,284.278183337,46.2194704226,91.7998,146.258912915
 04/03  17:00:00,293.631913286,37.1607641152,83.001962066,0.0,32.1804615127,77.5397301883,317.175391963,49.8997522823,49.9818,217.29383968
 04/03  18:00:00,356.999471981,37.2170284465,92.2404234778,0.0,77.122965704,86.2600435998,533.247933381,79.8325075634,49.9818,403.433625818
 04/03  19:00:00,366.102259969,37.1249112683,87.9911786465,0.0,102.647051061,80.1663183927,491.015863551,163.879646189,33.3212,293.815017362
 04/03  20:00:00,407.669994538,37.086751596,92.4354735603,0.0,115.40909374,92.7192997104,584.168282794,258.132995106,33.3212,292.714087688
 04/03  21:00:00,388.457281908,37.0897861969,95.8889504201,0.0,102.647051061,94.1340635361,703.877581106,243.670161061,24.9909,435.216520045
 04/03  22:00:00,320.501702571,37.0712378683,94.1722993407,0.0,77.122965704,65.871452062,543.403701581,203.170093234,16.6606,323.573008347
 04/03  23:00:00,229.574918652,37.0635147378,71.3613767219,0.0,38.286128036,48.4199368926,406.934696728,219.135797885,8.3303,179.468598842
 04/03  24:00:00,164.478723814,31.3941247315,51.2499117535,0.0,25.5240853573,30.610668775,190.263692321,41.0929759109,3.33212,145.83859641
 04/04  01:00:00,147.918723325,31.3941247315,42.0613913511,0.0,19.418418834,29.3649097162,143.911034303,32.2067773869,3.33212,108.372136916
 04/04  02:00:00,135.750714618,31.3941247315,37.8313007549,0.0,12.7620426787,28.1191506574,138.753473561,27.0599894164,3.33212,108.361364145
 04/04  03:00:00,133.465875036,31.3941247315,35.5600612288,0.0,12.7620426787,28.1191506574,135.878276932,24.1866067951,3.33212,108.359550137
 04/04  04:00:00,141.788611043,31.3941247315,36.6699376406,0.0,12.7620426787,28.1191506574,171.734196782,22.6138933103,3.33212,145.788183472
 04/04  05:00:00,177.739324932,31.3941247315,44.9564059828,0.0,25.5240853573,30.610668775,284.905627277,21.7736688067,8.3303,254.80165847
 04/04  06:00:00,308.347246034,34.9374934854,74.0794804723,0.0,51.0481707146,78.1489452969,463.627767741,21.153927504,16.6606,425.813240237
 04/04  07:00:00,376.53625086,37.0635147378,94.909916829,0.0,64.3609230253,109.708623606,752.315984696,153.886298827,24.9909,573.438785869
 04/04  08:00:00,312.834314981,37.0672746765,77.837510127,0.0,51.0481707146,80.7689615957,590.089547664,115.863839693,33.3212,440.904507972
 04/04  09:00:00,276.705708258,37.7921345574,70.7496578696,0.0,51.0481707146,71.0224615957,462.999183195,62.2692937038,66.8089,333.920989491
 04/04  10:00:00,218.918180516,37.9314970526,61.7710199335,0.0,32.1804615127,65.7244621605,393.121969392,51.1490834487,83.4695,258.503385944
 04/04  11:00:00,203.93099118,38.0037299336,46.2425180276,0.0,32.1804615127,65.7244621605,324.995224769,45.3787850768,83.4695,196.146939692
 04/04  12:00:00,199.209999239,38.0627922669,42.3206266835,0.0,32.1804615127,65.7244621605,321.09274648,41.8227273416,83.4695,195.800519138
 04/04  13:00:00,202.234743941,38.104404861,55.0248540533,0.0,32.1804615127,55.9779621605,303.6212604,39.9899793993,75.1392,188.492081001
 04/04  14:00:00,209.736255149,38.1453958097,62.4920328631,0.0,32.1804615127,55.9779621605,292.741500456,37.7805753239,66.8089,188.152025133
 04/04  15:00:00,217.094432954,38.1823093936,69.8083573521,0.0,32.1804615127,55.9779621605,302.606926882,37.9832745126,75.1392,189.48445237
 04/04  16:00:00,251.588627918,37.8387082659,75.3621380189,0.0,32.1804615127,60.9114621605,281.8306377,38.4250277083,91.7998,151.605809992
 04/04  17:00:00,302.464137614,37.1721166952,91.7941016246,0.0,32.1804615127,77.5397301883,310.926750699,44.3479823957,49.9818,216.596968303
 04/04  18:00:00,357.847936678,37.2243414275,93.0921908691,0.0,77.122965704,86.2600435998,507.241981928,59.3189968467,49.9818,397.941185081
 04/04  19:00:00,369.864951575,37.1305004778,92.3852736308,0.0,102.647051061,80.1663183927,425.948605476,94.1815507868,33.3212,298.445854689
 04/04  20:00:00,408.111122848,37.0921133452,94.0104543317,0.0,115.40909374,92.7192997104,461.443256701,135.898025976,33.3212,292.224030724
 04/04  21:00:00,384.130327812,37.1207397465,93.3263964966,0.0,102.647051061,94.1340635361,617.844065839,165.052627749,24.9909,427.80053809
 04/04  22:00:00,308.9803845,37.1644283129,84.215020832,0.0,77.122965704,65.871452062,529.951105033,184.014484435,16.6606,329.276020598
 04/04  23:00:00,214.433998482,37.1289222561,57.5843885722,0.0,38.286128036,48.4199368926,384.464699739,196.746037679,8.3303,179.38836206
 04/04  24:00:00,161.056776251,31.3941247315,48.0771349453,0.0,25.5240853573,30.610668775,202.217521828,53.1025818956,3.33212,145.782819932
 04/05  01:00:00,163.967540691,31.3941247315,58.2565323179,0.0,19.418418834,29.3649097162,155.752366947,44.0739268548,3.33212,108.346320092
 04/05  02:00:00,166.563076013,31.3941247315,68.6365540122,0.0,12.7620426787,28.1191506574,148.536847623,36.8673328151,3.33212,108.337394808
 04/05  03:00:00,149.220334445,31.3941247315,51.2849727144,0.0,12.7620426787,28.1191506574,143.140493634,31.4745988004,3.33212,108.333774833
 04/05  04:00:00,149.872831768,31.3941247315,45.3668699031,0.0,12.7620426787,28.1191506574,175.206254416,26.1335038386,3.33212,145.740630578
 04/05  05:00:00,182.247585384,31.3941247315,50.1029738917,0.0,25.5240853573,30.610668775,278.837643457,23.3680877974,8.3303,247.13925566
 04/05  06:00:00,311.439695767,35.7406570696,77.0937473107,0.0,51.0481707146,78.1489452969,471.557510655,22.1271000885,16.6606,432.769810567
 04/05  07:00:00,369.239492532,37.0635147378,88.5794700755,0.0,64.3609230253,109.708623606,768.632645908,173.642766752,24.9909,569.998979156
 04/05  08:00:00,283.102519846,37.0635147378,48.1372268549,0.0,51.0481707146,80.7689615957,666.483258683,196.092345305,33.3212,437.069713378
 04/05  09:00:00,262.334905253,37.8534454859,55.8860556592,0.0,51.0481707146,71.0224615957,515.801955249,117.931751791,66.8089,331.061303457
 04/05  10:00:00,211.435976739,37.9463588483,54.286642563,0.0,32.1804615127,65.7244621605,426.922294272,77.499100883,83.4695,265.953693389
 04/05  11:00:00,215.304150553,38.0375334147,57.6520216396,0.0,32.1804615127,65.7244621605,321.66084143,49.1514690461,83.4695,189.039872384
 04/05  12:00:00,223.540564416,38.0977321207,66.5983869477,0.0,32.1804615127,65.7244621605,318.040900098,38.8562313058,83.4695,195.715168792
 04/05  13:00:00,227.632188652,38.1161193689,80.3904117872,0.0,32.1804615127,55.9779621605,288.203042522,24.6626036251,75.1392,188.401238896
 04/05  14:00:00,238.718181657,38.1582617864,91.066972975,0.0,32.1804615127,55.9779621605,268.556214857,13.6634750894,66.8089,188.083839767
 04/05  15:00:00,241.806725453,38.1939427501,94.0118289306,0.0,32.1804615127,55.9779621605,278.247857606,12.0879148807,75.1392,191.020742726
 04/05  16:00:00,268.821826011,37.9215034572,92.1648055571,0.0,32.1804615127,60.9114621605,255.906522122,14.0971397542,91.7998,150.009582367
 04/05  17:00:00,298.03259985,37.2441692616,87.1277109317,0.0,32.1804615127,77.5397301883,285.6844323,19.2348586226,49.9818,216.467773678
 04/05  18:00:00,354.41392475,37.2989582891,89.5793919904,0.0,77.122965704,86.2600435998,482.483022321,37.0206165711,49.9818,395.48060575
 04/05  19:00:00,370.638123921,37.2513249031,92.5901297796,0.0,102.647051061,80.1663183927,412.961167762,82.2344101475,33.3212,297.405557614
 04/05  20:00:00,409.221713846,37.2047149634,94.3645344974,0.0,115.40909374,92.7192997104,502.831014047,179.594927934,33.3212,289.914886114
 04/05  21:00:00,386.799332752,37.2434385319,94.7614401848,0.0,102.647051061,94.1340635361,709.041913506,252.846923055,24.9909,431.204090451
 04/05  22:00:00,312.051531313,37.17876099,85.8976118211,0.0,77.122965704,65.871452062,572.01362345,230.768407989,16.6606,324.584615461
 04/05  23:00:00,215.652713492,37.0635147378,57.6612387416,0.0,38.286128036,48.4199368926,411.282164125,218.8963856,8.3303,184.055478525
 04/05  24:00:00,160.349591636,31.3941247315,47.2987044939,0.0,25.5240853573,30.610668775,184.325544899,41.2140354171,3.33212,139.779389482
 04/06  01:00:00,146.844429058,31.3941247315,41.1425748402,0.0,19.418418834,29.3649097162,143.966434278,32.4627321835,3.33212,108.171582095
 04/06  02:00:00,135.792668657,31.3941247315,38.015876412,0.0,12.7620426787,28.1191506574,138.530128045,27.3848047077,3.33212,107.813203337
 04/06  03:00:00,133.921509875,31.3941247315,36.1513780956,0.0,12.7620426787,28.1191506574,136.127709622,24.4843859955,3.33212,108.311203627
 04/06  04:00:00,141.602408907,31.3941247315,37.2539367674,0.0,12.7620426787,28.1191506574,171.85723506,22.8384747258,3.33212,145.686640334
 04/06  05:00:00,177.360787899,31.3941247315,45.4036020105,0.0,25.5240853573,30.610668775,280.010430607,21.9740242503,8.3303,249.706106357
 04/06  06:00:00,307.659834412,35.173718069,74.1852328152,0.0,51.0481707146,78.1489452969,467.921587385,21.3981946703,16.6606,429.862792714
 04/06  07:00:00,376.312003808,37.0635147378,95.9887626487,0.0,64.3609230253,109.708623606,761.836481107,165.297728847,24.9909,571.54785226
 04/06  08:00:00,318.057905282,37.0927853478,83.2723168999,0.0,51.0481707146,80.7689615957,636.822068976,164.290825855,33.3212,439.210043121
 04/06  09:00:00,280.592015049,37.804362133,74.6877830367,0.0,51.0481707146,71.0224615957,468.701078614,74.6270703558,66.8089,327.265108258
 04/06  10:00:00,222.158067343,37.9592921219,65.1763285309,0.0,32.1804615127,65.7244621605,398.762870416,51.3331892588,83.4695,263.960181157
 04/06  11:00:00,222.780185359,38.0577758978,65.1500859402,0.0,32.1804615127,65.7244621605,311.06124624,38.6351358098,83.4695,188.95661043
 04/06  12:00:00,228.245419644,38.1093610658,71.3148556125,0.0,32.1804615127,65.7244621605,307.1764127,28.0800403843,83.4695,195.626872316
 04/06  13:00:00,229.589814499,38.1250047682,82.350443045,0.0,32.1804615127,55.9779621605,285.201561538,21.7435165682,75.1392,188.31884497
 04/06  14:00:00,240.540287222,38.1670942584,93.0790256837,0.0,32.1804615127,55.9779621605,271.733988754,16.9324091941,66.8089,187.99267956
 04/06  15:00:00,241.424940835,38.2032818012,93.797958384,0.0,32.1804615127,55.9779621605,278.032138133,14.8826099403,75.1392,188.010328193
 04/06  16:00:00,271.427473365,37.9078471274,94.7759128853,0.0,32.1804615127,60.9114621605,254.00470495,13.0019273806,91.7998,149.202977569
 04/06  17:00:00,305.150584923,37.2261381865,94.0397534575,0.0,32.1804615127,77.5397301883,283.661488667,13.4987275448,49.9818,220.180961123
 04/06  18:00:00,355.626934268,37.2820502377,90.6900077042,0.0,77.122965704,86.2600435998,463.826662197,20.5233544377,49.9818,393.321507759
 04/06  19:00:00,369.902063105,37.2203046777,91.9822585433,0.0,102.647051061,80.1663183927,363.307021946,36.8852176202,33.3212,293.100604325
 04/06  20:00:00,407.898638263,37.1851696415,93.4864831733,0.0,115.40909374,92.7192997104,387.114344148,61.8109651728,33.3212,291.982178975
 04/06  21:00:00,383.055427608,37.2294446784,92.1335750615,0.0,102.647051061,94.1340635361,540.977538124,81.6006809858,24.9909,434.385957138
 04/06  22:00:00,316.751594135,37.2945255643,92.3387419646,0.0,77.122965704,65.871452062,425.793240436,87.4424064124,16.6606,321.690234024
 04/06  23:00:00,223.836046427,37.2247229375,67.5809799983,0.0,38.286128036,48.4199368926,288.590005461,101.017595545,8.3303,179.242109917
 04/06  24:00:00,169.538619649,31.3941247315,56.6204910975,0.0,25.5240853573,30.610668775,211.483627374,62.464853213,3.33212,145.686654161
 04/07  01:00:00,154.819026859,31.3941247315,49.2648950411,0.0,19.418418834,29.3649097162,165.325928391,53.7052801476,3.33212,108.288528243
 04/07  02:00:00,143.045888566,31.3941247315,45.4128308984,0.0,12.7620426787,28.1191506574,157.935296962,46.3203180565,3.33212,108.282858905
 04/07  03:00:00,140.646571322,31.3941247315,43.0115519033,0.0,12.7620426787,28.1191506574,152.39986032,40.7841230081,3.33212,108.283617311
 04/07  04:00:00,151.496058463,34.2288197346,43.8103403927,0.0,12.7620426787,28.1191506574,181.09274224,36.0751729227,3.33212,141.685449317
 04/07  05:00:00,184.343306536,31.3941247315,51.8485607642,0.0,25.5240853573,30.610668775,291.688361499,32.1059407735,8.3303,251.252120725
 04/07  06:00:00,317.166909424,35.9296367365,82.3046352707,0.0,51.0481707146,78.1489452969,467.090158788,26.8673226438,16.6606,423.562236145
 04/07  07:00:00,372.681863573,37.0977242562,92.9789386236,0.0,64.3609230253,109.708623606,666.228853017,71.8170163595,24.9909,569.420936657
 04/07  08:00:00,322.623877133,37.131149482,88.5300062373,0.0,51.0481707146,80.7689615957,554.29438264,82.073346731,33.3212,438.899835909
 04/07  09:00:00,287.679983889,37.8087299675,82.0732333362,0.0,51.0481707146,71.0224615957,454.782166448,55.0287384038,66.8089,332.944528044
 04/07  10:00:00,226.974452424,37.9851250608,70.0169335975,0.0,32.1804615127,65.7244621605,392.083755022,50.6228209356,83.4695,257.991434086
 04/07  11:00:00,227.169122741,38.0974933985,69.4732538771,0.0,32.1804615127,65.7244621605,328.311977258,48.9696420662,83.4695,195.872835192
 04/07  12:00:00,228.659584873,38.1340624864,71.6624319505,0.0,32.1804615127,65.7244621605,319.164018209,47.1479733516,83.4695,188.546544858
 04/07  13:00:00,227.413535507,38.1213731553,80.1291079805,0.0,32.1804615127,55.9779621605,309.365441007,46.0082335191,75.1392,188.218007488
 04/07  14:00:00,230.666729694,38.1644411015,83.3366299949,0.0,32.1804615127,55.9779621605,299.315843936,44.5801520761,66.8089,187.92679186
 04/07  15:00:00,232.703612588,38.2019216398,85.3300126788,0.0,32.1804615127,55.9779621605,310.939000088,47.8328194958,75.1392,187.966980593
 04/07  16:00:00,255.362031371,37.8881236824,79.0386052115,0.0,32.1804615127,60.9114621605,295.902705817,55.3200187949,91.7998,148.782887022
 04/07  17:00:00,298.170607414,37.2056911806,87.2772267068,0.0,32.1804615127,77.5397301883,379.293916558,108.896558786,49.9818,220.415557772
 04/07  18:00:00,357.924125545,37.2532786194,92.8630502197,0.0,77.122965704,86.2600435998,580.130984775,137.368940515,49.9818,392.78024426
 04/07  19:00:00,371.675283727,37.156663911,93.8078786095,0.0,102.647051061,80.1663183927,490.309495312,164.149322065,33.3212,292.838973247
 04/07  20:00:00,408.970818668,37.1249436736,94.4185523024,0.0,115.40909374,92.7192997104,501.166035007,176.100822828,33.3212,291.74401218
 04/07  21:00:00,385.372993847,37.1463307688,93.9970780831,0.0,102.647051061,94.1340635361,645.385355989,190.526958094,24.9909,429.867497895
 04/07  22:00:00,312.848071904,37.2164028643,87.2653318447,0.0,77.122965704,65.871452062,545.700552935,204.421816152,16.6606,324.618136783
 04/07  23:00:00,217.828040139,37.1330450354,59.8111156037,0.0,38.286128036,48.4199368926,403.986956959,216.494731908,8.3303,179.161925051
 04/07  24:00:00,162.841355135,31.3941247315,49.769461025,0.0,25.5240853573,30.610668775,183.963310411,36.6655208259,3.33212,143.965669585
 04/08  01:00:00,160.193697331,31.3941247315,44.8982441361,0.0,27.7269238854,30.610668775,136.843760693,29.5191646333,3.33212,103.99247606
 04/08  02:00:00,174.615590196,31.3941247315,76.6662936878,0.0,12.7620426787,28.1191506574,135.685622814,24.598012158,3.33212,107.755490656
 04/08  03:00:00,158.999179341,31.3941247315,61.0397836183,0.0,12.7620426787,28.1191506574,133.371262055,21.7819796978,3.33212,108.257162357
 04/08  04:00:00,156.480006591,31.3941247315,51.9426603387,0.0,12.7620426787,28.1191506574,169.104668552,20.1837749332,3.33212,145.588773619
 04/08  05:00:00,165.357888539,31.3941247315,48.5814228709,0.0,12.7620426787,28.1191506574,206.711605085,19.3088715668,8.3303,179.072433518
 04/08  06:00:00,257.105340046,35.9296367365,55.0730031688,0.0,42.6918050922,54.3732441037,290.655371904,18.984223757,16.6606,255.010548147
 04/08  07:00:00,309.813378417,37.0655960131,77.5280537222,0.0,42.6918050922,86.1019271793,617.374120075,169.398370324,24.9909,422.984849751
 04/08  08:00:00,370.895688001,37.0635147378,97.3510933961,0.0,57.6566862989,112.030105488,842.251252984,202.887334223,33.3212,606.042718761
 04/08  09:00:00,315.309372339,37.6447689513,88.2654692129,0.0,57.6566862989,83.6599452969,696.326662463,193.62969851,66.8089,435.888063953
 04/08  10:00:00,222.567545906,37.8578746358,49.824917395,0.0,42.6918050922,68.9656133826,614.617478362,198.525902683,83.4695,332.622075679
 04/08  11:00:00,201.524383199,38.0088325365,37.2513301582,0.0,34.9340096728,67.7198543238,535.50870869,193.310815431,83.4695,258.728393258
 04/08  12:00:00,205.163199985,38.0233977765,41.6397078331,0.0,34.9340096728,67.7198543238,485.163220166,205.580834752,83.4695,196.112885414
 04/08  13:00:00,198.008275938,37.8859022733,44.308571724,0.0,34.9340096728,57.9733543238,475.78754821,208.892690071,75.1392,191.755658139
 04/08  14:00:00,200.955523157,37.7620910216,47.3815357814,0.0,34.9340096728,57.9733543238,476.911118682,217.650293401,66.8089,192.451925281
 04/08  15:00:00,200.388380532,37.8046866734,46.8021681901,0.0,34.9340096728,57.9733543238,486.334700044,222.745178982,75.1392,188.450321062
 04/08  16:00:00,229.805044625,37.4855610679,47.2841088597,0.0,34.9340096728,62.9068543238,457.363374778,219.347716369,91.7998,146.215858409
 04/08  17:00:00,268.170031456,37.0635147378,58.3267777608,0.0,34.9340096728,72.2186844194,456.694969196,219.857712617,49.9818,186.855456578
 04/08  18:00:00,346.190084232,37.0635147378,69.99686659,0.0,87.0357390804,86.2600435998,492.966674525,218.449602477,49.9818,224.535272048
 04/08  19:00:00,354.804285466,37.0635147378,78.3250174785,0.0,102.000620287,77.6748002752,547.40870604,225.293447402,33.3212,288.794058637
 04/08  20:00:00,383.152373518,37.0635147378,84.2161455565,0.0,102.000620287,88.9820225341,557.777654216,237.635322253,33.3212,286.821131963
 04/08  21:00:00,372.80137818,37.0635147378,83.5866496698,0.0,102.000620287,91.6425454185,563.765121163,246.744394115,24.9909,292.029827048
 04/08  22:00:00,316.02985603,37.0635147378,79.9972339707,0.0,87.0357390804,65.871452062,699.585061678,256.758778335,16.6606,426.165683343
 04/08  23:00:00,219.270675197,37.0635147378,56.8177644291,0.0,42.6918050922,48.4199368926,531.555466609,273.125169624,8.3303,250.099996986
 04/08  24:00:00,158.201760768,31.3941247315,43.0314305691,0.0,27.7269238854,30.610668775,195.629255822,48.8620051502,3.33212,143.435130671
 04/09  01:00:00,161.26987352,31.3941247315,36.8199964435,0.0,34.4311606118,33.1021868926,152.014156473,38.2189072115,3.33212,110.463129261
 04/09  02:00:00,140.484408059,31.3941247315,33.5073665185,0.0,19.466279405,30.610668775,144.144288889,32.4171162116,3.33212,108.395052678
 04/09  03:00:00,137.945299649,31.3941247315,30.9789195923,0.0,19.466279405,30.610668775,141.342667341,29.6230182887,3.33212,108.387529053
 04/09  04:00:00,144.52578207,31.3941247315,30.9914669601,0.0,19.466279405,30.610668775,171.390842832,28.9075664418,3.33212,139.151156391
 04/09  05:00:00,157.273792016,31.3941247315,31.5005993382,0.0,19.466279405,30.610668775,223.252767766,29.4110612156,8.3303,185.51140655
 04/09  06:00:00,239.744219792,33.2839214003,40.5831333419,0.0,42.6918050922,54.3732441037,296.607889773,29.9650447976,16.6606,249.982244976
 04/09  07:00:00,306.600776148,37.0635147378,65.3708166038,0.0,49.3960418185,88.5934452969,696.045878369,240.794007208,24.9909,430.260971161
 04/09  08:00:00,365.498837977,37.0635147378,92.4671780123,0.0,57.6566862989,112.030105488,901.74103099,265.948765733,33.3212,602.471065257
 04/09  09:00:00,292.649188139,37.2669906526,75.6113218765,0.0,50.9524495726,81.1684271793,744.216631114,239.968236739,66.8089,437.439494374
 04/09  10:00:00,229.987844967,37.5775059578,57.7063156072,0.0,42.6918050922,68.9656133826,638.7632523,226.032323297,83.4695,329.261429003
 04/09  11:00:00,220.562065947,37.9001255315,51.7401026927,0.0,38.286128036,68.9656133826,557.770228938,212.377060096,83.4695,261.923668842
 04/09  12:00:00,215.376967695,38.0381199265,47.6657968358,0.0,38.286128036,68.9656133826,457.967348759,186.127743185,83.4695,188.370105574
 04/09  13:00:00,197.428401574,38.0768504994,48.8660039823,0.0,31.5818913096,56.727595265,456.018692658,185.52702903,75.1392,195.352463627
 04/09  14:00:00,199.38779561,38.1136802824,50.9885690483,0.0,31.5818913096,56.727595265,435.616785866,181.085657248,66.8089,187.722228617
 04/09  15:00:00,202.452181449,38.1483582055,54.2195287979,0.0,31.5818913096,56.727595265,433.858293196,170.998801251,75.1392,187.720291945
 04/09  16:00:00,229.464870204,37.7579124652,52.2982750313,0.0,31.5818913096,61.661095265,420.342449501,183.354814627,91.7998,145.187834874
 04/09  17:00:00,266.071261519,37.0635147378,61.5403707031,0.0,31.5818913096,70.9729253606,434.814070265,204.200515437,49.9818,180.631754827
 04/09  18:00:00,338.173527677,37.0640074306,71.6072614844,0.0,80.3315023541,83.7685254822,486.784643357,215.331371085,49.9818,221.471472272
 04/09  19:00:00,358.436601519,37.0635147378,81.9615862331,0.0,102.000620287,77.6748002752,526.108061392,206.676268648,33.3212,286.110592745
