Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  20:00:00,393.483476091,37.0635147378,85.3384626903,0.0,108.704857014,91.4735406516,526.611038029,203.116566306,33.3212,290.173271724
 04/09  21:00:00,364.255714325,37.0635147378,84.2796174795,0.0,95.2963835608,89.1510273009,526.382088055,215.508401838,24.9909,285.882786217
 04/09  22:00:00,307.058033106,37.0635147378,80.2534381964,0.0,80.3315023541,63.3799339444,678.576394468,235.543482094,16.6606,426.372312373
 04/09  23:00:00,218.694443447,37.0635147378,56.2480215891,0.0,42.6918050922,48.4199368926,511.862696463,257.539887133,8.3303,245.99250933
 04/09  24:00:00,166.358614099,31.3941247315,41.9501150888,0.0,34.4311606118,33.1021868926,194.312872523,46.7852919158,3.33212,144.195460607
 04/10  01:00:00,140.045193698,31.3941247315,34.3961223085,0.0,19.418418834,29.3649097162,143.531017147,36.8578065155,3.33212,103.341090632
 04/10  02:00:00,129.166822924,31.3941247315,31.4241506215,0.0,12.7620426787,28.1191506574,143.122976629,31.5838605918,3.33212,108.206996037
 04/10  03:00:00,128.152559617,31.3941247315,30.4192518903,0.0,12.7620426787,28.1191506574,140.291233559,28.7583828093,3.33212,108.20073075
 04/10  04:00:00,137.044195771,31.3941247315,32.7323155208,0.0,12.7620426787,28.1191506574,175.576475488,26.7670551729,3.33212,145.477300315
 04/10  05:00:00,174.128681604,31.3941247315,42.1938098799,0.0,25.5240853573,30.610668775,279.598407774,24.9920651271,8.3303,246.276042647
 04/10  06:00:00,302.466190183,33.7563705675,70.4174928721,0.0,51.0481707146,78.1489452969,460.163061218,22.3969256752,16.6606,421.105535543
 04/10  07:00:00,370.146808995,37.1229294418,93.0354719627,0.0,64.3609230253,109.708623606,726.709152712,136.260588315,24.9909,565.457664396
 04/10  08:00:00,307.578209829,37.0635147378,73.7134226319,0.0,51.0481707146,80.7689615957,600.419804273,130.263457352,33.3212,436.835146922
 04/10  09:00:00,272.808757901,37.775586612,67.0585198965,0.0,51.0481707146,71.0224615957,476.898189713,82.0802552163,66.8089,328.009034497
 04/10  10:00:00,212.305910857,37.9149232515,55.3535525943,0.0,32.1804615127,65.7244621605,417.789249082,73.2883448845,83.4695,261.031404197
 04/10  11:00:00,209.027699737,37.9874869752,51.4683914332,0.0,32.1804615127,65.7244621605,332.893097229,60.8205320997,83.4695,188.603065129
 04/10  12:00:00,212.048789291,38.0426338753,55.1994061897,0.0,32.1804615127,65.7244621605,326.335239358,54.597980451,83.4695,188.267758907
 04/10  13:00:00,208.697316207,38.0920583861,61.5399881863,0.0,32.1804615127,55.9779621605,308.969213491,44.6295116338,75.1392,189.200501858
 04/10  14:00:00,216.734102705,38.1373251224,69.5472348681,0.0,32.1804615127,55.9779621605,283.313200686,30.0399669888,66.8089,186.464333697
 04/10  15:00:00,241.877227497,38.178890554,94.5019085355,0.0,32.1804615127,55.9779621605,286.208851837,23.3986210874,75.1392,187.671030749
 04/10  16:00:00,271.186879868,37.8263339869,94.7630015069,0.0,32.1804615127,60.9114621605,256.337186295,18.6596136994,91.7998,145.877772596
 04/10  17:00:00,305.337144469,37.1758809249,94.3513207986,0.0,32.1804615127,77.5397301883,283.887146578,17.9738059602,49.9818,215.931540618
 04/10  18:00:00,344.358546945,37.2361965283,79.5760840983,0.0,77.122965704,86.2600435998,476.804491564,32.7055414879,49.9818,394.117150076
 04/10  19:00:00,356.837793728,37.1436698307,81.7693819201,0.0,102.647051061,80.1663183927,396.944443652,74.1253288991,33.3212,289.497914753
 04/10  20:00:00,401.907924568,37.1132321321,87.3011799591,0.0,115.40909374,92.7192997104,491.745666835,167.462530865,33.3212,290.961935969
 04/10  21:00:00,385.811129566,37.134807284,94.1691837938,0.0,102.647051061,94.1340635361,702.57822723,251.353835676,24.9909,426.233491555
 04/10  22:00:00,305.009719665,37.150368297,79.0145737379,0.0,77.122965704,65.871452062,593.415970774,254.089060288,16.6606,322.666310486
 04/10  23:00:00,211.882188724,37.0644285504,53.913083026,0.0,38.286128036,48.4199368926,401.725748683,216.835593561,8.3303,176.559855122
 04/10  24:00:00,157.880004085,31.3941247315,44.8414791742,0.0,25.5240853573,30.610668775,186.522081928,40.1970520006,3.33212,142.992909927
 04/11  01:00:00,144.792507675,31.3941247315,39.0982797951,0.0,19.418418834,29.3649097162,143.022217625,31.5126836037,3.33212,108.177414021
 04/11  02:00:00,134.030633469,31.3941247315,36.2601726435,0.0,12.7620426787,28.1191506574,137.974730444,26.4766272045,3.33212,108.16598324
 04/11  03:00:00,132.284083295,31.3941247315,34.5198567492,0.0,12.7620426787,28.1191506574,134.822945986,23.6244880655,3.33212,107.866337921
 04/11  04:00:00,140.556651658,31.3941247315,35.5859921737,0.0,12.7620426787,28.1191506574,164.559819474,22.118089339,3.33212,139.109610134
 04/11  05:00:00,176.289040697,31.3941247315,43.6882164357,0.0,25.5240853573,30.610668775,275.893519762,21.5111403532,8.3303,246.052079408
 04/11  06:00:00,307.139149401,35.173718069,72.9322949952,0.0,51.0481707146,78.1489452969,463.176024217,21.05836319,16.6606,425.457061027
 04/11  07:00:00,372.030093808,37.0635147378,93.8576164509,0.0,64.3609230253,109.708623606,721.978045375,133.744015431,24.9909,563.243129944
 04/11  08:00:00,320.145434304,37.1220048619,85.8398973925,0.0,51.0481707146,80.7689615957,543.505962582,78.6414412334,33.3212,431.543321348
 04/11  09:00:00,285.877129794,37.7983594007,80.3509808906,0.0,51.0481707146,71.0224615957,431.585615722,33.1724328069,66.8089,331.604282915
 04/11  10:00:00,236.688268822,37.971018772,79.7014606052,0.0,32.1804615127,65.7244621605,361.061387273,20.3321810959,83.4695,257.259706177
 04/11  11:00:00,249.816285112,38.0739195706,91.4372110294,0.0,32.1804615127,65.7244621605,279.822017947,7.84537866389,83.4695,188.507139283
 04/11  12:00:00,252.664598024,38.1303947994,94.6277649101,0.0,32.1804615127,65.7244621605,276.959673373,5.29567531014,83.4695,188.194498063
 04/11  13:00:00,242.969048468,38.1172218064,94.5715049233,0.0,32.1804615127,55.9779621605,270.305401883,5.23861152374,75.1392,189.92759036
 04/11  14:00:00,242.755635153,38.1588501376,94.2337144554,0.0,32.1804615127,55.9779621605,257.801818352,5.42978494766,66.8089,185.563133404
 04/11  15:00:00,242.538643086,38.1954672147,93.884301108,0.0,32.1804615127,55.9779621605,268.36910234,5.6592874631,75.1392,187.570614876
 04/11  16:00:00,271.234631489,37.9502697562,93.4719701759,0.0,32.1804615127,60.9114621605,241.140232847,3.5197192251,91.7998,145.820713622
 04/11  17:00:00,304.665761442,37.268506955,92.4016195779,0.0,32.1804615127,77.5397301883,271.776359902,6.02594261768,49.9818,215.768617284
 04/11  18:00:00,357.589460962,37.3493808064,91.5137069436,0.0,77.122965704,86.2600435998,447.405477735,6.7890844891,49.9818,390.634593246
 04/11  19:00:00,368.501402093,37.3043870258,93.0963307833,0.0,102.647051061,80.1663183927,336.609248137,11.4982899459,33.3212,291.789758191
 04/11  20:00:00,394.590540119,37.2680886522,80.4862054977,0.0,115.40909374,92.7192997104,357.321389938,33.2548440783,33.3212,290.74534586
 04/11  21:00:00,382.867131996,37.3348391899,92.2174596351,0.0,102.647051061,94.1340635361,504.121573263,57.7918162412,24.9909,421.338857022
 04/11  22:00:00,314.496751418,37.3726413145,90.0137242196,0.0,77.122965704,65.871452062,426.075054663,89.3482996314,16.6606,320.066155032
 04/11  23:00:00,227.003294365,37.2841931056,70.517194162,0.0,38.286128036,48.4199368926,334.766981978,147.624970095,8.3303,178.811711883
 04/11  24:00:00,198.733244219,31.3941247315,85.5297738067,0.0,25.5240853573,30.610668775,229.913861668,81.1525444939,3.33212,145.429197174
 04/12  01:00:00,165.159597742,31.3941247315,59.3212253247,0.0,19.418418834,29.3649097162,185.455924426,73.9776427668,3.33212,108.146161659
 04/12  02:00:00,145.872133709,31.3941247315,47.9201762763,0.0,12.7620426787,28.1191506574,169.640709587,64.5325233372,3.33212,101.776066249
 04/12  03:00:00,140.773306409,31.3941247315,42.8195296326,0.0,12.7620426787,28.1191506574,160.415260474,48.9409605444,3.33212,108.142179929
 04/12  04:00:00,148.949464318,33.2839214003,42.5361403702,0.0,12.7620426787,28.1191506574,185.01261497,36.3080460219,3.33212,145.372448948
 04/12  05:00:00,182.798396817,32.3390230659,49.7045036265,0.0,25.5240853573,30.610668775,283.335686595,29.1018509794,8.3303,245.903535616
 04/12  06:00:00,312.996777416,35.5516774028,78.8282003019,0.0,51.0481707146,78.1489452969,461.175325209,24.7723432563,16.6606,419.742381952
 04/12  07:00:00,371.624957512,37.0753541151,94.2595510756,0.0,64.3609230253,109.708623606,708.463901322,121.13857618,24.9909,562.334425143
 04/12  08:00:00,320.845079119,37.1123352489,87.0097419315,0.0,51.0481707146,80.7689615957,552.611050267,83.8477775995,33.3212,435.442072668
 04/12  09:00:00,289.270279182,37.8055929108,83.4069661642,0.0,51.0481707146,71.0224615957,425.933089193,36.1498927561,66.8089,322.974296436
 04/12  10:00:00,238.814130452,37.9846779324,81.5490158726,0.0,32.1804615127,65.7244621605,361.135820427,20.6181452021,83.4695,257.048175225
 04/12  11:00:00,252.623932695,38.1002176577,93.9394562971,0.0,32.1804615127,65.7244621605,285.563001099,6.68166043551,83.4695,195.411840663
 04/12  12:00:00,252.865691436,38.1745459794,94.5665075798,0.0,32.1804615127,65.7244621605,275.865666748,4.30882023532,83.4695,188.087346512
 04/12  13:00:00,241.812550872,38.1281249837,93.2285555617,0.0,32.1804615127,55.9779621605,267.130990597,4.19598653045,75.1392,187.795804066
 04/12  14:00:00,241.265140495,38.1702905945,92.4711968235,0.0,32.1804615127,55.9779621605,258.540208693,4.2532494641,66.8089,187.478059229
 04/12  15:00:00,241.106523718,38.2094640837,92.2640698285,0.0,32.1804615127,55.9779621605,263.824256555,4.3128655854,75.1392,184.372190969
 04/12  16:00:00,270.347023224,37.9987664792,92.5783529133,0.0,32.1804615127,60.9114621605,236.255118461,2.35548698618,91.7998,142.099831475
 04/12  17:00:00,304.126992269,37.2954896978,92.0771311807,0.0,32.1804615127,77.5397301883,270.450270695,4.79904656194,49.9818,215.669424133
 04/12  18:00:00,357.663562167,37.3739645655,91.9083220309,0.0,77.122965704,86.2600435998,447.20195746,7.04118824545,49.9818,390.178969214
 04/12  19:00:00,361.074947069,37.3447107592,85.5883893175,0.0,102.647051061,80.1663183927,346.561961072,21.8211225747,33.3212,291.419638497
 04/12  20:00:00,405.980648428,37.3080918725,91.4515008467,0.0,115.40909374,92.7192997104,373.557334947,49.7400877836,33.3212,290.496047164
 04/12  21:00:00,383.230594758,37.3683106659,92.1296614858,0.0,102.647051061,94.1340635361,536.983867714,91.3454900718,24.9909,420.647477642
 04/12  22:00:00,318.173815716,37.398250298,93.4176248395,0.0,77.122965704,65.871452062,490.680750913,154.327719451,16.6606,319.692431462
 04/12  23:00:00,224.623957913,37.3009584353,67.5865103826,0.0,38.286128036,48.4199368926,426.055007364,238.99122392,8.3303,178.733483445
 04/12  24:00:00,203.430986516,31.3941247315,90.1726961778,0.0,25.5240853573,30.610668775,207.605741681,59.835169713,3.33212,144.438451968
 04/13  01:00:00,171.367662211,31.3941247315,65.5122517839,0.0,19.418418834,29.3649097162,150.246829542,44.2652330514,3.33212,102.649476491
 04/13  02:00:00,150.505842959,31.3941247315,52.6013373152,0.0,12.7620426787,28.1191506574,145.603025571,34.1508504893,3.33212,108.120055082
 04/13  03:00:00,144.748195556,31.3941247315,46.8613767732,0.0,12.7620426787,28.1191506574,139.62800314,28.1870193067,3.33212,108.108863833
 04/13  04:00:00,153.399282727,34.2288197346,46.1035953302,0.0,12.7620426787,28.1191506574,166.589736382,24.5542929553,3.33212,138.703323427
 04/13  05:00:00,185.565628251,31.3941247315,53.4568673484,0.0,25.5240853573,30.610668775,276.032145605,21.9905340677,8.3303,245.711311538
 04/13  06:00:00,318.284396799,35.9296367365,83.8054540441,0.0,51.0481707146,78.1489452969,457.100115379,18.0056706246,16.6606,422.433844755
 04/13  07:00:00,369.138019108,37.1067097144,92.7423989603,0.0,64.3609230253,109.708623606,641.808313882,55.9361216693,24.9909,560.881292213
 04/13  08:00:00,324.46935033,37.1336611707,90.9038604604,0.0,51.0481707146,80.7689615957,517.81595519,53.3386269741,33.3212,431.156128215
 04/13  09:00:00,293.027847442,37.8154098336,87.1513899599,0.0,51.0481707146,71.0224615957,428.740870535,34.9002827392,66.8089,327.031687796
 04/13  10:00:00,217.705025322,38.0292965295,60.5831447487,0.0,32.1804615127,65.7244621605,369.209060776,28.9925924215,83.4695,256.746968354
 04/13  11:00:00,229.490713305,38.1307458267,71.6964074993,0.0,32.1804615127,65.7244621605,293.327204737,18.1626999348,83.4695,191.695004802
 04/13  12:00:00,251.394952493,38.1788780198,93.9601137368,0.0,32.1804615127,65.7244621605,283.307806954,11.8158970312,83.4695,188.022409923
 04/13  13:00:00,241.745226314,38.1299224296,93.8277572528,0.0,32.1804615127,55.9779621605,270.420204086,7.5592488395,75.1392,187.721755247
 04/13  14:00:00,241.733507692,38.1722499069,93.5563769789,0.0,32.1804615127,55.9779621605,258.808487894,4.60408817315,66.8089,187.395499721
 04/13  15:00:00,241.911528077,38.2097645502,93.6601636353,0.0,32.1804615127,55.9779621605,262.950510189,4.56136653083,75.1392,183.249943658
 04/13  16:00:00,271.030611458,37.9726074654,93.8314280181,0.0,32.1804615127,60.9114621605,239.140329867,4.31367194571,91.7998,143.026857922
 04/13  17:00:00,304.712405142,37.2691116093,93.2123877961,0.0,32.1804615127,77.5397301883,272.96947961,7.47277187513,49.9818,215.514907734
 04/13  18:00:00,358.4158915,37.34610972,93.0972962052,0.0,77.122965704,86.2600435998,453.800125584,14.3081197659,49.9818,389.510205818
 04/13  19:00:00,364.518465106,37.3323578015,89.2200430459,0.0,102.647051061,80.1663183927,352.250837306,27.6619590284,33.3212,291.267678278
 04/13  20:00:00,407.921370972,37.3072758731,93.3986489161,0.0,115.40909374,92.7192997104,364.047433067,46.7147731805,33.3212,284.011459887
 04/13  21:00:00,382.648481135,37.3755178422,91.6298756336,0.0,102.647051061,94.1340635361,510.632701478,58.0612312633,24.9909,427.580570214
 04/13  22:00:00,317.897281177,37.414424413,93.3918069942,0.0,77.122965704,65.871452062,408.396757724,72.8152646071,16.6606,318.920893117
 04/13  23:00:00,230.183048275,37.3270128103,73.8310042998,0.0,38.286128036,48.4199368926,276.595157624,96.1456278367,8.3303,172.119229787
 04/13  24:00:00,175.224006725,31.3941247315,62.2818688431,0.0,25.5240853573,30.610668775,213.693021685,65.0402786021,3.33212,145.320623083
 04/14  01:00:00,159.996718141,31.3941247315,54.4226949028,0.0,19.418418834,29.3649097162,167.258181428,55.838837351,3.33212,108.087224077
 04/14  02:00:00,147.460677265,31.3941247315,49.8102326499,0.0,12.7620426787,28.1191506574,153.123319813,48.0691697016,3.33212,101.722030112
 04/14  03:00:00,146.250914402,34.2288197346,45.7615423267,0.0,12.7620426787,28.1191506574,158.319880664,46.9043189146,3.33212,108.083441749
 04/14  04:00:00,149.249472028,31.3941247315,44.3292090708,0.0,12.7620426787,28.1191506574,190.113237184,48.1357275784,3.33212,138.645389606
 04/14  05:00:00,219.819042738,33.7563705675,84.7418561148,0.0,25.5240853573,30.610668775,298.867004741,44.9797503123,8.3303,245.556954428
 04/14  06:00:00,331.330932802,35.3626977359,96.5765822148,0.0,51.0481707146,78.1489452969,471.626048633,32.7564577118,16.6606,422.208990921
 04/14  07:00:00,371.156941192,37.0889213064,93.3184746759,0.0,64.3609230253,109.708623606,686.32273315,101.700413279,24.9909,559.631419871
 04/14  08:00:00,309.047409069,37.0973729786,74.7657769962,0.0,51.0481707146,80.7689615957,529.651351353,66.6114665481,33.3212,429.718684805
 04/14  09:00:00,265.691836519,37.8097120513,60.1360440979,0.0,51.0481707146,71.0224615957,428.37155707,36.3479683384,66.8089,325.214688732
 04/14  10:00:00,220.872105055,38.0024288482,63.9087506287,0.0,32.1804615127,65.7244621605,372.194573709,33.8570011077,83.4695,254.868072601
 04/14  11:00:00,229.350423568,38.1076808994,71.66721436,0.0,32.1804615127,65.7244621605,300.537508667,22.6651127587,83.4695,194.402895909
 04/14  12:00:00,251.083075127,38.1557375788,93.8913166339,0.0,32.1804615127,65.7244621605,287.4710652,16.0991671374,83.4695,187.902398063
 04/14  13:00:00,241.439631079,38.1253187974,93.8238398185,0.0,32.1804615127,55.9779621605,275.94716521,13.2123921292,75.1392,187.595573081
 04/14  14:00:00,241.896379704,38.1681096655,94.0907206658,0.0,32.1804615127,55.9779621605,258.204600253,10.6124984833,66.8089,180.78320177
 04/14  15:00:00,242.608889037,38.2055675367,94.756277563,0.0,32.1804615127,55.9779621605,272.946686729,10.9536589192,75.1392,186.85382781
 04/14  16:00:00,271.84316101,37.9426244228,95.0593579518,0.0,32.1804615127,60.9114621605,249.418484883,11.9515994615,91.7998,145.667085421
 04/14  17:00:00,305.585532319,37.2502148334,94.4961775205,0.0,32.1804615127,77.5397301883,280.73605909,15.4486466209,49.9818,215.305612469
 04/14  18:00:00,357.332290983,37.3055881322,92.448398783,0.0,77.122965704,86.2600435998,463.633042886,24.6893358728,49.9818,388.961907013
 04/14  19:00:00,368.398973669,37.2617308329,93.634231443,0.0,102.647051061,80.1663183927,363.005015729,42.8893661559,33.3212,286.794449573
 04/14  20:00:00,406.978630311,37.2276469996,92.8780115893,0.0,115.40909374,92.7192997104,391.228697734,71.666046294,33.3212,286.24145144
 04/14  21:00:00,382.565793698,37.2950443042,91.8175733873,0.0,102.647051061,94.1340635361,542.609538857,98.3351353424,24.9909,419.283503515
 04/14  22:00:00,318.3842662,37.3511732886,93.8059852292,0.0,77.122965704,65.871452062,450.151228103,114.446288452,16.6606,319.04433965
 04/14  23:00:00,225.761846182,37.2704778887,69.2820167821,0.0,38.286128036,48.4199368926,327.924191673,141.041534714,8.3303,178.55235696
 04/14  24:00:00,170.272110959,31.3941247315,57.3121242969,0.0,25.5240853573,30.610668775,208.78836126,66.8115321785,3.33212,138.644709081
 04/15  01:00:00,165.663492214,31.3941247315,50.4823037988,0.0,27.7269238854,30.610668775,168.763684624,57.3668866779,3.33212,108.064677946
 04/15  02:00:00,142.575692999,31.3941247315,44.8764972537,0.0,12.7620426787,28.1191506574,160.201701155,48.8150083657,3.33212,108.054572789
 04/15  03:00:00,139.288874775,31.3941247315,41.5624889055,0.0,12.7620426787,28.1191506574,148.443050966,43.4267924579,3.33212,101.684138508
 04/15  04:00:00,148.018748081,33.2839214003,41.7713802666,0.0,12.7620426787,28.1191506574,187.854425419,39.3135617441,3.33212,145.208743675
 04/15  05:00:00,189.87650841,32.3390230659,72.2208547153,0.0,12.7620426787,28.1191506574,215.042429656,31.8630575886,8.3303,174.849072067
 04/15  06:00:00,280.793245581,35.5516774028,81.9089697254,0.0,42.6918050922,54.3732441037,293.216061655,25.9929579311,16.6606,250.562503724
 04/15  07:00:00,325.143659196,37.1233540702,93.4994777793,0.0,42.6918050922,86.1019271793,561.824125386,119.184851665,24.9909,417.648373721
 04/15  08:00:00,364.239235759,37.168062595,92.0738568473,0.0,57.6566862989,112.030105488,712.982594267,83.9298560181,33.3212,595.731538248
 04/15  09:00:00,301.60733161,37.8075198297,76.3681138444,0.0,57.6566862989,83.6599452969,539.018693123,43.3256200276,66.8089,428.884173095
 04/15  10:00:00,234.5118627,38.0542141196,63.5970755243,0.0,42.6918050922,68.9656133826,445.766554442,40.3754743015,83.4695,321.921580141
 04/15  11:00:00,232.946391068,38.1527122834,70.3578412132,0.0,34.9340096728,67.7198543238,375.56070352,33.3030524853,83.4695,258.788151034
 04/15  12:00:00,238.819596835,38.2089101872,77.0019013631,0.0,34.9340096728,67.7198543238,300.665767088,23.0653303252,83.4695,194.130936763
 04/15  13:00:00,245.042227536,38.129621342,92.8013845471,0.0,34.9340096728,57.9733543238,279.87083545,16.5948385563,75.1392,188.136796893
 04/15  14:00:00,245.104778777,38.1664237595,92.5529441597,0.0,34.9340096728,57.9733543238,266.195440183,11.5750075377,66.8089,187.811532645
 04/15  15:00:00,247.030609829,38.2037209472,94.4461767388,0.0,34.9340096728,57.9733543238,275.25860378,12.3171683904,75.1392,187.80223539
 04/15  16:00:00,269.065936508,37.9153517918,87.7166348358,0.0,34.9340096728,62.9068543238,255.1481236,17.5253467768,91.7998,145.822976823
 04/15  17:00:00,284.715036417,37.2502563678,76.5259881264,0.0,34.9340096728,72.2186844194,254.184116574,24.8957501164,49.9818,179.306566457
 04/15  18:00:00,367.890408877,37.3744858786,93.2546359906,0.0,87.0357390804,86.2600435998,301.524966436,35.1910005221,49.9818,216.352165914
 04/15  19:00:00,364.745736026,37.1877536165,92.7721326505,0.0,102.000620287,77.6748002752,376.217549978,52.7446050048,33.3212,290.151744974
 04/15  20:00:00,389.605072273,37.128354657,92.3859684371,0.0,102.000620287,88.9820225341,397.952601606,82.8041812996,33.3212,281.827220307
 04/15  21:00:00,380.061622957,37.1429769154,92.4743719236,0.0,102.000620287,91.6425454185,424.878179294,109.674141665,24.9909,290.213137629
 04/15  22:00:00,327.607140258,37.1011820957,93.2046212464,0.0,87.0357390804,65.871452062,559.324440028,126.871005977,16.6606,415.792834052
 04/15  23:00:00,238.355185736,37.0654673907,77.5591680171,0.0,42.6918050922,48.4199368926,401.131236377,146.997429682,8.3303,245.803506695
 04/15  24:00:00,176.542143657,31.3941247315,61.3715445239,0.0,27.7269238854,30.610668775,207.087386864,65.1676910021,3.33212,138.587575862
 04/16  01:00:00,177.242521142,31.3941247315,52.8414880137,0.0,34.4311606118,33.1021868926,165.397232149,53.8744734184,3.33212,108.190638731
 04/16  02:00:00,153.991086754,31.3941247315,47.084155589,0.0,19.466279405,30.610668775,156.417803584,44.9008886359,3.33212,108.184794948
 04/16  03:00:00,190.080958847,31.3941247315,82.9789160643,0.0,19.466279405,30.610668775,149.448411952,37.9396571997,3.33212,108.176634752
 04/16  04:00:00,176.732963779,31.3941247315,63.0489213217,0.0,19.466279405,30.610668775,174.148149578,32.2652706365,3.33212,138.550758941
 04/16  05:00:00,180.543834333,31.3941247315,54.6121126937,0.0,19.466279405,30.610668775,215.015119132,28.0286691574,8.3303,178.656149975
 04/16  06:00:00,258.657739334,35.7406570696,59.6723723955,0.0,42.6918050922,54.3732441037,288.1257684,24.1645659211,16.6606,247.300602479
 04/16  07:00:00,324.852045613,37.377701712,84.294877674,0.0,49.3960418185,88.5934452969,541.553257203,96.9956683486,24.9909,419.566688855
 04/16  08:00:00,366.038356372,37.1205060999,93.5844404337,0.0,57.6566862989,112.030105488,765.629652153,133.465190129,33.3212,598.843262024
 04/16  09:00:00,310.753235863,37.8713732663,94.1165725706,0.0,50.9524495726,81.1684271793,589.99863691,100.362636803,66.8089,422.827100106
 04/16  10:00:00,243.126174088,38.0109111024,71.5474643694,0.0,42.6918050922,68.9656133826,528.736519178,114.785054852,83.4695,330.481964326
 04/16  11:00:00,231.619827043,38.069476992,63.8133712136,0.0,38.286128036,68.9656133826,470.813611679,130.144499846,83.4695,257.199611833
 04/16  12:00:00,226.174698597,38.1215587348,59.1687800504,0.0,38.286128036,68.9656133826,411.042590976,139.849961919,83.4695,187.723129057
 04/16  13:00:00,207.330462656,38.1052446069,59.2386806195,0.0,31.5818913096,56.727595265,415.433477668,152.5830666,75.1392,187.711211068
 04/16  14:00:00,207.902063048,38.1414613399,59.7463313429,0.0,31.5818913096,56.727595265,404.780071027,157.798290283,66.8089,180.172880744
 04/16  15:00:00,198.008843498,38.1750899297,50.0390885478,0.0,31.5818913096,56.727595265,395.959402076,133.716152849,75.1392,187.104049227
 04/16  16:00:00,215.771643543,37.7847081076,39.1725865606,0.0,31.5818913096,61.661095265,358.945924227,121.597494032,91.7998,145.548630195
 04/16  17:00:00,262.121981105,37.0890533014,58.4710891045,0.0,31.5818913096,70.9729253606,354.866458741,125.654415915,49.9818,179.230242826
 04/16  18:00:00,339.370780322,37.1326173528,73.8301854144,0.0,80.3315023541,83.7685254822,425.192238053,159.460874983,49.9818,215.74956307
 04/16  19:00:00,359.487771736,37.0648333869,86.7574260981,0.0,102.000620287,77.6748002752,539.330360126,224.43907006,33.3212,281.570090066
 04/16  20:00:00,398.118568325,37.0635147378,90.0340458452,0.0,108.704857014,91.4735406516,552.344796209,238.411371367,33.3212,280.612224842
 04/16  21:00:00,370.848747126,37.0635147378,90.8340834998,0.0,95.2963835608,89.1510273009,515.446405983,201.927151736,24.9909,288.528354247
 04/16  22:00:00,311.425903877,37.0635147378,84.6113451901,0.0,80.3315023541,63.3799339444,639.825722776,206.96361958,16.6606,416.201503196
 04/16  23:00:00,222.895000655,37.0635147378,60.4593426654,0.0,42.6918050922,48.4199368926,463.092585466,217.457616862,8.3303,237.304668605
 04/16  24:00:00,171.029110815,31.3941247315,46.5761850577,0.0,34.4311606118,33.1021868926,188.812287789,40.1111661587,3.33212,145.369001631
 04/17  01:00:00,144.181160587,31.3941247315,38.4999072475,0.0,19.418418834,29.3649097162,136.863203001,31.4460898073,3.33212,102.084993194
 04/17  02:00:00,132.67679282,31.3941247315,34.9124729632,0.0,12.7620426787,28.1191506574,137.508884577,26.6193990391,3.33212,107.557365538
 04/17  03:00:00,130.533346081,31.3941247315,32.7751949226,0.0,12.7620426787,28.1191506574,135.537118471,24.222236881,3.33212,107.98276159
 04/17  04:00:00,137.919099113,31.3941247315,33.5813639079,0.0,12.7620426787,28.1191506574,165.460126398,23.6314553356,3.33212,138.496551063
 04/17  05:00:00,173.347646192,31.3941247315,41.4018226528,0.0,25.5240853573,30.610668775,277.303748747,23.9868489857,8.3303,244.986599762
 04/17  06:00:00,299.685538733,34.4650443182,69.7280658297,0.0,51.0481707146,78.1489452969,456.925125138,24.0237927758,16.6606,416.240732362
 04/17  07:00:00,372.678038876,37.0635147378,95.2088064579,0.0,64.3609230253,109.708623606,769.703721807,190.258325254,24.9909,554.454496554
 04/17  08:00:00,314.747471784,37.0635147378,79.8173996776,0.0,51.0481707146,80.7689615957,663.724146471,204.76698383,33.3212,425.63596264
 04/17  09:00:00,279.21103399,37.8443004126,72.833847727,0.0,51.0481707146,71.0224615957,510.185006368,116.863349076,66.8089,326.512757293
 04/17  10:00:00,217.052655636,37.9365138418,59.8326589936,0.0,32.1804615127,65.7244621605,427.811357131,94.4314754248,83.4695,249.910381706
 04/17  11:00:00,211.314444721,38.0067344796,53.6274276123,0.0,32.1804615127,65.7244621605,346.429064874,71.4661008645,83.4695,191.49346401
 04/17  12:00:00,210.447268619,38.0623439161,53.5560297304,0.0,32.1804615127,65.7244621605,326.544525907,58.3177397302,83.4695,184.757286177
 04/17  13:00:00,205.140628206,38.1103845168,57.9453417745,0.0,32.1804615127,55.9779621605,316.170459634,55.6472353533,75.1392,185.384024281
 04/17  14:00:00,208.287253083,38.1534037769,61.0624903577,0.0,32.1804615127,55.9779621605,304.976024721,51.1472332959,66.8089,187.019891425
 04/17  15:00:00,212.483615549,38.1918570327,65.2319874005,0.0,32.1804615127,55.9779621605,301.834933543,45.6518771483,75.1392,181.043856394
 04/17  16:00:00,248.170801741,37.8516234991,71.9888635666,0.0,32.1804615127,60.9114621605,274.724629939,38.3514129517,91.7998,144.573416987
 04/17  17:00:00,301.827249469,37.1905754726,91.2126604681,0.0,32.1804615127,77.5397301883,301.301134414,36.4223003397,49.9818,214.897034074
 04/17  18:00:00,357.713331831,37.2487125715,92.973502597,0.0,77.122965704,86.2600435998,499.029509807,62.0893319971,49.9818,386.95837781
 04/17  19:00:00,368.527765345,37.1612490901,93.2143145631,0.0,102.647051061,80.1663183927,469.918170319,154.058180695,33.3212,282.538789624
 04/17  20:00:00,410.737297694,37.1267835897,95.2888931487,0.0,115.40909374,92.7192997104,598.379614504,283.605407652,33.3212,281.453006852
 04/17  21:00:00,389.431423309,37.0904830162,96.8135013787,0.0,102.647051061,94.1340635361,678.470477202,231.120070965,24.9909,422.359506238
 04/17  22:00:00,309.822003822,37.0668617899,83.7914812086,0.0,77.122965704,65.871452062,536.433114737,206.329554788,16.6606,313.442959949
 04/17  23:00:00,212.594563163,37.0635147378,54.6243438533,0.0,38.286128036,48.4199368926,413.183657913,226.582186382,8.3303,178.271171531
 04/17  24:00:00,156.945615407,31.3941247315,43.9277386949,0.0,25.5240853573,30.610668775,184.28164057,42.4698623257,3.33212,138.479658244
 04/18  01:00:00,142.735100639,31.3941247315,37.0531416276,0.0,19.418418834,29.3649097162,144.835897653,33.5337956681,3.33212,107.969981985
 04/18  02:00:00,130.946368738,31.3941247315,33.1883247083,0.0,12.7620426787,28.1191506574,133.485695942,28.5435840031,3.33212,101.609991939
 04/18  03:00:00,128.542627909,31.3941247315,30.79122737,0.0,12.7620426787,28.1191506574,137.347625221,26.0594270115,3.33212,107.95607821
 04/18  04:00:00,136.466942552,31.3941247315,31.5070290831,0.0,12.7620426787,28.1191506574,167.275089264,25.4987553661,3.33212,138.444213898
 04/18  05:00:00,171.851137038,31.3941247315,39.2615274078,0.0,25.5240853573,30.610668775,279.023828122,25.8979359626,8.3303,244.79559216
 04/18  06:00:00,298.879105736,34.4650443182,68.1898451509,0.0,51.0481707146,78.1489452969,457.995333374,25.8015134198,16.6606,415.533219955
 04/18  07:00:00,373.599082103,37.0635147378,95.0944426158,0.0,64.3609230253,109.708623606,769.55480727,191.708883301,24.9909,552.85502397
 04/18  08:00:00,317.08538271,37.0695530391,81.7370486823,0.0,51.0481707146,80.7689615957,626.087592335,168.593052542,33.3212,424.173339793
 04/18  09:00:00,280.477125704,37.8037994448,74.6308326707,0.0,51.0481707146,71.0224615957,466.035480737,73.9349318081,66.8089,325.291648929
 04/18  10:00:00,218.621030066,37.9448257906,61.6232697775,0.0,32.1804615127,65.7244621605,396.829305363,63.6221315044,83.4695,249.737673859
 04/18  11:00:00,210.850805668,38.0173249597,53.262533734,0.0,32.1804615127,65.7244621605,323.166540074,51.838131875,83.4695,187.858908198
 04/18  12:00:00,212.361548786,38.0734877199,55.4916165303,0.0,32.1804615127,65.7244621605,315.059744409,44.0544343436,83.4695,187.535810065
 04/18  13:00:00,214.195998547,38.1208904114,67.0197055915,0.0,32.1804615127,55.9779621605,290.53396438,28.1835218402,75.1392,187.21124254
 04/18  14:00:00,239.575259333,38.1644024138,92.0000549974,0.0,32.1804615127,55.9779621605,266.46997225,16.0902477343,66.8089,183.570824516
 04/18  15:00:00,241.918505944,38.2032776564,94.0366920013,0.0,32.1804615127,55.9779621605,268.945174059,10.4672747053,75.1392,183.338699354
 04/18  16:00:00,271.963091121,37.9151063327,94.973920457,0.0,32.1804615127,60.9114621605,243.000253621,5.77238101426,91.7998,145.428072606
 04/18  17:00:00,305.350549862,37.2440423164,93.8146969969,0.0,32.1804615127,77.5397301883,264.434303439,6.85713312278,49.9818,207.595370316
 04/18  18:00:00,358.380891154,37.3109746042,93.1052374071,0.0,77.122965704,86.2600435998,451.087052716,14.4784649143,49.9818,386.626787802
 04/18  19:00:00,346.115087634,37.2708799967,71.4302704363,0.0,102.647051061,80.1663183927,360.054152606,41.1434863804,33.3212,285.589466226
 04/18  20:00:00,402.110766065,37.22388921,88.0340586572,0.0,115.40909374,92.7192997104,418.25236872,99.6073665292,33.3212,285.32380219
 04/18  21:00:00,384.757354673,37.2693875049,93.7335819273,0.0,102.647051061,94.1340635361,645.270090295,203.846543919,24.9909,416.432646376
 04/18  22:00:00,312.091016937,37.2940793181,86.3458735183,0.0,77.122965704,65.871452062,620.929475076,289.168022695,16.6606,315.100852381
 04/18  23:00:00,214.679940527,37.0774619007,56.6907545343,0.0,38.286128036,48.4199368926,416.371090124,234.590594437,8.3303,173.450195687
 04/18  24:00:00,158.130114496,31.3941247315,45.0904071101,0.0,25.5240853573,30.610668775,182.828240988,41.0714360706,3.33212,138.424684917
 04/19  01:00:00,144.05944957,31.3941247315,38.3680607104,0.0,19.418418834,29.3649097162,143.698954394,32.4265962532,3.33212,107.940238141
 04/19  02:00:00,132.712361184,31.3941247315,34.9467223063,0.0,12.7620426787,28.1191506574,132.554584779,27.6503010482,3.33212,101.572163731
 04/19  03:00:00,130.595008185,31.3941247315,32.8366985178,0.0,12.7620426787,28.1191506574,136.377421533,25.1131142133,3.33212,107.932187319
 04/19  04:00:00,137.974082127,31.3941247315,33.6384909045,0.0,12.7620426787,28.1191506574,165.512964735,23.7992245997,3.33212,138.381620136
 04/19  05:00:00,173.336318613,31.3941247315,41.39330944,0.0,25.5240853573,30.610668775,276.347280486,23.4164371713,8.3303,244.600543315
 04/19  06:00:00,301.523309507,35.173718069,70.8560939175,0.0,51.0481707146,78.1489452969,454.419875149,22.9233099209,16.6606,414.835965228
 04/19  07:00:00,372.19315641,37.0658742334,94.7571951115,0.0,64.3609230253,109.708623606,732.139716466,155.910184911,24.9909,551.238631555
 04/19  08:00:00,322.554884533,37.1399709783,88.8883040996,0.0,51.0481707146,80.7689615957,536.177888543,81.5929945378,33.3212,421.263694005
 04/19  09:00:00,288.392434094,37.8173697911,82.8362509323,0.0,51.0481707146,71.0224615957,422.657952503,32.4384747052,66.8089,323.410577798
 04/19  10:00:00,233.236253804,37.993296459,76.2922535657,0.0,32.1804615127,65.7244621605,358.689479508,22.563612737,83.4695,252.656366771
 04/19  11:00:00,249.558029285,38.0987058171,91.3643547908,0.0,32.1804615127,65.7244621605,280.823086806,9.62771113242,83.4695,187.725875674
 04/19  12:00:00,252.437029691,38.1678522984,94.6365002986,0.0,32.1804615127,65.7244621605,276.555680331,5.67144510053,83.4695,187.41473523
 04/19  13:00:00,243.382916332,38.1356530502,95.2571347745,0.0,32.1804615127,55.9779621605,267.70143073,5.42557693196,75.1392,187.136653798
 04/19  14:00:00,243.016793341,38.1794072297,94.7579728946,0.0,32.1804615127,55.9779621605,251.972732498,5.2680323166,66.8089,179.895800181
 04/19  15:00:00,242.719145365,38.2185787695,94.382976784,0.0,32.1804615127,55.9779621605,267.352382443,5.37985110033,75.1392,186.833331343
 04/19  16:00:00,271.642115752,37.9707021361,94.298042256,0.0,32.1804615127,60.9114621605,233.868316987,3.30529783517,91.7998,138.763219152
 04/19  17:00:00,305.132874992,37.2657998373,93.402281441,0.0,32.1804615127,77.5397301883,270.410713726,5.81229075191,49.9818,214.616622974
 04/19  18:00:00,358.94431354,37.3274148216,93.5334878514,0.0,77.122965704,86.2600435998,443.983854466,11.592174683,49.9818,382.409879783
 04/19  19:00:00,349.965739084,37.2795297724,74.8022980515,0.0,102.647051061,80.1663183927,355.844900775,37.6000177308,33.3212,284.923683045
 04/19  20:00:00,405.291234947,37.235370935,90.7925929861,0.0,115.40909374,92.7192997104,409.817835581,95.7548320058,33.3212,280.741803576
 04/19  21:00:00,384.739304818,37.2979042875,93.432118741,0.0,102.647051061,94.1340635361,626.432805168,185.706699726,24.9909,415.735205442
 04/19  22:00:00,316.330756605,37.3364482619,90.8437660219,0.0,77.122965704,65.871452062,598.960766388,265.000295697,16.6606,317.299870692
 04/19  23:00:00,218.666387569,37.1230856156,60.6209747683,0.0,38.286128036,48.4199368926,429.155093017,249.590269057,8.3303,171.23452396
 04/19  24:00:00,161.448813323,31.3941247315,48.3885817476,0.0,25.5240853573,30.610668775,182.008447115,40.2911694754,3.33212,138.385157639
 04/20  01:00:00,146.939159062,31.3941247315,41.2370320628,0.0,19.418418834,29.3649097162,142.743129639,31.4931174453,3.33212,107.917892194
 04/20  02:00:00,135.490167521,31.3941247315,37.7145602424,0.0,12.7620426787,28.1191506574,131.401852528,26.5223976458,3.33212,101.547334882
 04/20  03:00:00,134.034800508,31.3941247315,36.2645600507,0.0,12.7620426787,28.1191506574,134.953956474,23.7198225594,3.33212,107.902013914
 04/20  04:00:00,142.483843671,31.3941247315,38.1332791633,0.0,12.7620426787,28.1191506574,163.647640425,21.9808582664,3.33212,138.334662158
 04/20  05:00:00,178.979838149,31.3941247315,47.0196729603,0.0,25.5240853573,30.610668775,270.877001433,20.8477156582,8.3303,241.698985775
 04/20  06:00:00,308.620187382,35.7406570696,77.3680084501,0.0,51.0481707146,78.1489452969,451.420115438,19.5718093275,16.6606,415.18770611
 04/20  07:00:00,370.484737994,37.0998885128,93.8759818211,0.0,64.3609230253,109.708623606,669.433652051,92.6818012832,24.9909,551.760950768
 04/20  08:00:00,326.70684814,37.1787278288,93.2715827377,0.0,51.0481707146,80.7689615957,513.204552042,59.1677548288,33.3212,420.715597213
 04/20  09:00:00,293.821935539,37.8250007107,88.2237047289,0.0,51.0481707146,71.0224615957,419.034361111,32.0679887929,66.8089,320.157472318
 04/20  10:00:00,232.120633344,38.0431235728,75.1386797364,0.0,32.1804615127,65.7244621605,363.075870778,24.1276446346,83.4695,255.478726143
 04/20  11:00:00,250.587562366,38.1343855129,92.5567115578,0.0,32.1804615127,65.7244621605,284.782747935,13.6827874441,83.4695,187.630460491
 04/20  12:00:00,251.838106574,38.1806794045,94.1677608566,0.0,32.1804615127,65.7244621605,271.521736247,7.677819395,83.4695,180.374416852
 04/20  13:00:00,242.977679587,38.1418167675,94.8470642255,0.0,32.1804615127,55.9779621605,267.34624857,5.18058318556,75.1392,187.026465384
 04/20  14:00:00,242.814852801,38.1841349278,94.4594467206,0.0,32.1804615127,55.9779621605,254.004782616,4.99276667376,66.8089,182.203115942
 04/20  15:00:00,242.707249113,38.2218462282,94.3074687189,0.0,32.1804615127,55.9779621605,264.630624053,5.1611190004,75.1392,184.330305053
 04/20  16:00:00,271.574531184,37.9730729657,94.2816515998,0.0,32.1804615127,60.9114621605,233.586054237,3.09446863499,91.7998,138.691785602
 04/20  17:00:00,305.055680509,37.2655162122,93.4968757719,0.0,32.1804615127,77.5397301883,270.471505353,5.97235232657,49.9818,214.517353027
 04/20  18:00:00,358.738647649,37.332835007,93.4191883662,0.0,77.122965704,86.2600435998,446.896424393,12.9167808163,49.9818,383.997843577
 04/20  19:00:00,354.791731057,37.2876713646,79.5951195523,0.0,102.647051061,80.1663183927,345.695459408,29.6139436762,33.3212,282.760315731
 04/20  20:00:00,406.48003019,37.2511548482,92.0404948185,0.0,115.40909374,92.7192997104,368.705517003,54.9199544802,33.3212,280.464362522
 04/20  21:00:00,382.841624476,37.3178457887,91.8566541942,0.0,102.647051061,94.1340635361,516.670078288,76.6663405903,24.9909,415.012837698
 04/20  22:00:00,317.719736369,37.3634974595,93.2176157044,0.0,77.122965704,65.871452062,431.999855513,99.1846614637,16.6606,316.15459405
 04/20  23:00:00,224.280347665,37.2806360793,67.883432524,0.0,38.286128036,48.4199368926,310.837908566,130.709353805,8.3303,171.798254761
 04/20  24:00:00,168.969432389,31.3941247315,56.0281471109,0.0,25.5240853573,30.610668775,211.988589201,70.3527256935,3.33212,138.303743508
 04/21  01:00:00,153.867774217,31.3941247315,48.285500986,0.0,19.418418834,29.3649097162,170.941774937,59.7374375035,3.33212,107.872217434
 04/21  02:00:00,141.395265512,31.3941247315,43.7306112493,0.0,12.7620426787,28.1191506574,155.561746052,50.7123147494,3.33212,101.517311303
 04/21  03:00:00,138.367462383,31.3941247315,40.6935486087,0.0,12.7620426787,28.1191506574,150.345029522,44.1241751938,3.33212,102.888734328
 04/21  04:00:00,148.685286165,34.2288197346,40.9461081808,0.0,12.7620426787,28.1191506574,185.758190958,39.1426765738,3.33212,143.283394384
 04/21  05:00:00,181.221011578,31.3941247315,48.6555516267,0.0,25.5240853573,30.610668775,279.89339889,34.5934337594,8.3303,236.96966513
 04/21  06:00:00,312.670251,36.1186164034,80.3578586792,0.0,51.0481707146,78.1489452969,456.362109035,26.2962311126,16.6606,413.405277922
 04/21  07:00:00,370.24642289,37.1290105368,93.060135206,0.0,64.3609230253,109.708623606,657.720647032,84.7306964434,24.9909,547.999050588
 04/21  08:00:00,327.832384024,37.1919810736,93.6545598869,0.0,51.0481707146,80.7689615957,531.149812164,73.5010931655,33.3212,424.327518998
 04/21  09:00:00,293.551218429,37.8304175425,87.9296701846,0.0,51.0481707146,71.0224615957,429.210998218,42.7397396228,66.8089,319.662358595
 04/21  10:00:00,230.563566115,38.0652082643,73.516185389,0.0,32.1804615127,65.7244621605,376.596229021,41.6749057396,83.4695,251.451823282
 04/21  11:00:00,223.257130501,38.1469968061,65.5403763645,0.0,32.1804615127,65.7244621605,305.221938997,34.2082955275,83.4695,187.544143469
 04/21  12:00:00,218.908746158,38.1811154816,61.9443324361,0.0,32.1804615127,65.7244621605,296.169282667,25.4597483711,83.4695,187.240034296
 04/21  13:00:00,225.738821006,38.1381621185,78.5013461886,0.0,32.1804615127,55.9779621605,276.341465934,21.2023023641,75.1392,179.99996357
 04/21  14:00:00,241.237495653,38.1811249806,93.7861792969,0.0,32.1804615127,55.9779621605,271.122169571,17.6768086201,66.8089,186.636460951
 04/21  15:00:00,240.239926376,38.2191013543,92.7111462658,0.0,32.1804615127,55.9779621605,272.065486691,17.2167229996,75.1392,179.709563692
 04/21  16:00:00,259.930757839,37.9437072437,83.4671820343,0.0,32.1804615127,60.9114621605,247.594854766,17.16323748,91.7998,138.631817286
 04/21  17:00:00,299.107241442,37.2405299095,88.3252576572,0.0,32.1804615127,77.5397301883,284.149740433,19.7927948066,49.9818,214.375145626
 04/21  18:00:00,355.386374252,37.2926053154,90.6189119539,0.0,77.122965704,86.2600435998,466.548065495,34.8925009322,49.9818,381.673764563
 04/21  19:00:00,368.142939921,37.2403037773,93.3790186107,0.0,102.647051061,80.1663183927,390.37139015,73.0487620919,33.3212,284.001428058
 04/21  20:00:00,407.994827323,37.1948327211,93.674514485,0.0,115.40909374,92.7192997104,469.478642134,156.006607775,33.3212,280.150834359
 04/21  21:00:00,384.212756677,37.2471063406,92.954893239,0.0,102.647051061,94.1340635361,640.571183055,201.290738523,24.9909,414.289544531
 04/21  22:00:00,315.822143457,37.3030569978,90.4244452631,0.0,77.122965704,65.871452062,535.861316288,210.757381971,16.6606,308.443334317
 04/21  23:00:00,219.360398269,37.1972639782,61.4093643817,0.0,38.286128036,48.4199368926,419.019600101,232.783685849,8.3303,177.905614252
 04/21  24:00:00,162.203786919,31.3941247315,49.1355871639,0.0,25.5240853573,30.610668775,180.461740477,38.8552819756,3.33212,138.274338501
 04/22  01:00:00,157.912615775,31.3941247315,42.6349975276,0.0,27.7269238854,30.610668775,135.416274439,30.5957819262,3.33212,101.488372513
 04/22  02:00:00,135.301317341,31.3941247315,37.5253053791,0.0,12.7620426787,28.1191506574,136.991221017,25.8225489384,3.33212,107.836552079
 04/22  03:00:00,132.827872577,31.3941247315,35.0609092145,0.0,12.7620426787,28.1191506574,128.224138849,23.402569277,3.33212,101.489449572
 04/22  04:00:00,139.979728454,31.3941247315,35.6370035169,0.0,12.7620426787,28.1191506574,163.899542,22.3752959654,3.33212,138.192126034
 04/22  05:00:00,153.412562863,31.3941247315,36.8360606862,0.0,12.7620426787,28.1191506574,202.037992954,22.2182990642,8.3303,171.48939389
 04/22  06:00:00,245.093319096,35.3626977359,46.6495251927,0.0,42.6918050922,54.3732441037,283.768318679,22.4063412734,16.6606,244.701377406
 04/22  07:00:00,307.405873607,37.0635147378,75.4199215022,0.0,42.6918050922,86.1019271793,621.428521635,183.784464887,24.9909,412.653156748
 04/22  08:00:00,367.99438846,37.1002400658,95.0341158955,0.0,57.6566862989,112.030105488,796.777873548,174.553758166,33.3212,588.902915382
 04/22  09:00:00,320.403243149,37.8207122984,94.9090748761,0.0,57.6566862989,83.6599452969,574.515061929,88.8966805722,66.8089,418.809481356
 04/22  10:00:00,248.87029008,38.0258110525,77.7504158648,0.0,42.6918050922,68.9656133826,484.929568436,81.9693349021,83.4695,319.490733534
 04/22  11:00:00,232.361456231,38.12559976,69.6739277188,0.0,34.9340096728,67.7198543238,408.138034839,71.9074438663,83.4695,252.761090973
 04/22  12:00:00,228.835374545,38.1871118672,67.0192701456,0.0,34.9340096728,67.7198543238,323.786735653,52.9803842181,83.4695,187.336851435
 04/22  13:00:00,220.58503495,38.1385105427,68.5938081852,0.0,34.9340096728,57.9733543238,293.779239593,34.8104304502,75.1392,183.829609142
 04/22  14:00:00,243.193054731,38.1814059354,90.767942215,0.0,34.9340096728,57.9733543238,268.462728895,14.5323103567,66.8089,187.121518538
 04/22  15:00:00,245.936479557,38.2205251018,93.2006941019,0.0,34.9340096728,57.9733543238,271.208889614,8.93141336845,75.1392,187.138276246
 04/22  16:00:00,276.234740703,37.9489324339,94.50834254,0.0,34.9340096728,62.9068543238,239.969067213,9.36683112454,91.7998,138.802436089
 04/22  17:00:00,302.743221865,37.2773228961,93.969782039,0.0,34.9340096728,72.2186844194,239.664025472,11.049700295,49.9818,178.632525177
 04/22  18:00:00,355.899723456,37.4443270626,81.047383897,0.0,87.0357390804,86.2600435998,287.217419885,21.9756370246,49.9818,215.25998286
 04/22  19:00:00,355.722912717,37.2318296278,83.7730041201,0.0,102.000620287,77.6748002752,371.075580525,57.3401266832,33.3212,280.414253841
 04/22  20:00:00,391.162860408,37.1560803196,93.8032672598,0.0,102.000620287,88.9820225341,455.048636303,141.807310679,33.3212,279.920125624
 04/22  21:00:00,382.622190736,37.1587360332,94.5016137842,0.0,102.000620287,91.6425454185,536.842516195,231.428265614,24.9909,280.423350581
 04/22  22:00:00,330.777551474,37.1026370029,95.0473151199,0.0,87.0357390804,65.871452062,691.587806919,264.011498767,16.6606,410.915708151
 04/22  23:00:00,234.000226475,37.0635147378,71.5117958518,0.0,42.6918050922,48.4199368926,465.338013864,220.008293823,8.3303,236.999420041
 04/22  24:00:00,168.927376657,31.3941247315,53.6550366984,0.0,27.7269238854,30.610668775,181.040982407,39.4875670701,3.33212,138.221295337
 04/23  01:00:00,169.186380383,31.3941247315,44.6784569294,0.0,34.4311606118,33.1021868926,142.393148659,31.0859546475,3.33212,107.975074011
 04/23  02:00:00,146.294810283,31.3941247315,39.2881321056,0.0,19.466279405,30.610668775,136.443484881,26.4120580144,3.33212,106.699306867
 04/23  03:00:00,143.739160767,31.3941247315,36.7411412766,0.0,19.466279405,30.610668775,130.085408099,23.8989477517,3.33212,102.854340347
 04/23  04:00:00,150.953803084,31.3941247315,37.3810496296,0.0,19.466279405,30.610668775,164.053585494,22.5879662072,3.33212,138.133499287
 04/23  05:00:00,164.476387832,31.3941247315,38.6679970425,0.0,19.466279405,30.610668775,204.902049031,22.0336450959,8.3303,174.538103935
 04/23  06:00:00,244.763967488,35.3626977359,49.1025347719,0.0,42.6918050922,54.3732441037,283.458242711,21.6873978149,16.6606,245.110244896
 04/23  07:00:00,323.142522405,37.1687649526,82.15207865,0.0,49.3960418185,88.5934452969,572.805860349,137.915959006,24.9909,409.899001344
 04/23  08:00:00,363.478205472,37.153771351,91.773159785,0.0,57.6566862989,112.030105488,690.162619037,70.3587172756,33.3212,586.482701762
 04/23  09:00:00,308.591805156,37.8800176405,92.7215505215,0.0,50.9524495726,81.1684271793,513.451898354,28.9180663239,66.8089,417.72493203
 04/23  10:00:00,261.413251604,38.1436566203,90.3584054672,0.0,42.6918050922,68.9656133826,420.386137717,17.226464418,83.4695,319.690173299
 04/23  11:00:00,258.955049178,38.190673935,91.0572243354,0.0,38.286128036,68.9656133826,346.40445948,7.18704833382,83.4695,255.747911146
 04/23  12:00:00,261.531773894,38.2422914438,94.0254212653,0.0,38.286128036,68.9656133826,272.864110465,4.54861043475,83.4695,184.846000031
 04/23  13:00:00,242.886877606,38.1384362236,94.2010204327,0.0,31.5818913096,56.727595265,262.90436016,5.46185531605,75.1392,182.303304844
 04/23  14:00:00,242.429527152,38.1786732438,93.4734753509,0.0,31.5818913096,56.727595265,252.979562601,5.6524172252,66.8089,180.518245376
 04/23  15:00:00,242.064098708,38.214476935,93.0225250974,0.0,31.5818913096,56.727595265,266.557937241,5.97358149683,75.1392,185.445155744
 04/23  16:00:00,270.803470134,37.9587024267,92.8195072901,0.0,31.5818913096,61.661095265,236.443887897,6.10744084631,91.7998,138.53664705
 04/23  17:00:00,297.464488929,37.2736206054,92.5178286139,0.0,31.5818913096,70.9729253606,237.316490315,8.79759394407,49.9818,178.537096371
 04/23  18:00:00,359.04293409,37.3207151188,92.7849240079,0.0,80.3315023541,83.7685254822,269.51801816,8.714038403,49.9818,210.822179757
 04/23  19:00:00,353.223971122,37.2532755614,83.8378641814,0.0,102.000620287,77.6748002752,334.674042094,25.0971362886,33.3212,276.255705805
 04/23  20:00:00,397.03651426,37.19549405,90.606191541,0.0,108.704857014,91.4735406516,384.213071239,72.2595712641,33.3212,278.632299975
 04/23  21:00:00,371.649058919,37.3287017515,93.0505592209,0.0,95.2963835608,89.1510273009,445.329434277,140.687683374,24.9909,279.650850903
 04/23  22:00:00,320.143561989,37.2410261311,94.3697385505,0.0,80.3315023541,63.3799339444,661.698641777,234.841348989,16.6606,410.196692788
 04/23  23:00:00,235.374598537,37.1453336325,73.1299858608,0.0,42.6918050922,48.4199368926,531.687823584,287.340309498,8.3303,236.017214086
