Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  24:00:00,180.769271367,31.3941247315,56.2324522001,0.0,34.4311606118,33.1021868926,185.207125289,43.5084138131,3.33212,138.366591476
 04/24  01:00:00,152.50047615,31.3941247315,46.7666169793,0.0,19.418418834,29.3649097162,138.36029155,33.5881215027,3.33212,101.440050048
 04/24  02:00:00,140.119790985,31.3941247315,42.322940779,0.0,12.7620426787,28.1191506574,138.213832159,27.110610403,3.33212,107.771101756
 04/24  03:00:00,137.669966228,31.3941247315,39.8855103045,0.0,12.7620426787,28.1191506574,128.201202366,23.4437666996,3.33212,101.425315666
 04/24  04:00:00,145.088036091,31.3941247315,40.7273753089,0.0,12.7620426787,28.1191506574,162.844323284,21.3972492075,3.33212,138.114954076
 04/24  05:00:00,180.810823307,31.3941247315,48.8438037425,0.0,25.5240853573,30.610668775,264.84748697,20.2902186121,8.3303,236.226968358
 04/24  06:00:00,310.268773745,35.9296367365,81.6221232288,0.0,51.0481707146,78.1489452969,446.086657667,18.2049352577,16.6606,411.22112241
 04/24  07:00:00,368.677416285,37.1129380155,92.568957202,0.0,64.3609230253,109.708623606,623.611945516,55.4758531129,24.9909,543.145192403
 04/24  08:00:00,326.786101475,37.1673739408,93.5719131935,0.0,51.0481707146,80.7689615957,478.743735688,26.03340381,33.3212,419.389131878
 04/24  09:00:00,296.032922871,37.8241748084,90.0784414859,0.0,51.0481707146,71.0224615957,392.98891041,9.43906837423,66.8089,316.740942036
 04/24  10:00:00,249.950318367,38.0564578305,92.0089912085,0.0,32.1804615127,65.7244621605,343.032507047,4.89549970422,83.4695,254.667507343
 04/24  11:00:00,252.677800483,38.1685613011,93.4949100462,0.0,32.1804615127,65.7244621605,268.401394466,4.63382171459,83.4695,180.298072752
 04/24  12:00:00,251.971607543,38.2383702978,93.1692742121,0.0,32.1804615127,65.7244621605,274.733950288,4.33555311101,83.4695,186.928897177
 04/24  13:00:00,241.775509072,38.1546749498,92.6457431293,0.0,32.1804615127,55.9779621605,259.183017321,4.33220373632,75.1392,179.711613584
 04/24  14:00:00,241.675906655,38.189645091,92.3963140193,0.0,32.1804615127,55.9779621605,254.886908314,4.51761566445,66.8089,183.56039265
 04/24  15:00:00,241.403856556,38.2285048364,92.1994581837,0.0,32.1804615127,55.9779621605,261.893970754,4.54438677,75.1392,182.210383984
 04/24  16:00:00,270.372387597,38.0727135135,92.3101008245,0.0,32.1804615127,60.9114621605,232.748072843,2.46665257397,91.7998,138.481620269
 04/24  17:00:00,304.269147923,37.3734204341,92.0610132137,0.0,32.1804615127,77.5397301883,261.43713657,4.71204921061,49.9818,206.74328736
 04/24  18:00:00,357.974535602,37.451531655,92.1653668621,0.0,77.122965704,86.2600435998,439.677788,6.57540291961,49.9818,383.120585081
 04/24  19:00:00,356.631156543,37.4701782395,83.8725786017,0.0,102.647051061,80.1663183927,335.849521294,22.2289327739,33.3212,280.29938852
 04/24  20:00:00,407.721105685,37.4124162539,93.0718173631,0.0,115.40909374,92.7192997104,366.650245166,54.2604273203,33.3212,279.068617845
 04/24  21:00:00,382.986514622,37.4649181865,91.8059857667,0.0,102.647051061,94.1340635361,517.693786947,82.4217843402,24.9909,410.281102607
 04/24  22:00:00,318.263617508,37.4821038044,93.5807948933,0.0,77.122965704,65.871452062,432.533594786,106.681539327,16.6606,309.191455459
 04/24  23:00:00,230.030724658,37.3795288267,73.4525156557,0.0,38.286128036,48.4199368926,318.944092542,139.833246408,8.3303,170.780546134
 04/24  24:00:00,175.406715909,31.3941247315,62.426655204,0.0,25.5240853573,30.610668775,210.035442879,68.6159386752,3.33212,138.087384204
 04/25  01:00:00,160.784280498,31.3941247315,55.1767958244,0.0,19.418418834,29.3649097162,160.133170734,55.3987088386,3.33212,101.402341895
 04/25  02:00:00,151.666225711,34.2288197346,51.1549521946,0.0,12.7620426787,28.1191506574,156.42037617,45.3534678635,3.33212,107.734788307
 04/25  03:00:00,146.295841656,31.3941247315,48.6580595561,0.0,12.7620426787,28.1191506574,142.593136579,37.8549036753,3.33212,101.406112904
 04/25  04:00:00,156.674234456,34.2288197346,49.0135957737,0.0,12.7620426787,28.1191506574,173.489151994,32.1121519633,3.33212,138.044880031
 04/25  05:00:00,189.190338189,31.3941247315,56.7323594457,0.0,25.5240853573,30.610668775,272.114698274,27.7524838992,8.3303,236.031914375
 04/25  06:00:00,319.263611097,36.1186164034,89.8029435679,0.0,51.0481707146,78.1489452969,449.169948018,22.0076507182,16.6606,410.5016973
 04/25  07:00:00,368.567454573,37.1195234483,91.833912872,0.0,64.3609230253,109.708623606,609.714771265,43.165071557,24.9909,541.558799708
 04/25  08:00:00,326.364629322,37.0820427499,92.5483043481,0.0,51.0481707146,80.7689615957,488.347742727,38.7082306619,33.3212,416.318312065
 04/25  09:00:00,298.187501667,37.8151738363,92.6638506254,0.0,51.0481707146,71.0224615957,409.088773285,23.9291103505,66.8089,318.350762935
 04/25  10:00:00,247.385408991,37.9769738108,90.0223737841,0.0,32.1804615127,65.7244621605,340.653207819,10.2459206407,83.4695,246.937787178
 04/25  11:00:00,251.31141218,38.1001174389,92.5934076826,0.0,32.1804615127,65.7244621605,275.323133068,4.72341609759,83.4695,187.13021697
 04/25  12:00:00,251.990619449,38.1817880419,93.6263444103,0.0,32.1804615127,65.7244621605,267.892752319,4.37601461563,83.4695,180.047237704
 04/25  13:00:00,241.930825434,38.1298143997,93.2498625807,0.0,32.1804615127,55.9779621605,265.949525143,4.42123964044,75.1392,186.389085503
 04/25  14:00:00,241.792707539,38.1704819588,92.9953667289,0.0,32.1804615127,55.9779621605,250.763999607,4.63219783858,66.8089,179.322901768
 04/25  15:00:00,241.520174455,38.2083298472,92.6819431468,0.0,32.1804615127,55.9779621605,259.175902935,4.69532736887,75.1392,179.341375566
 04/25  16:00:00,270.332621644,37.968453203,92.5323297238,0.0,32.1804615127,60.9114621605,232.772242652,2.56958960595,91.7998,138.402853046
 04/25  17:00:00,304.094384726,37.2706002,92.0363793284,0.0,32.1804615127,77.5397301883,268.794872154,5.05730884488,49.9818,213.755763309
 04/25  18:00:00,356.763623307,37.3585097017,90.7906317358,0.0,77.122965704,86.2600435998,429.396822269,5.86183906241,49.9818,373.553183207
 04/25  19:00:00,364.586685842,37.3701788196,91.7977212466,0.0,102.647051061,80.1663183927,322.329476234,8.87770493845,33.3212,280.130571295
 04/25  20:00:00,407.719987019,37.3422362255,93.2848803303,0.0,115.40909374,92.7192997104,332.688098683,20.2605221495,33.3212,279.106376534
 04/25  21:00:00,383.947394532,37.4137534003,93.2289987446,0.0,102.647051061,94.1340635361,466.370863727,30.0073154278,24.9909,411.372648299
 04/25  22:00:00,318.466975878,37.4556247974,93.9709754089,0.0,77.122965704,65.871452062,363.693825666,40.0169773838,16.6606,307.016248282
 04/25  23:00:00,233.766127636,37.3703415144,77.4627368275,0.0,38.286128036,48.4199368926,232.827046698,53.8098915033,8.3303,170.686855195
 04/25  24:00:00,179.728884797,31.3941247315,66.7980796172,0.0,25.5240853573,30.610668775,191.289274115,49.9362049237,3.33212,138.020949191
 04/26  01:00:00,164.844011875,31.3941247315,59.2862648734,0.0,19.418418834,29.3649097162,149.981633773,45.2772998995,3.33212,101.372213873
 04/26  02:00:00,154.95873996,34.2288197346,54.5397678541,0.0,12.7620426787,28.1191506574,147.725877669,41.0744393857,3.33212,103.319318283
 04/26  03:00:00,150.194578947,32.3390230659,51.648310977,0.0,12.7620426787,28.1191506574,146.499241664,37.4037499409,3.33212,105.763371723
 04/26  04:00:00,191.918358836,33.2839214003,85.7720069203,0.0,12.7620426787,28.1191506574,175.154057754,33.8342011667,3.33212,137.987736587
 04/26  05:00:00,214.601106935,34.2288197346,79.8169800311,0.0,25.5240853573,30.610668775,274.892575185,30.7251258282,8.3303,235.837149357
 04/26  06:00:00,320.412730277,35.173718069,92.3363461539,0.0,51.0481707146,78.1489452969,449.192064086,25.3804365592,16.6606,407.151027527
 04/26  07:00:00,367.100130542,37.1697019737,90.9628967516,0.0,64.3609230253,109.708623606,596.819743486,28.6041906459,24.9909,543.224652841
 04/26  08:00:00,326.759609665,37.210085853,93.2177529859,0.0,51.0481707146,80.7689615957,474.554332072,25.6646481902,33.3212,415.568483882
 04/26  09:00:00,300.050147225,37.8552874396,94.0991400628,0.0,51.0481707146,71.0224615957,398.24777614,17.3724953871,66.8089,314.066380753
 04/26  10:00:00,251.849904752,38.0206592013,94.2340832416,0.0,32.1804615127,65.7244621605,345.718654966,11.907994286,83.4695,250.34116068
 04/26  11:00:00,253.382052604,38.1330330988,94.7131742598,0.0,32.1804615127,65.7244621605,270.437565915,6.87702436601,83.4695,180.091041549
 04/26  12:00:00,252.646962752,38.1924960532,94.4525584941,0.0,32.1804615127,65.7244621605,274.910802599,4.71044242371,83.4695,186.730860175
 04/26  13:00:00,242.477454255,38.119239768,93.9691133523,0.0,32.1804615127,55.9779621605,259.133872256,4.48399603911,75.1392,179.510676217
 04/26  14:00:00,242.124316395,38.1577284382,93.4742485996,0.0,32.1804615127,55.9779621605,250.494814278,4.4448016242,66.8089,179.241112654
 04/26  15:00:00,241.964570337,38.1969020614,93.2826395063,0.0,32.1804615127,55.9779621605,258.910427451,4.53852844784,75.1392,179.232699003
 04/26  16:00:00,270.95891281,37.983801092,93.3076270039,0.0,32.1804615127,60.9114621605,237.678485156,2.68653791662,91.7998,143.19214724
 04/26  17:00:00,304.459785436,37.2805212859,92.4455070957,0.0,32.1804615127,77.5397301883,263.96527535,5.57532424242,49.9818,208.408151108
 04/26  18:00:00,357.57739906,37.36176003,91.6754415169,0.0,77.122965704,86.2600435998,435.046134144,12.0589358034,49.9818,373.005398341
 04/26  19:00:00,366.212259694,37.3611736682,93.1769729827,0.0,102.647051061,80.1663183927,339.69903687,26.5218456994,33.3212,279.855991171
 04/26  20:00:00,406.921535755,37.3232188472,91.920360546,0.0,115.40909374,92.7192997104,359.903387908,47.764313468,33.3212,278.81787444
 04/26  21:00:00,382.241919479,37.3856530832,90.7052730618,0.0,102.647051061,94.1340635361,497.093424878,61.9266495871,24.9909,410.175875291
 04/26  22:00:00,317.872230929,37.4250883486,92.9289822922,0.0,77.122965704,65.871452062,405.624743988,81.8993921972,16.6606,307.064751791
 04/26  23:00:00,233.372069317,37.3372810947,76.670732282,0.0,38.286128036,48.4199368926,290.703953364,111.781041096,8.3303,170.592612268
 04/26  24:00:00,176.899787795,31.3941247315,63.6946104925,0.0,25.5240853573,30.610668775,213.057877963,71.7455310115,3.33212,137.980226951
 04/27  01:00:00,160.687008227,31.3941247315,54.8657316956,0.0,19.418418834,29.3649097162,169.656052213,64.9738285008,3.33212,101.350103712
 04/27  02:00:00,147.576039299,31.3941247315,49.6756030323,0.0,12.7620426787,28.1191506574,162.194105593,57.5289489303,3.33212,101.333036662
 04/27  03:00:00,146.536034848,34.2288197346,45.799833811,0.0,12.7620426787,28.1191506574,155.365950116,50.6912093253,3.33212,101.342620791
 04/27  04:00:00,149.497885866,31.3941247315,44.9801957741,0.0,12.7620426787,28.1191506574,185.554920786,44.3144765665,3.33212,137.908324219
 04/27  05:00:00,187.135151467,34.2288197346,52.2117444533,0.0,25.5240853573,30.610668775,280.039668718,36.042700842,8.3303,235.666667876
 04/27  06:00:00,310.964871893,34.9847384021,82.9637600403,0.0,51.0481707146,78.1489452969,452.853080505,27.1713164604,16.6606,409.021164045
 04/27  07:00:00,370.472848684,37.1175407962,93.582274593,0.0,64.3609230253,109.708623606,659.754383637,96.4564978995,24.9909,538.306985737
 04/27  08:00:00,327.352204876,37.1787885797,93.6025459928,0.0,51.0481707146,80.7689615957,514.226640836,66.0825129905,33.3212,414.822927846
 04/27  09:00:00,296.663910362,37.8166994957,90.7476359161,0.0,51.0481707146,71.0224615957,420.481047764,36.0362736102,66.8089,317.635874154
 04/27  10:00:00,208.972852021,38.0497359827,51.9207701688,0.0,32.1804615127,65.7244621605,363.624917575,33.5830996042,83.4695,246.572317971
 04/27  11:00:00,218.129757577,38.1394354445,60.415835492,0.0,32.1804615127,65.7244621605,287.95379726,22.8971163123,83.4695,181.587180948
 04/27  12:00:00,251.045834253,38.1866468755,93.752955574,0.0,32.1804615127,65.7244621605,283.319954556,14.8117985071,83.4695,185.038656049
 04/27  13:00:00,241.691366129,38.1329984005,93.8582389536,0.0,32.1804615127,55.9779621605,263.743698208,9.19088898163,75.1392,179.413609226
 04/27  14:00:00,242.351299524,38.1754178125,94.2160972627,0.0,32.1804615127,55.9779621605,251.229010484,5.2719350526,66.8089,179.148175432
 04/27  15:00:00,242.396097289,38.2151836072,94.1035316701,0.0,32.1804615127,55.9779621605,258.981502739,4.7050173414,75.1392,179.137285398
 04/27  16:00:00,270.998365379,38.0107784035,93.6229937523,0.0,32.1804615127,60.9114621605,232.668607066,2.57747326182,91.7998,138.291333804
 04/27  17:00:00,304.28668132,37.3207803016,92.4901183145,0.0,32.1804615127,77.5397301883,264.430814378,4.84794935151,49.9818,209.601065027
 04/27  18:00:00,357.914546504,37.4160967375,92.3144480332,0.0,77.122965704,86.2600435998,437.33160591,10.1751363842,49.9818,377.174669525
 04/27  19:00:00,361.206003337,37.4487156462,88.5274626393,0.0,102.647051061,80.1663183927,341.688012616,28.9237281173,33.3212,279.443084498
 04/27  20:00:00,408.028752878,37.399775769,93.3772590158,0.0,115.40909374,92.7192997104,361.289623736,57.1608407105,33.3212,270.807583025
 04/27  21:00:00,383.114165087,37.4471434534,91.9093678722,0.0,102.647051061,94.1340635361,531.041660339,96.1882764248,24.9909,409.862483915
 04/27  22:00:00,318.780455534,37.4611456918,93.9812773616,0.0,77.122965704,65.871452062,468.092512085,145.113816547,16.6606,306.318095538
 04/27  23:00:00,226.094374199,37.3523226045,69.1652064322,0.0,38.286128036,48.4199368926,390.26729592,211.434917325,8.3303,170.502078595
 04/27  24:00:00,170.111113154,31.3941247315,57.0856109519,0.0,25.5240853573,30.610668775,206.279164765,65.0405355408,3.33212,137.906509224
 04/28  01:00:00,155.140831382,31.3941247315,49.4798991506,0.0,19.418418834,29.3649097162,155.382273834,50.7328128204,3.33212,101.317341014
 04/28  02:00:00,142.986962896,31.3941247315,45.2433600325,0.0,12.7620426787,28.1191506574,145.084674944,40.4545752867,3.33212,101.297979658
 04/28  03:00:00,164.509525908,33.2839214003,64.7705887627,0.0,12.7620426787,28.1191506574,138.997788171,34.3543458579,3.33212,101.311322314
 04/28  04:00:00,175.258763502,32.3390230659,69.1327388668,0.0,12.7620426787,28.1191506574,171.60125326,30.4085548877,3.33212,137.860578373
 04/28  05:00:00,197.822266591,31.3941247315,64.9854705468,0.0,25.5240853573,30.610668775,269.424306525,25.6453073644,8.3303,235.448699161
 04/28  06:00:00,320.264170962,36.1186164034,90.3635801958,0.0,51.0481707146,78.1489452969,445.092618947,20.1365617387,16.6606,408.295457208
 04/28  07:00:00,369.884008956,37.1338685023,92.3957224964,0.0,64.3609230253,109.708623606,615.879180501,54.1959784326,24.9909,536.692302068
 04/28  08:00:00,327.826989046,37.192918822,93.5178287671,0.0,51.0481707146,80.7689615957,476.312946962,28.9156940463,33.3212,414.076052916
 04/28  09:00:00,297.357479321,37.8247677243,91.4592849906,0.0,51.0481707146,71.0224615957,397.933356323,14.4948585589,66.8089,316.629597764
 04/28  10:00:00,251.312919347,38.0749936666,93.8354050098,0.0,32.1804615127,65.7244621605,339.88739517,9.49509173625,83.4695,246.922803434
 04/28  11:00:00,253.08177418,38.1686084432,94.5483809823,0.0,32.1804615127,65.7244621605,268.708625559,5.34355816512,83.4695,179.895567394
 04/28  12:00:00,252.660840159,38.2198805604,94.5837297189,0.0,32.1804615127,65.7244621605,272.151189408,4.13062633287,83.4695,184.551063075
 04/28  13:00:00,242.423827046,38.1447426734,93.9508161713,0.0,32.1804615127,55.9779621605,260.448902973,4.02419107221,75.1392,181.285511901
 04/28  14:00:00,241.986930722,38.1817353143,93.2988363682,0.0,32.1804615127,55.9779621605,249.945128677,4.08221096334,66.8089,179.054017713
 04/28  15:00:00,241.60486583,38.2198403541,92.7995413397,0.0,32.1804615127,55.9779621605,258.332427403,4.13533717481,75.1392,179.057890228
 04/28  16:00:00,270.352693563,38.0397355697,92.4566201683,0.0,32.1804615127,60.9114621605,232.123822069,2.0859141772,91.7998,138.238107891
 04/28  17:00:00,303.903754728,37.3381732689,91.6066671816,0.0,32.1804615127,77.5397301883,260.455427417,4.2786668669,49.9818,206.19496055
 04/28  18:00:00,356.883654484,37.4269112263,90.755874393,0.0,77.122965704,86.2600435998,426.856717356,5.0168922102,49.9818,371.858025146
 04/28  19:00:00,365.110113934,37.4527400109,92.3167058482,0.0,102.647051061,80.1663183927,322.526590886,9.9363804196,33.3212,279.269010466
 04/28  20:00:00,403.383520033,37.4030470803,89.0813460228,0.0,115.40909374,92.7192997104,335.877783242,26.2143083613,33.3212,276.342274881
 04/28  21:00:00,383.363761309,37.4550337674,92.559119769,0.0,102.647051061,94.1340635361,482.37925771,54.4893034226,24.9909,402.899054287
 04/28  22:00:00,318.426305077,37.4673326474,93.7006073634,0.0,77.122965704,65.871452062,444.411720107,121.202576064,16.6606,306.548544043
 04/28  23:00:00,225.988195202,37.3594092006,68.8584200478,0.0,38.286128036,48.4199368926,430.643763469,253.022964226,8.3303,169.290499243
 04/28  24:00:00,169.794093566,31.3941247315,56.7218515436,0.0,25.5240853573,30.610668775,207.210191642,66.0139660883,3.33212,137.864105553
 04/29  01:00:00,165.53503395,31.3941247315,50.2336479722,0.0,27.7269238854,30.610668775,156.282237749,51.6751386377,3.33212,101.274979112
 04/29  02:00:00,142.577566728,31.3941247315,44.7632593866,0.0,12.7620426787,28.1191506574,144.308076245,39.6988426294,3.33212,101.277113616
 04/29  03:00:00,175.838141844,33.2839214003,75.9935372034,0.0,12.7620426787,28.1191506574,140.380249499,30.6804854952,3.33212,106.367644003
 04/29  04:00:00,169.512896515,32.3390230659,64.0138779011,0.0,12.7620426787,28.1191506574,161.093211135,25.2258143705,3.33212,132.535276765
 04/29  05:00:00,172.014710508,31.3941247315,55.2269258681,0.0,12.7620426787,28.1191506574,199.901217093,21.258228088,8.3303,170.312689005
 04/29  06:00:00,258.071144559,35.9296367365,61.6566637773,0.0,42.6918050922,54.3732441037,271.974723697,16.5965675529,16.6606,238.717556145
 04/29  07:00:00,320.016965464,37.1383164947,89.1634283903,0.0,42.6918050922,86.1019271793,490.474864023,60.7980398307,24.9909,404.685924192
 04/29  08:00:00,363.368750185,37.1118854886,91.5951747247,0.0,57.6566862989,112.030105488,657.393402171,47.2892770569,33.3212,576.782925114
 04/29  09:00:00,318.299802905,37.820954694,92.9264844347,0.0,57.6566862989,83.6599452969,511.291849185,32.0905141316,66.8089,412.392435054
 04/29  10:00:00,260.629620874,38.0188731644,89.4441747092,0.0,42.6918050922,68.9656133826,420.033645902,27.8229116462,83.4695,308.741234256
 04/29  11:00:00,227.720425111,38.1424971329,65.0390350994,0.0,34.9340096728,67.7198543238,356.730583167,20.4892016118,83.4695,252.771881555
 04/29  12:00:00,242.987389004,38.2126654741,81.0395119374,0.0,34.9340096728,67.7198543238,282.325750129,17.1966515728,83.4695,181.659598556
 04/29  13:00:00,244.251073342,38.130842422,92.0311918442,0.0,34.9340096728,57.9733543238,278.283933623,16.4368545414,75.1392,186.707879081
 04/29  14:00:00,247.355982772,38.1652882546,95.0291824507,0.0,34.9340096728,57.9733543238,262.006347153,15.6986965296,66.8089,179.498750623
 04/29  15:00:00,233.543897062,38.2019716952,81.2819388505,0.0,34.9340096728,57.9733543238,272.657617095,18.0159678023,75.1392,179.502449293
 04/29  16:00:00,241.522606055,37.9050683174,60.4823425265,0.0,34.9340096728,62.9068543238,252.578748126,22.4072038777,91.7998,138.371744249
 04/29  17:00:00,283.420943147,37.2408949566,75.3331879379,0.0,34.9340096728,72.2186844194,257.326992757,29.4186895856,49.9818,177.926503171
 04/29  18:00:00,367.541633792,37.3563533799,92.9712661315,0.0,87.0357390804,86.2600435998,298.416004366,41.3594271894,49.9818,207.074777176
 04/29  19:00:00,362.171002844,37.1613959024,93.0337181056,0.0,102.000620287,77.6748002752,374.200379063,62.416567185,33.3212,278.462611878
 04/29  20:00:00,389.721208962,37.1086298323,92.4911663256,0.0,102.000620287,88.9820225341,401.749777175,98.1953901588,33.3212,270.233187016
 04/29  21:00:00,380.4855969,37.1168820587,92.8304067905,0.0,102.000620287,91.6425454185,440.976478035,137.494132183,24.9909,278.491445852
 04/29  22:00:00,328.500884787,37.0860066986,93.8818585537,0.0,87.0357390804,65.871452062,592.836629374,176.301957793,16.6606,399.874071582
 04/29  23:00:00,234.421921423,37.0635147378,73.1778176877,0.0,42.6918050922,48.4199368926,453.739026511,207.730814537,8.3303,237.677911974
 04/29  24:00:00,172.155199309,31.3941247315,56.9347335237,0.0,27.7269238854,30.610668775,195.325765871,58.3230543629,3.33212,133.670591508
 04/30  01:00:00,173.168349679,31.3941247315,48.6861478887,0.0,34.4311606118,33.1021868926,156.279876644,48.6647700148,3.33212,104.282986629
 04/30  02:00:00,150.166482381,31.3941247315,43.1470387021,0.0,19.466279405,30.610668775,148.658042431,40.4912820551,3.33212,104.834640376
 04/30  03:00:00,187.687595219,31.3941247315,80.4818127463,0.0,19.466279405,30.610668775,136.807765154,32.0909790829,3.33212,101.384666071
 04/30  04:00:00,175.469609496,31.3941247315,61.6886446574,0.0,19.466279405,30.610668775,167.201317146,26.1144357058,3.33212,137.75476144
 04/30  05:00:00,179.776428092,31.3941247315,53.7552740319,0.0,19.466279405,30.610668775,201.429172624,22.6182826667,8.3303,170.480589957
 04/30  06:00:00,255.288989235,35.7406570696,59.0225586143,0.0,42.6918050922,54.3732441037,273.00814596,19.3212167073,16.6606,237.026329252
 04/30  07:00:00,326.578077989,37.3214811815,85.8959367392,0.0,49.3960418185,88.5934452969,522.471801256,90.6824072852,24.9909,406.798493971
 04/30  08:00:00,364.361451162,37.1713615963,92.1622491149,0.0,57.6566862989,112.030105488,689.794995784,83.7499641684,33.3212,572.723831616
 04/30  09:00:00,309.323114399,37.8717912356,92.9940194903,0.0,50.9524495726,81.1684271793,519.585035562,41.5023126132,66.8089,411.273822949
 04/30  10:00:00,223.796978749,38.0861307815,52.8334674775,0.0,42.6918050922,68.9656133826,430.836332155,36.023254981,83.4695,311.343577174
 04/30  11:00:00,238.43288547,38.1619569465,71.2312186579,0.0,38.286128036,68.9656133826,353.501316472,23.2783069368,83.4695,246.753509535
 04/30  12:00:00,260.002858209,38.2199802926,93.4559972731,0.0,38.286128036,68.9656133826,287.335483916,17.5334517941,83.4695,186.332532122
 04/30  13:00:00,240.093144046,38.1210673468,92.5317921967,0.0,31.5818913096,56.727595265,272.444666901,17.8944609234,75.1392,179.411005977
 04/30  14:00:00,240.482801593,38.1599165228,92.8235054308,0.0,31.5818913096,56.727595265,263.2124523,17.5502049454,66.8089,178.853347355
 04/30  15:00:00,224.861423277,38.1948799925,77.2516288869,0.0,31.5818913096,56.727595265,274.092318676,20.0967750632,75.1392,178.856343612
 04/30  16:00:00,234.094677637,37.8517631618,57.7352988241,0.0,31.5818913096,61.661095265,254.690812885,24.7917645682,91.7998,138.099248317
 04/30  17:00:00,273.966755262,37.1839958296,70.5673959384,0.0,31.5818913096,70.9729253606,253.735422634,32.764094916,49.9818,170.989527718
 04/30  18:00:00,353.866411825,37.2255728683,88.677122525,0.0,80.3315023541,83.7685254822,302.916096921,46.3624602068,49.9818,206.571836714
 04/30  19:00:00,362.531257693,37.118764509,93.4580431764,0.0,102.000620287,77.6748002752,378.621871685,67.6243006553,33.3212,277.67637103
 04/30  20:00:00,399.220586301,37.0757340159,92.8139913392,0.0,108.704857014,91.4735406516,405.676229816,103.302334611,33.3212,269.052695205
 04/30  21:00:00,371.234517365,37.1212411159,92.8826152405,0.0,95.2963835608,89.1510273009,418.951647516,124.000239367,24.9909,269.960508148
 04/30  22:00:00,318.685299708,37.1098993021,93.441803529,0.0,80.3315023541,63.3799339444,572.377831004,150.601939894,16.6606,405.115291111
 04/30  23:00:00,234.047398202,37.0841323929,73.0417077224,0.0,42.6918050922,48.4199368926,424.57712289,188.93141041,8.3303,227.315412479
 04/30  24:00:00,181.770205328,31.3941247315,57.3455272195,0.0,34.4311606118,33.1021868926,207.904486763,66.6228678927,3.33212,137.94949887
 05/01  01:00:00,153.109345604,31.3941247315,47.4582041806,0.0,19.418418834,29.3649097162,161.205581405,56.6652410615,3.33212,101.208220344
 05/01  02:00:00,140.526050106,31.3941247315,42.7646831474,0.0,12.7620426787,28.1191506574,152.322640308,47.7841770468,3.33212,101.206343261
 05/01  03:00:00,138.236629533,31.3941247315,40.4462735649,0.0,12.7620426787,28.1191506574,143.941763677,39.4042236017,3.33212,101.205420075
 05/01  04:00:00,169.097778048,31.3941247315,64.6458619725,0.0,12.7620426787,28.1191506574,171.857756216,30.8398012419,3.33212,137.685834974
 05/01  05:00:00,212.380395595,31.3941247315,80.2034820386,0.0,25.5240853573,30.610668775,268.977932599,25.7735078055,8.3303,234.874124793
 05/01  06:00:00,322.729411502,35.9296367365,93.754404054,0.0,51.0481707146,78.1489452969,436.50733047,23.0091779598,16.6606,396.83755251
 05/01  07:00:00,375.892813643,37.0644151467,97.9025851741,0.0,64.3609230253,109.708623606,730.280883696,169.530784297,24.9909,535.759199399
 05/01  08:00:00,287.649962142,37.1053090912,52.8000379742,0.0,51.0481707146,80.7689615957,611.570741952,168.587982942,33.3212,409.66155901
 05/01  09:00:00,267.051082042,37.8123390445,61.0370767326,0.0,51.0481707146,71.0224615957,463.943080664,81.930511083,66.8089,315.203669581
 05/01  10:00:00,211.83895054,37.9548820485,54.8196366768,0.0,32.1804615127,65.7244621605,392.432550437,63.238461817,83.4695,245.72458862
 05/01  11:00:00,211.116296673,38.0302352601,53.4473844316,0.0,32.1804615127,65.7244621605,328.164592023,65.1065119116,83.4695,179.588580111
 05/01  12:00:00,213.571512751,38.0966601462,56.5861705144,0.0,32.1804615127,65.7244621605,333.598460093,70.8164685554,83.4695,179.312491537
 05/01  13:00:00,208.910171863,38.1204205372,61.6121438405,0.0,32.1804615127,55.9779621605,333.01205979,78.8465204935,75.1392,179.026339296
 05/01  14:00:00,211.479937487,38.1617618202,64.168997015,0.0,32.1804615127,55.9779621605,319.297418208,73.7337546445,66.8089,178.754763563
 05/01  15:00:00,216.954013688,38.197881049,69.6283736544,0.0,32.1804615127,55.9779621605,318.540474724,64.655442923,75.1392,178.745831801
 05/01  16:00:00,251.716639797,37.8658019154,75.4454696287,0.0,32.1804615127,60.9114621605,288.792607839,58.9340982281,91.7998,138.058709611
 05/01  17:00:00,291.375778601,37.1958797916,80.637486933,0.0,32.1804615127,77.5397301883,344.420959975,88.6879424325,49.9818,205.751217543
 05/01  18:00:00,356.187299253,37.2560832277,91.3552640241,0.0,77.122965704,86.2600435998,511.637265338,91.6736115664,49.9818,369.981853772
 05/01  19:00:00,366.238891013,37.1830309954,93.5100774884,0.0,102.647051061,80.1663183927,503.446665763,197.746401086,33.3212,272.379064676
 05/01  20:00:00,411.296663404,37.1464195984,95.7619845108,0.0,115.40909374,92.7192997104,573.422758963,264.458212265,33.3212,275.643346699
 05/01  21:00:00,388.885455106,37.135386689,96.2399460156,0.0,102.647051061,94.1340635361,651.647398034,226.397084061,24.9909,400.259413974
 05/01  22:00:00,310.676063044,37.1451929281,84.5471527525,0.0,77.122965704,65.871452062,515.967901309,196.716512989,16.6606,302.59078832
 05/01  23:00:00,215.150271021,37.0741484307,57.1622886387,0.0,38.286128036,48.4199368926,385.200465444,206.759974251,8.3303,170.110191193
 05/01  24:00:00,159.360840204,31.3941247315,46.3158451676,0.0,25.5240853573,30.610668775,180.64244991,39.6242331473,3.33212,137.686096763
 05/02  01:00:00,145.591639479,31.3941247315,39.8959547301,0.0,19.418418834,29.3649097162,136.051034764,31.5289291724,3.33212,101.189985591
 05/02  02:00:00,134.77405015,31.3941247315,37.0027242568,0.0,12.7620426787,28.1191506574,131.42466297,26.9115486683,3.33212,101.180994302
 05/02  03:00:00,133.403828753,31.3941247315,35.6375183444,0.0,12.7620426787,28.1191506574,128.706312851,24.1979196998,3.33212,101.176273151
 05/02  04:00:00,142.170317019,31.3941247315,37.1968317768,0.0,12.7620426787,28.1191506574,157.019381501,22.6211801155,3.33212,131.066081386
 05/02  05:00:00,178.395768705,31.3941247315,45.7926950458,0.0,25.5240853573,30.610668775,264.765186822,21.7728934572,8.3303,234.661993365
 05/02  06:00:00,300.870053524,35.5516774028,74.6627426849,0.0,51.0481707146,78.1489452969,436.586555912,21.0969127968,16.6606,398.829043115
 05/02  07:00:00,374.742308013,37.0654711426,96.23695811,0.0,64.3609230253,109.708623606,720.330896748,161.089469767,24.9909,534.250526981
 05/02  08:00:00,315.587202591,37.0636125715,79.9672989378,0.0,51.0481707146,80.7689615957,616.826766618,175.704921893,33.3212,407.800644725
 05/02  09:00:00,281.888129878,37.802058935,75.947529034,0.0,51.0481707146,71.0224615957,456.76195338,76.6129982814,66.8089,313.340055099
 05/02  10:00:00,221.11384631,37.9410173474,64.0667577952,0.0,32.1804615127,65.7244621605,398.744870603,70.0738852615,83.4695,245.201485342
 05/02  11:00:00,216.832508323,38.0124633338,59.2115264203,0.0,32.1804615127,65.7244621605,317.566991963,54.3216759577,83.4695,179.775816006
 05/02  12:00:00,215.669340963,38.0697133459,58.7730024606,0.0,32.1804615127,65.7244621605,312.214687233,49.5528376057,83.4695,179.192349627
 05/02  13:00:00,208.815463806,38.1059118422,61.6287470146,0.0,32.1804615127,55.9779621605,296.431491945,42.3723660712,75.1392,178.919925874
 05/02  14:00:00,210.744818311,38.1465042561,63.5139332752,0.0,32.1804615127,55.9779621605,289.121887336,43.6555804919,66.8089,178.657406844
 05/02  15:00:00,207.129668433,38.1810731876,59.8373093345,0.0,32.1804615127,55.9779621605,315.613672768,64.4770210526,75.1392,175.997451716
 05/02  16:00:00,229.998107743,37.8172470039,53.6666706771,0.0,32.1804615127,60.9114621605,339.099900958,113.339654212,91.7998,133.960446745
 05/02  17:00:00,277.336036652,37.1563050829,66.3724333145,0.0,32.1804615127,77.5397301883,413.65710955,158.056382127,49.9818,205.618927423
 05/02  18:00:00,351.793219149,37.212435662,86.6714654784,0.0,77.122965704,86.2600435998,583.085041323,163.573756857,49.9818,369.529484467
 05/02  19:00:00,362.608374421,37.12371424,90.1762334546,0.0,102.647051061,80.1663183927,493.232400606,181.838006847,33.3212,278.073193759
 05/02  20:00:00,406.632138977,37.0856896332,91.6840533037,0.0,115.40909374,92.7192997104,514.428512806,211.672932708,33.3212,269.434380098
 05/02  21:00:00,387.912525058,37.1017943985,95.6700732586,0.0,102.647051061,94.1340635361,647.03514788,219.583621086,24.9909,402.460626794
 05/02  22:00:00,304.808339781,37.0837717094,78.7597926669,0.0,77.122965704,65.871452062,514.946022085,198.593937235,16.6606,299.691484849
 05/02  23:00:00,211.609785395,37.0635147378,53.6457617268,0.0,38.286128036,48.4199368926,392.161823982,213.820766103,8.3303,170.01075788
 05/02  24:00:00,158.030083557,31.3941247315,44.9956515897,0.0,25.5240853573,30.610668775,181.084855701,40.1285658601,3.33212,137.62416984
 05/03  01:00:00,145.553992889,31.3941247315,39.8563921121,0.0,19.418418834,29.3649097162,135.147102838,30.6662642781,3.33212,101.14871856
 05/03  02:00:00,167.735668291,31.3941247315,69.8220299921,0.0,12.7620426787,28.1191506574,126.638325716,25.1314328794,3.33212,98.174772837
 05/03  03:00:00,156.239242094,31.3941247315,58.3600385025,0.0,12.7620426787,28.1191506574,120.030235433,18.9100853745,3.33212,97.7880300587
 05/03  04:00:00,154.664092722,31.3941247315,50.19703531,0.0,12.7620426787,28.1191506574,159.175051288,18.2730864929,3.33212,137.569844795
 05/03  05:00:00,185.49605366,31.3941247315,53.3392303602,0.0,25.5240853573,30.610668775,262.303295829,20.3781287996,8.3303,233.59486703
 05/03  06:00:00,304.289846102,35.3626977359,78.6976305101,0.0,51.0481707146,78.1489452969,432.831869216,19.6724814574,16.6606,396.498787758
 05/03  07:00:00,372.322232858,37.0657472343,94.6416097231,0.0,64.3609230253,109.708623606,689.414656828,135.842041597,24.9909,528.58171523
 05/03  08:00:00,312.066738288,37.112547298,78.3623394635,0.0,51.0481707146,80.7689615957,505.460620178,61.8208861396,33.3212,410.318534039
 05/03  09:00:00,258.981637566,37.8021819633,53.481222184,0.0,51.0481707146,71.0224615957,400.048575374,24.7284512596,66.8089,308.511224115
 05/03  10:00:00,235.669486602,37.9720598386,78.6193163217,0.0,32.1804615127,65.7244621605,342.93218065,15.2699187333,83.4695,244.192761916
 05/03  11:00:00,252.362071666,38.0845202989,94.1890216581,0.0,32.1804615127,65.7244621605,273.684659149,9.44133953166,83.4695,180.773819618
 05/03  12:00:00,253.563124619,38.1503729339,95.9474785134,0.0,32.1804615127,65.7244621605,272.642272608,7.86065213827,83.4695,181.31212047
 05/03  13:00:00,244.060037892,38.1189519999,96.1894662068,0.0,32.1804615127,55.9779621605,258.477141222,8.09099800914,75.1392,175.246943213
 05/03  14:00:00,243.972140634,38.1601185436,95.9934456228,0.0,32.1804615127,55.9779621605,252.615864262,7.26059714353,66.8089,178.546367119
 05/03  15:00:00,202.079850842,38.1968007372,54.5603178909,0.0,32.1804615127,55.9779621605,273.675625655,19.9825410224,75.1392,178.553884633
 05/03  16:00:00,213.710788423,37.9150083179,37.4803789346,0.0,32.1804615127,60.9114621605,260.030368949,30.2990509673,91.7998,137.931517981
 05/03  17:00:00,292.258494582,37.2417105838,81.3540349447,0.0,32.1804615127,77.5397301883,269.374689076,18.5355136765,49.9818,200.857375399
 05/03  18:00:00,358.078558624,37.2997766772,92.8672537816,0.0,77.122965704,86.2600435998,431.894614155,13.9336627986,49.9818,367.979151356
 05/03  19:00:00,361.604296852,37.2481600281,89.0742091595,0.0,102.647051061,80.1663183927,329.22851745,19.9427034154,33.3212,275.964614035
 05/03  20:00:00,394.315762556,37.2066030404,79.9593896552,0.0,115.40909374,92.7192997104,340.135030986,37.6716713533,33.3212,269.142159633
 05/03  21:00:00,383.783071957,37.2519072428,92.8048875234,0.0,102.647051061,94.1340635361,529.094057445,101.448345647,24.9909,402.654811798
 05/03  22:00:00,310.074699866,37.3124277035,85.4512095568,0.0,77.122965704,65.871452062,461.543468742,146.360485206,16.6606,298.522383536
 05/03  23:00:00,216.849553904,37.2346373529,60.0820886533,0.0,38.286128036,48.4199368926,388.247534868,209.992045155,8.3303,169.925189713
 05/03  24:00:00,161.731880249,31.3941247315,48.7079237493,0.0,25.5240853573,30.610668775,207.169371973,71.9489298809,3.33212,131.888322092
 05/04  01:00:00,147.815808823,31.3941247315,42.1065396687,0.0,19.418418834,29.3649097162,162.326869235,58.713024542,3.33212,100.281724692
 05/04  02:00:00,136.89588759,31.3941247315,39.1113152546,0.0,12.7620426787,28.1191506574,147.25982661,42.8116063152,3.33212,101.116100295
 05/04  03:00:00,135.031847025,31.3941247315,37.2591718474,0.0,12.7620426787,28.1191506574,137.184801039,32.746010828,3.33212,101.106670211
 05/04  04:00:00,157.858749309,31.3941247315,53.4538046774,0.0,12.7620426787,28.1191506574,167.874772058,27.0360930116,3.33212,137.506559047
 05/04  05:00:00,213.163779867,31.3941247315,81.0062376671,0.0,25.5240853573,30.610668775,259.254492083,23.9789637393,8.3303,226.945228344
 05/04  06:00:00,320.930197639,35.9296367365,94.7606890104,0.0,51.0481707146,78.1489452969,440.033945795,22.277468894,16.6606,401.095876901
 05/04  07:00:00,351.431758611,37.0804729954,74.1134220623,0.0,64.3609230253,109.708623606,697.012331463,141.58736023,24.9909,530.434071233
 05/04  08:00:00,312.082730699,37.173198338,78.7211996306,0.0,51.0481707146,80.7689615957,480.401710603,42.2465295255,33.3212,404.833981077
 05/04  09:00:00,293.162588657,37.8183939961,87.5001311384,0.0,51.0481707146,71.0224615957,390.409589569,12.5642676619,66.8089,311.036421907
 05/04  10:00:00,249.760748854,38.0398512227,92.279692068,0.0,32.1804615127,65.7244621605,329.768407986,8.27398919145,83.4695,238.024918795
 05/04  11:00:00,253.093453653,38.1395219509,94.5841282416,0.0,32.1804615127,65.7244621605,274.457849229,5.25646192612,83.4695,185.731887303
 05/04  12:00:00,253.007256578,38.1978208735,94.9184015276,0.0,32.1804615127,65.7244621605,267.02273869,4.55178810478,83.4695,179.001450585
 05/04  13:00:00,242.855085026,38.1366178213,94.3620826989,0.0,32.1804615127,55.9779621605,251.757650266,4.36158636016,75.1392,172.256863906
 05/04  14:00:00,242.513216687,38.1777225031,93.8487354203,0.0,32.1804615127,55.9779621605,249.405789307,4.4501410946,66.8089,178.146748212
 05/04  15:00:00,242.302065079,38.2170170884,93.6090744518,0.0,32.1804615127,55.9779621605,258.142208736,4.54474748473,75.1392,178.458261251
 05/04  16:00:00,270.876471059,38.0305958074,93.0726775072,0.0,32.1804615127,60.9114621605,230.503397881,2.52869337196,91.7998,136.174904509
 05/04  17:00:00,304.340848573,37.3353596086,92.0710661993,0.0,32.1804615127,77.5397301883,254.793013568,4.74603487884,49.9818,200.065178689
 05/04  18:00:00,356.91244727,37.4363830556,90.5918471419,0.0,77.122965704,86.2600435998,423.715844473,5.39385724847,49.9818,368.340187225
 05/04  19:00:00,364.771026753,37.4797758563,91.0266706262,0.0,102.647051061,80.1663183927,311.471496343,4.49113902158,33.3212,273.659157321
 05/04  20:00:00,406.192672708,37.4418178601,91.0714095824,0.0,115.40909374,92.7192997104,320.705614665,14.7122167982,33.3212,272.672197867
 05/04  21:00:00,380.724405013,37.4940502887,89.6230816888,0.0,102.647051061,94.1340635361,459.243797882,38.8226497377,24.9909,395.430248144
 05/04  22:00:00,316.528902859,37.502516949,91.9625054531,0.0,77.122965704,65.871452062,382.096270218,61.6568138014,16.6606,303.778856417
 05/04  23:00:00,225.684820082,37.3915968673,69.2262575184,0.0,38.286128036,48.4199368926,281.165408715,109.794735707,8.3303,163.040373008
 05/04  24:00:00,173.833291263,31.3941247315,60.8973834395,0.0,25.5240853573,30.610668775,200.307555439,59.467491699,3.33212,137.50794374
 05/05  01:00:00,158.209051719,31.3941247315,52.6251402901,0.0,19.418418834,29.3649097162,162.738942289,58.3089604852,3.33212,101.097861804
 05/05  02:00:00,146.334666541,34.2288197346,45.7955086959,0.0,12.7620426787,28.1191506574,166.516639575,62.3375192318,3.33212,100.847000344
 05/05  03:00:00,139.857069237,31.3941247315,42.1573817616,0.0,12.7620426787,28.1191506574,152.9866139,54.6497237403,3.33212,95.0047701594
 05/05  04:00:00,148.326607465,32.3390230659,42.4095437441,0.0,12.7620426787,28.1191506574,184.965238003,44.186369944,3.33212,137.446748059
 05/05  05:00:00,184.979873652,33.2839214003,50.5712713839,0.0,25.5240853573,30.610668775,270.811369289,35.7238542269,8.3303,226.757215062
 05/05  06:00:00,310.22809782,35.5516774028,83.9878217633,0.0,51.0481707146,78.1489452969,446.255710511,28.9456572548,16.6606,400.649453256
 05/05  07:00:00,370.929398743,37.1261990042,93.3258067239,0.0,64.3609230253,109.708623606,651.357933107,97.9277827868,24.9909,528.43925032
 05/05  08:00:00,326.965688217,37.1982808365,92.9828226048,0.0,51.0481707146,80.7689615957,465.160646694,28.4475061977,33.3212,403.391940497
 05/05  09:00:00,296.874074364,37.8219833877,91.0421569251,0.0,51.0481707146,71.0224615957,386.684261747,9.7053101442,66.8089,310.170051603
 05/05  10:00:00,250.346499123,38.0648552968,92.6854534675,0.0,32.1804615127,65.7244621605,328.392149347,6.44077644158,83.4695,238.481872906
 05/05  11:00:00,253.178585427,38.1574015682,94.5153245167,0.0,32.1804615127,65.7244621605,267.329184355,4.67526878012,83.4695,179.184415575
 05/05  12:00:00,252.813428047,38.2017190006,94.6010873062,0.0,32.1804615127,65.7244621605,266.871023338,4.49943457187,83.4695,178.902088766
 05/05  13:00:00,242.795863974,38.1424798722,94.2480519858,0.0,32.1804615127,55.9779621605,258.082397644,4.3255011819,75.1392,178.617696462
 05/05  14:00:00,242.471574109,38.1823358193,93.740985204,0.0,32.1804615127,55.9779621605,249.604745308,4.43437560208,66.8089,178.361469706
 05/05  15:00:00,241.8720893,38.2202717729,92.8519662132,0.0,32.1804615127,55.9779621605,251.041713561,4.42190241832,75.1392,171.480611143
 05/05  16:00:00,270.357151218,38.0157773575,92.1571094163,0.0,32.1804615127,60.9114621605,231.873052738,2.27783390238,91.7998,137.795418835
 05/05  17:00:00,303.919589154,37.3182804886,91.3633342831,0.0,32.1804615127,77.5397301883,259.592911149,4.44852260711,49.9818,205.162588542
 05/05  18:00:00,356.344506274,37.4200628069,89.7707562529,0.0,77.122965704,86.2600435998,421.155673534,5.04974579707,49.9818,366.124127737
 05/05  19:00:00,363.568438424,37.4668893461,90.0408844598,0.0,102.647051061,80.1663183927,308.292046143,4.16025042226,33.3212,270.810595721
 05/05  20:00:00,403.915754324,37.4409357527,91.6430488313,0.0,115.40909374,92.7192997104,309.024557924,7.11879280992,33.3212,268.584565114
 05/05  21:00:00,384.76636865,37.5025157491,93.7504072944,0.0,102.647051061,94.1340635361,443.314929003,22.0984927254,24.9909,396.225536278
 05/05  22:00:00,313.572047559,37.5157509968,89.0027492735,0.0,77.122965704,65.871452062,365.278205207,46.5231643587,16.6606,302.094440849
 05/05  23:00:00,227.820347427,37.4088367997,71.3907858698,0.0,38.286128036,48.4199368926,261.914403787,87.4076625306,8.3303,166.176441256
 05/05  24:00:00,173.598643996,31.3941247315,60.6210579039,0.0,25.5240853573,30.610668775,210.932673254,73.2466615426,3.33212,134.353891711
 05/06  01:00:00,169.257479629,31.3941247315,54.0635190384,0.0,27.7269238854,30.610668775,169.486101483,65.0931430546,3.33212,101.060838428
 05/06  02:00:00,148.577745389,34.2288197346,48.0488614176,0.0,12.7620426787,28.1191506574,158.320535429,56.1912867813,3.33212,98.7971286477
 05/06  03:00:00,142.468648221,31.3941247315,44.7858843592,0.0,12.7620426787,28.1191506574,147.911625284,47.5805835172,3.33212,96.9989217664
 05/06  04:00:00,150.421869154,33.2839214003,44.2141318805,0.0,12.7620426787,28.1191506574,182.713216221,41.9920766139,3.33212,137.389019607
 05/06  05:00:00,162.109334594,32.3390230659,44.6591445867,0.0,12.7620426787,28.1191506574,207.679463009,36.5070197373,8.3303,162.842143272
 05/06  06:00:00,248.749689857,35.5516774028,55.687608163,0.0,42.6918050922,54.3732441037,280.908299206,29.2379048289,16.6606,235.009794378
 05/06  07:00:00,321.827587811,37.1271416507,90.5437325717,0.0,42.6918050922,86.1019271793,534.913556754,116.730173697,24.9909,393.192483058
 05/06  08:00:00,361.63696075,37.2200950618,90.2180410733,0.0,57.6566862989,112.030105488,626.157932406,29.7066874966,33.3212,563.130044909
 05/06  09:00:00,313.114234521,37.830506034,87.6557531509,0.0,57.6566862989,83.6599452969,480.76639077,6.81997223207,66.8089,407.137518538
 05/06  10:00:00,263.105659788,38.1374676028,91.2266143071,0.0,42.6918050922,68.9656133826,393.203407782,3.54809435163,83.4695,306.18581343
 05/06  11:00:00,256.462743002,38.23986393,92.5141959278,0.0,34.9340096728,67.7198543238,332.718617626,3.74260027152,83.4695,245.506517355
 05/06  12:00:00,256.317220068,38.3069266431,92.971321022,0.0,34.9340096728,67.7198543238,266.590194808,3.7677739295,83.4695,179.352920879
 05/06  13:00:00,246.326602524,38.2088017732,92.6494168607,0.0,34.9340096728,57.9733543238,257.981597763,3.7829102736,75.1392,179.05948749
 05/06  14:00:00,246.154819863,38.1940256256,92.380093685,0.0,34.9340096728,57.9733543238,249.474764277,3.87640701474,66.8089,178.789457263
 05/06  15:00:00,245.554704969,38.2620662905,91.4290324082,0.0,34.9340096728,57.9733543238,257.864295581,3.91975674528,75.1392,178.805338836
 05/06  16:00:00,274.384717654,38.0787305592,91.0462546348,0.0,34.9340096728,62.9068543238,231.390952127,4.02598308124,91.7998,135.565169046
 05/06  17:00:00,301.263760448,37.5093534992,90.9576489335,0.0,34.9340096728,72.2186844194,224.701467647,6.01263749167,49.9818,168.707030156
 05/06  18:00:00,366.270386897,37.8337052958,89.4149858905,0.0,87.0357390804,86.2600435998,260.844716396,4.56509403228,49.9818,206.297822364
 05/06  19:00:00,360.225642228,37.5515274256,89.1149180206,0.0,102.000620287,77.6748002752,310.205414788,4.30878057597,33.3212,272.575434212
 05/06  20:00:00,385.913201782,37.4527452727,90.1598314001,0.0,102.000620287,88.9820225341,307.181822114,5.13507831418,33.3212,268.7255438
 05/06  21:00:00,380.349833142,37.4979116838,92.0215328647,0.0,102.000620287,91.6425454185,308.183671755,14.2801094815,24.9909,268.912662273
 05/06  22:00:00,326.81560224,37.3580124881,92.3180671129,0.0,87.0357390804,65.871452062,439.54920837,31.2899010509,16.6606,391.598707319
 05/06  23:00:00,242.398893134,37.2322137242,81.7070311812,0.0,42.6918050922,48.4199368926,295.814332096,56.0829334192,8.3303,231.401098677
 05/06  24:00:00,187.196033073,34.2288197346,69.2924484098,0.0,27.7269238854,30.610668775,198.565830582,61.844308784,3.33212,133.389401798
 05/07  01:00:00,184.341749146,31.3941247315,59.9193718163,0.0,34.4311606118,33.1021868926,170.668050762,66.1656865797,3.33212,101.170244182
 05/07  02:00:00,159.571738131,31.3941247315,52.6162548808,0.0,19.466279405,30.610668775,166.452466325,61.9521550508,3.33212,101.168191274
 05/07  03:00:00,156.167403453,31.3941247315,49.2114061605,0.0,19.466279405,30.610668775,154.525263645,50.0282286972,3.33212,101.164914948
 05/07  04:00:00,162.443962032,31.3941247315,48.8968818077,0.0,19.466279405,30.610668775,175.874647966,41.766047583,3.33212,130.776480383
 05/07  05:00:00,174.801772673,31.3941247315,48.9833304557,0.0,19.466279405,30.610668775,215.102203197,36.9452714868,8.3303,169.82663171
 05/07  06:00:00,254.212464093,35.9296367365,60.7449177285,0.0,42.6918050922,54.3732441037,282.984942854,30.7507128155,16.6606,235.573630039
 05/07  07:00:00,331.550939533,37.557199041,91.3204046509,0.0,49.3960418185,88.5934452969,479.83917345,62.3696691454,24.9909,392.478604305
 05/07  08:00:00,360.735049794,37.3211494697,89.1543719642,0.0,57.6566862989,112.030105488,614.825445475,20.315156253,33.3212,561.189089222
 05/07  09:00:00,303.41624998,38.0027494272,86.7047836476,0.0,50.9524495726,81.1684271793,475.219097764,4.07249393562,66.8089,404.337703829
 05/07  10:00:00,263.461803641,38.3064371964,91.1300694516,0.0,42.6918050922,68.9656133826,394.8212227,2.44597184376,83.4695,308.905750856
 05/07  11:00:00,260.857708602,38.3089911745,92.0939019846,0.0,38.286128036,68.9656133826,324.931929386,2.93034586995,83.4695,238.532083516
 05/07  12:00:00,260.682538702,38.348034349,92.5728604206,0.0,38.286128036,68.9656133826,264.488110021,2.94866163533,83.4695,178.069948386
 05/07  13:00:00,241.61324245,38.1955854316,92.517913364,0.0,31.5818913096,56.727595265,257.599415897,3.77574057459,75.1392,178.684475322
 05/07  14:00:00,241.3347702,38.1976437755,92.0407726965,0.0,31.5818913096,56.727595265,248.9659164,3.99832965713,66.8089,178.158686743
 05/07  15:00:00,240.86454407,38.2344739443,91.3503663422,0.0,31.5818913096,56.727595265,250.599623076,4.18131092733,75.1392,171.279112148
 05/07  16:00:00,269.593958811,38.0388876177,90.9437817821,0.0,31.5818913096,61.661095265,233.711284763,4.22942587143,91.7998,137.682058891
 05/07  17:00:00,296.404906179,37.3264847843,90.8701765795,0.0,31.5818913096,70.9729253606,226.732068968,6.43816076954,49.9818,170.312108198
 05/07  18:00:00,357.072039966,37.4069870204,89.9514544001,0.0,80.3315023541,83.7685254822,254.934095614,5.70215104424,49.9818,199.25014457
 05/07  19:00:00,360.234079792,37.4243732594,89.3186040331,0.0,102.000620287,77.6748002752,304.842527843,4.36917065772,33.3212,267.152157186
 05/07  20:00:00,394.760189237,37.3789138548,89.7665903694,0.0,108.704857014,91.4735406516,304.773145517,4.31739060128,33.3212,267.134554915
 05/07  21:00:00,370.006214347,37.5480726059,90.5714946331,0.0,95.2963835608,89.1510273009,300.585428241,7.56801472765,24.9909,268.026513513
 05/07  22:00:00,317.380725897,37.4321414192,91.4735338106,0.0,80.3315023541,63.3799339444,421.316697322,13.7657147605,16.6606,390.890382562
 05/07  23:00:00,255.137365927,37.3447112008,93.8941201408,0.0,42.6918050922,48.4199368926,254.504718128,20.1708154299,8.3303,226.003602698
 05/07  24:00:00,190.309150195,33.5988875117,63.7119518873,0.0,34.4311606118,33.1021868926,155.66459491,14.8023288204,3.33212,137.530146089
 05/08  01:00:00,157.095806542,31.3941247315,51.5714327426,0.0,19.418418834,29.3649097162,123.749293394,19.4228312607,3.33212,100.994342133
 05/08  02:00:00,155.355270439,34.2288197346,54.9640183514,0.0,12.7620426787,28.1191506574,126.556339569,28.5440363711,3.33212,94.6801831975
 05/08  03:00:00,155.660247694,33.2839214003,56.2467738038,0.0,12.7620426787,28.1191506574,131.731220261,27.407768929,3.33212,100.991331332
