Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  04:00:00,163.948174319,32.3390230659,58.942492747,0.0,12.7620426787,28.1191506574,157.248003748,23.1938149258,3.33212,130.722068823
 05/08  05:00:00,213.576189589,34.2288197346,78.9479061573,0.0,25.5240853573,30.610668775,264.818285324,24.6434159434,8.3303,231.84456938
 05/08  06:00:00,317.203350198,35.9296367365,91.1264578191,0.0,51.0481707146,78.1489452969,435.388971544,24.9031977378,16.6606,393.825173806
 05/08  07:00:00,366.992992149,37.1793843714,90.8336843803,0.0,64.3609230253,109.708623606,566.786977953,21.1690248519,24.9909,520.627053101
 05/08  08:00:00,326.859549754,37.1908892768,93.3647571917,0.0,51.0481707146,80.7689615957,449.679188646,12.9953563993,33.3212,403.362632247
 05/08  09:00:00,298.790605722,37.8762919564,92.650911515,0.0,51.0481707146,71.0224615957,379.669933283,9.26886996322,66.8089,303.592163319
 05/08  10:00:00,250.977200451,38.1046955895,93.1799823143,0.0,32.1804615127,65.7244621605,331.397526646,6.79665309219,83.4695,241.131373554
 05/08  11:00:00,252.466320027,38.1955319688,93.7213546907,0.0,32.1804615127,65.7244621605,267.406646594,5.06896492536,83.4695,178.868181669
 05/08  12:00:00,251.758977315,38.2447491397,93.4574318302,0.0,32.1804615127,65.7244621605,266.808449817,4.73700089707,83.4695,178.60194892
 05/08  13:00:00,241.508638129,38.1468485517,92.7659921738,0.0,32.1804615127,55.9779621605,251.227016134,4.63660900048,75.1392,171.451207134
 05/08  14:00:00,241.066233447,38.1802802931,92.0431506132,0.0,32.1804615127,55.9779621605,249.440984094,4.57201565496,66.8089,178.060068439
 05/08  15:00:00,240.85640324,38.2211817243,91.8187298461,0.0,32.1804615127,55.9779621605,250.846180433,4.51212829157,75.1392,171.194852142
 05/08  16:00:00,269.535955821,38.0823428509,91.332090655,0.0,32.1804615127,60.9114621605,231.572364323,2.14593986592,91.7998,137.626624457
 05/08  17:00:00,303.313539654,37.3860304492,90.6903427453,0.0,32.1804615127,77.5397301883,252.2390763,4.58627618773,49.9818,197.671000112
 05/08  18:00:00,355.89337976,37.5293034298,89.2715257011,0.0,77.122965704,86.2600435998,421.110639547,5.24058052385,49.9818,365.888259023
 05/08  19:00:00,363.892784706,37.5737590749,89.8890710672,0.0,102.647051061,80.1663183927,306.249022749,4.27342693013,33.3212,268.654395819
 05/08  20:00:00,403.640377496,37.5301714415,90.8010124381,0.0,115.40909374,92.7192997104,308.187572063,7.12546380816,33.3212,267.740908254
 05/08  21:00:00,383.14142576,37.5853389259,91.4538423957,0.0,102.647051061,94.1340635361,435.211609217,17.6891559372,24.9909,392.53155328
 05/08  22:00:00,318.859103611,37.5894637476,94.0580974042,0.0,77.122965704,65.871452062,337.927820838,26.9214502655,16.6606,294.345770573
 05/08  23:00:00,226.577699404,37.4856897998,70.1674950716,0.0,38.286128036,48.4199368926,216.381831004,38.6221718367,8.3303,169.429359167
 05/08  24:00:00,179.665867031,33.7563705675,64.4430668354,0.0,25.5240853573,30.610668775,192.992864097,58.9234584442,3.33212,130.737285653
 05/09  01:00:00,162.248444779,31.3941247315,56.6588644684,0.0,19.418418834,29.3649097162,171.338512828,67.0388942067,3.33212,100.967498622
 05/09  02:00:00,149.501615706,32.3390230659,50.8294975137,0.0,12.7620426787,28.1191506574,164.716264076,66.7390609323,3.33212,94.6450831437
 05/09  03:00:00,145.108264511,33.2839214003,45.6085657708,0.0,12.7620426787,28.1191506574,158.501116544,54.207730816,3.33212,100.961265728
 05/09  04:00:00,150.346553787,31.3941247315,45.3775515948,0.0,12.7620426787,28.1191506574,183.415099794,49.4103880318,3.33212,130.672591762
 05/09  05:00:00,187.856550625,33.7563705675,52.963142801,0.0,25.5240853573,30.610668775,276.953252845,41.120480338,8.3303,227.502472507
 05/09  06:00:00,313.82451776,35.5516774028,87.6484137271,0.0,51.0481707146,78.1489452969,436.967451158,26.3230178829,16.6606,393.983833275
 05/09  07:00:00,368.327514896,37.138592651,91.3454975891,0.0,64.3609230253,109.708623606,606.482502236,58.5922030266,24.9909,522.89939921
 05/09  08:00:00,326.826552309,37.1943076791,92.7411109435,0.0,51.0481707146,80.7689615957,484.065771824,53.0348635845,33.3212,397.709708239
 05/09  09:00:00,299.174752656,37.8288638293,93.5430913504,0.0,51.0481707146,71.0224615957,406.126236405,34.2327140554,66.8089,305.08462235
 05/09  10:00:00,245.740460697,38.0758538022,88.6662664903,0.0,32.1804615127,65.7244621605,345.885127304,23.2918059305,83.4695,239.123821374
 05/09  11:00:00,249.253585773,38.173196827,90.9644651814,0.0,32.1804615127,65.7244621605,269.396631999,9.45223359483,83.4695,176.474898404
 05/09  12:00:00,251.092311808,38.2379041224,92.9621292685,0.0,32.1804615127,65.7244621605,266.115683178,4.15838943426,83.4695,178.487793743
 05/09  13:00:00,241.638173816,38.1552311183,92.877971387,0.0,32.1804615127,55.9779621605,257.261360166,3.89724659283,75.1392,178.224913574
 05/09  14:00:00,241.337965633,38.1901370638,92.2510975407,0.0,32.1804615127,55.9779621605,241.803635907,3.90844794901,66.8089,171.086287958
 05/09  15:00:00,240.896761855,38.2288501112,91.6666865337,0.0,32.1804615127,55.9779621605,250.058304877,3.81071927934,75.1392,171.108385598
 05/09  16:00:00,269.49814565,38.1217626716,91.0426175063,0.0,32.1804615127,60.9114621605,231.151746967,1.79910305517,91.7998,137.552843912
 05/09  17:00:00,303.314214926,37.4407460026,90.4758203729,0.0,32.1804615127,77.5397301883,251.361961533,3.87450430256,49.9818,197.50565723
 05/09  18:00:00,355.749726838,37.600952769,88.8498153926,0.0,77.122965704,86.2600435998,419.676359438,4.3746739393,49.9818,365.319885499
 05/09  19:00:00,362.92878366,37.6432265468,89.0601814703,0.0,102.647051061,80.1663183927,305.384048437,3.69677242795,33.3212,268.366076009
 05/09  20:00:00,403.196630418,37.5886015545,90.6469788639,0.0,115.40909374,92.7192997104,305.989724563,5.42853788218,33.3212,267.239986681
 05/09  21:00:00,384.150702232,37.624945171,93.0346824934,0.0,102.647051061,94.1340635361,443.959276357,26.9048511674,24.9909,392.06352519
 05/09  22:00:00,318.561272979,37.6069980912,93.8534969694,0.0,77.122965704,65.871452062,369.33345586,58.7009679478,16.6606,293.971887912
 05/09  23:00:00,232.784701242,37.4824287702,76.2371661289,0.0,38.286128036,48.4199368926,267.154026413,96.0481990485,8.3303,162.775527365
 05/09  24:00:00,179.516897255,34.2288197346,63.7357133292,0.0,25.5240853573,30.610668775,222.012432108,81.6323496845,3.33212,137.047962424
 05/10  01:00:00,159.834356307,31.3941247315,54.2227720801,0.0,19.418418834,29.3649097162,172.953139763,74.9922364602,3.33212,94.6287833023
 05/10  02:00:00,146.921880431,31.3941247315,49.1591537082,0.0,12.7620426787,28.1191506574,164.122407462,59.8612145592,3.33212,100.929072903
 05/10  03:00:00,145.655562578,33.2839214003,45.9841963239,0.0,12.7620426787,28.1191506574,150.767431684,48.3421027985,3.33212,99.0932088858
 05/10  04:00:00,150.932811552,32.3390230659,45.6774649704,0.0,12.7620426787,28.1191506574,174.834554747,38.9996275098,3.33212,132.502807238
 05/10  05:00:00,185.674514224,32.3390230659,52.7451853208,0.0,25.5240853573,30.610668775,265.048632746,30.9287728042,8.3303,225.789559942
 05/10  06:00:00,312.102545496,36.1186164034,86.06474198,0.0,51.0481707146,78.1489452969,432.870386812,25.8807700722,16.6606,390.32901674
 05/10  07:00:00,370.240695571,37.0918259836,93.548257629,0.0,64.3609230253,109.708623606,641.620077247,99.1865931097,24.9909,517.442584138
 05/10  08:00:00,326.009614882,37.1819317115,92.7806297599,0.0,51.0481707146,80.7689615957,468.534430823,31.8668029647,33.3212,403.346427858
 05/10  09:00:00,299.254227878,37.8279510577,93.6598448989,0.0,51.0481707146,71.0224615957,381.965603738,16.1094922536,66.8089,299.047211485
 05/10  10:00:00,249.30006546,38.0698230954,91.9768429587,0.0,32.1804615127,65.7244621605,337.683244894,11.1427710128,83.4695,243.070973881
 05/10  11:00:00,251.541164682,38.165131845,93.1431340226,0.0,32.1804615127,65.7244621605,266.366971569,6.48171663647,83.4695,176.415754932
 05/10  12:00:00,252.23657398,38.2214719695,94.2269913835,0.0,32.1804615127,65.7244621605,261.226036763,3.99576400714,83.4695,173.760772756
 05/10  13:00:00,242.45026088,38.1487028289,94.0390257197,0.0,32.1804615127,55.9779621605,257.016974481,3.74123085076,75.1392,178.13654363
 05/10  14:00:00,242.411304713,38.1860395308,93.9134131178,0.0,32.1804615127,55.9779621605,241.644907318,3.84384947419,66.8089,170.992157844
 05/10  15:00:00,241.981479963,38.2301387266,93.4678372066,0.0,32.1804615127,55.9779621605,249.971986302,3.82182360694,75.1392,171.010962695
 05/10  16:00:00,270.425084767,38.0350004106,92.839697362,0.0,32.1804615127,60.9114621605,231.104641672,1.81320794305,91.7998,137.491633729
 05/10  17:00:00,304.033136655,37.321931655,92.1519369277,0.0,32.1804615127,77.5397301883,251.282348994,3.92589786945,49.9818,197.374651125
 05/10  18:00:00,356.853269892,37.4189044812,91.053725802,0.0,77.122965704,86.2600435998,418.376333792,4.91821029465,49.9818,363.476323498
 05/10  19:00:00,365.235734532,37.4618090679,92.0833575007,0.0,102.647051061,80.1663183927,310.782590579,10.6621386039,33.3212,266.799251975
 05/10  20:00:00,402.481916004,37.4190517271,90.5424854385,0.0,115.40909374,92.7192997104,317.042235686,21.8368832339,33.3212,261.884152452
 05/10  21:00:00,383.334738228,37.4776251169,92.2253840814,0.0,102.647051061,94.1340635361,451.095962166,34.0327884513,24.9909,392.072273714
 05/10  22:00:00,317.823018013,37.4961468946,93.2587557658,0.0,77.122965704,65.871452062,365.055402623,49.1145824766,16.6606,299.280220146
 05/10  23:00:00,234.171149381,37.3955795102,77.8113637368,0.0,38.286128036,48.4199368926,235.752833913,63.755570761,8.3303,163.666963152
 05/10  24:00:00,178.680314537,31.3941247315,65.7330289327,0.0,25.5240853573,30.610668775,191.436207134,57.494094744,3.33212,130.60999239
 05/11  01:00:00,162.721819888,31.3941247315,57.1376914032,0.0,19.418418834,29.3649097162,154.773961832,52.7423528111,3.33212,98.6994890212
 05/11  02:00:00,152.040378295,34.2288197346,51.5435034349,0.0,12.7620426787,28.1191506574,149.022255934,48.9043636597,3.33212,96.7857722743
 05/11  03:00:00,145.809781401,31.3941247315,48.2002831112,0.0,12.7620426787,28.1191506574,146.607749858,42.3875972019,3.33212,100.888032657
 05/11  04:00:00,155.3989691,34.2288197346,48.4346812569,0.0,12.7620426787,28.1191506574,170.157684113,36.2602601265,3.33212,130.565303986
 05/11  05:00:00,186.966260357,31.3941247315,55.1262059811,0.0,25.5240853573,30.610668775,268.567327505,34.6434591602,8.3303,225.593568345
 05/11  06:00:00,313.784944154,36.1186164034,87.7894669523,0.0,51.0481707146,78.1489452969,439.461843828,33.1831423491,16.6606,389.618101479
 05/11  07:00:00,368.795650407,37.165070667,92.4537917715,0.0,64.3609230253,109.708623606,636.394752669,95.5233065502,24.9909,515.880546118
 05/11  08:00:00,326.675638857,37.1940556738,93.2984075038,0.0,51.0481707146,80.7689615957,496.495356256,62.5337647877,33.3212,400.640391468
 05/11  09:00:00,298.513618787,37.8243760194,92.8997886176,0.0,51.0481707146,71.0224615957,405.121126544,38.7620995991,66.8089,299.550126945
 05/11  10:00:00,236.550734521,38.0274753017,79.5437089772,0.0,32.1804615127,65.7244621605,360.549362989,35.7490260857,83.4695,241.330836903
 05/11  11:00:00,232.159847294,38.141789958,74.4316278004,0.0,32.1804615127,65.7244621605,288.585453085,31.2842199307,83.4695,173.831733154
 05/11  12:00:00,238.905413695,38.1945045111,81.8019043246,0.0,32.1804615127,65.7244621605,282.84509802,21.094236082,83.4695,178.281361938
 05/11  13:00:00,240.263607001,38.1383915943,92.570701344,0.0,32.1804615127,55.9779621605,258.139090169,11.8388121161,75.1392,171.161078053
 05/11  14:00:00,242.476890482,38.1798576838,94.5586789659,0.0,32.1804615127,55.9779621605,252.866193151,8.53460331037,66.8089,177.52268984
 05/11  15:00:00,242.719764877,38.2183315138,94.665503573,0.0,32.1804615127,55.9779621605,252.407851368,6.13397786595,75.1392,171.134673502
 05/11  16:00:00,271.261568856,38.004982779,94.0948674653,0.0,32.1804615127,60.9114621605,226.71675417,4.02788567949,91.7998,130.889068491
 05/11  17:00:00,305.186241242,37.3096787348,93.7707812358,0.0,32.1804615127,77.5397301883,256.635750414,8.34051449816,49.9818,198.313435916
 05/11  18:00:00,357.886887327,37.4045273878,92.5325697865,0.0,77.122965704,86.2600435998,425.885044437,13.0668500849,49.9818,362.836394352
 05/11  19:00:00,366.279933048,37.449645076,93.4399343588,0.0,102.647051061,80.1663183927,320.910899691,19.7955794516,33.3212,267.794120239
 05/11  20:00:00,404.814420035,37.4085536518,92.9683562984,0.0,115.40909374,92.7192997104,333.217547435,40.4539165995,33.3212,259.442430835
 05/11  21:00:00,382.922693357,37.4615467384,91.8138477273,0.0,102.647051061,94.1340635361,472.777917763,55.7916393038,24.9909,391.995378459
 05/11  22:00:00,317.984535715,37.4840005137,93.4073957445,0.0,77.122965704,65.871452062,384.913659303,71.3474574037,16.6606,296.905601899
 05/11  23:00:00,230.251098986,37.3817503005,73.8110313218,0.0,38.286128036,48.4199368926,276.966367606,103.992775803,8.3303,164.643291803
 05/11  24:00:00,175.223787164,31.3941247315,62.2659926943,0.0,25.5240853573,30.610668775,201.766766462,67.8685342422,3.33212,130.56611222
 05/12  01:00:00,159.544701879,31.3941247315,53.9452460659,0.0,19.418418834,29.3649097162,158.500620265,60.6124491343,3.33212,94.5560511305
 05/12  02:00:00,144.513980742,31.3941247315,46.7746426239,0.0,12.7620426787,28.1191506574,169.53933705,65.3475941853,3.33212,100.859622865
 05/12  03:00:00,143.261509929,34.2288197346,42.6547122676,0.0,12.7620426787,28.1191506574,154.723063241,56.834807457,3.33212,94.5561357841
 05/12  04:00:00,147.895280745,31.3941247315,42.9050513002,0.0,12.7620426787,28.1191506574,176.608995308,42.7732606335,3.33212,130.503614674
 05/12  05:00:00,186.096516555,34.2288197346,50.7100446772,0.0,25.5240853573,30.610668775,267.062438639,33.1766183453,8.3303,225.555520294
 05/12  06:00:00,310.03043633,34.9847384021,84.3758498387,0.0,51.0481707146,78.1489452969,432.324013005,26.9786644342,16.6606,388.684748571
 05/12  07:00:00,371.770520652,37.1055135088,93.9397105229,0.0,64.3609230253,109.708623606,653.35284597,111.174037355,24.9909,517.187908615
 05/12  08:00:00,327.241368063,37.1868598587,93.1781479244,0.0,51.0481707146,80.7689615957,479.431513347,44.9096993484,33.3212,401.200613998
 05/12  09:00:00,299.423681351,37.8191088749,93.8416585494,0.0,51.0481707146,71.0224615957,384.243520109,20.1916953932,66.8089,297.242924715
 05/12  10:00:00,249.43603812,38.0594578672,92.1367210514,0.0,32.1804615127,65.7244621605,337.613044224,11.8746000407,83.4695,242.268944183
 05/12  11:00:00,251.706548457,38.1543560805,93.3340156523,0.0,32.1804615127,65.7244621605,262.101899223,7.04479417921,83.4695,171.587605044
 05/12  12:00:00,252.525785692,38.2099076447,94.5427648551,0.0,32.1804615127,65.7244621605,266.142245298,4.49264766292,83.4695,178.180097635
 05/12  13:00:00,242.956179547,38.1415232636,94.6507449502,0.0,32.1804615127,55.9779621605,250.417309178,4.21601301733,75.1392,171.062096161
 05/12  14:00:00,242.664936706,38.1799372379,94.2309711521,0.0,32.1804615127,55.9779621605,241.804771603,4.18002451244,66.8089,170.815847091
 05/12  15:00:00,241.893357931,38.2204318676,93.1952102494,0.0,32.1804615127,55.9779621605,256.872554898,4.08161468708,75.1392,177.651740211
 05/12  16:00:00,270.358893634,38.0645883656,92.376329347,0.0,32.1804615127,60.9114621605,224.623502039,1.9906473308,91.7998,130.833054708
 05/12  17:00:00,303.969325279,37.3692121097,91.5936758237,0.0,32.1804615127,77.5397301883,251.236861616,4.1699169876,49.9818,197.085144629
 05/12  18:00:00,356.559531511,37.4980876832,90.2046262264,0.0,77.122965704,86.2600435998,413.705527205,4.80652630669,49.9818,358.917200898
 05/12  19:00:00,364.01229377,37.5431638139,90.7788798805,0.0,102.647051061,80.1663183927,301.745558252,4.51472907471,33.3212,263.909629177
 05/12  20:00:00,404.608925975,37.4976358624,92.584156849,0.0,115.40909374,92.7192997104,313.467680357,13.5045755109,33.3212,266.641904846
 05/12  21:00:00,384.658469002,37.5438196322,93.7680108284,0.0,102.647051061,94.1340635361,443.02668765,28.3834414276,24.9909,389.652346222
 05/12  22:00:00,318.594954801,37.5456027584,93.9826642244,0.0,77.122965704,65.871452062,360.961991533,51.3898202017,16.6606,292.911571331
 05/12  23:00:00,230.969334448,37.4358799266,74.5479620422,0.0,38.286128036,48.4199368926,244.276940093,73.6564187762,8.3303,162.290221316
 05/12  24:00:00,176.765702987,31.3941247315,63.8086822018,0.0,25.5240853573,30.610668775,196.833126175,62.9969594862,3.33212,130.504046689
 05/13  01:00:00,172.905965268,32.3390230659,56.7897967971,0.0,27.7269238854,30.610668775,163.230660755,59.0611759848,3.33212,100.83736477
 05/13  02:00:00,149.664312328,33.2839214003,50.1570162605,0.0,12.7620426787,28.1191506574,154.125178087,56.2640120016,3.33212,94.5290460856
 05/13  03:00:00,144.006953401,31.3941247315,46.2940068007,0.0,12.7620426787,28.1191506574,155.374903128,51.2158581338,3.33212,100.826924994
 05/13  04:00:00,153.109812392,34.2288197346,46.0815320246,0.0,12.7620426787,28.1191506574,176.737307726,42.9575071588,3.33212,130.447680567
 05/13  05:00:00,163.586256085,31.3941247315,47.0292261798,0.0,12.7620426787,28.1191506574,206.104003347,35.6299714111,8.3303,162.143731936
 05/13  06:00:00,249.525867594,36.1186164034,58.6847207793,0.0,42.6918050922,54.3732441037,274.409126774,31.4905879489,16.6606,226.257938825
 05/13  07:00:00,321.963956291,37.1900089885,91.1005332971,0.0,42.6918050922,86.1019271793,496.392280869,83.2395975788,24.9909,388.16178329
 05/13  08:00:00,361.589428478,37.2537930243,90.1788473381,0.0,57.6566862989,112.030105488,611.89451199,28.7554082737,33.3212,549.817903716
 05/13  09:00:00,316.984980268,37.8906501123,91.9033298344,0.0,57.6566862989,83.6599452969,476.223106855,16.6133282516,66.8089,392.800878604
 05/13  10:00:00,261.620689365,38.1272638599,90.2735814979,0.0,42.6918050922,68.9656133826,396.931971081,9.84914685665,83.4695,303.613324225
 05/13  11:00:00,256.028796355,38.2230624011,92.6713600281,0.0,34.9340096728,67.7198543238,325.957767535,5.89230210263,83.4695,236.595965433
 05/13  12:00:00,256.61453566,38.2836219644,93.7063690229,0.0,34.9340096728,67.7198543238,266.310985146,4.22092289202,83.4695,178.620562254
 05/13  13:00:00,246.94622045,38.1725699331,93.5599293505,0.0,34.9340096728,57.9733543238,257.71817756,4.22188693538,75.1392,178.357090624
 05/13  14:00:00,246.727905925,38.1858156062,93.0827804778,0.0,34.9340096728,57.9733543238,242.312159748,4.28460161361,66.8089,171.218658135
 05/13  15:00:00,246.229099573,38.2226225281,92.3715832304,0.0,34.9340096728,57.9733543238,257.616047708,4.3851868097,75.1392,178.091660898
 05/13  16:00:00,274.759355728,38.0233040823,91.7037145877,0.0,34.9340096728,62.9068543238,227.228648651,4.46936270764,91.7998,130.959485943
 05/13  17:00:00,301.556085951,37.3746020393,91.5751006843,0.0,34.9340096728,72.2186844194,226.324172819,6.62161332289,49.9818,169.720759496
 05/13  18:00:00,366.633160735,37.6727441732,90.1788683752,0.0,87.0357390804,86.2600435998,253.016838343,5.15036192733,49.9818,197.884676415
 05/13  19:00:00,360.171875881,37.4253717636,89.3137060143,0.0,102.000620287,77.6748002752,304.891099275,4.77789106178,33.3212,266.792008213
 05/13  20:00:00,386.360083248,37.3552019696,90.8548515725,0.0,102.000620287,88.9820225341,299.555563863,7.50814349765,33.3212,258.726220365
 05/13  21:00:00,379.987883284,37.4025368857,92.0653790937,0.0,102.000620287,91.6425454185,314.903064231,23.106821556,24.9909,266.805342675
 05/13  22:00:00,326.320203763,37.2838100309,91.9299377211,0.0,87.0357390804,65.871452062,453.269853904,49.9254475192,16.6606,386.683806385
 05/13  23:00:00,240.596762613,37.165617604,79.7541750897,0.0,42.6918050922,48.4199368926,373.293469951,139.416348151,8.3303,225.5468218
 05/13  24:00:00,180.672400669,31.3941247315,65.4616144421,0.0,27.7269238854,30.610668775,208.690554857,74.9201761016,3.33212,130.438258756
 05/14  01:00:00,182.01512178,31.3941247315,57.5714111588,0.0,34.4311606118,33.1021868926,161.360630733,63.3979422481,3.33212,94.6305684849
 05/14  02:00:00,157.843003073,31.3941247315,50.8753741284,0.0,19.466279405,30.610668775,159.972970528,55.7052318736,3.33212,100.935618655
 05/14  03:00:00,152.981373836,31.3941247315,45.9678928649,0.0,19.466279405,30.610668775,155.466538095,51.2107061012,3.33212,100.923711994
 05/14  04:00:00,159.302822507,31.3941247315,45.6955086513,0.0,19.466279405,30.610668775,169.263369034,40.2351118704,3.33212,125.696137164
 05/14  05:00:00,173.115098033,31.3941247315,47.2849101412,0.0,19.466279405,30.610668775,205.747097675,30.2452025859,8.3303,167.171595089
 05/14  06:00:00,249.888277887,35.9296367365,59.2048132461,0.0,42.6918050922,54.3732441037,269.481733794,26.0430543813,16.6606,226.778079413
 05/14  07:00:00,330.911038581,37.5226633164,90.7708826983,0.0,49.3960418185,88.5934452969,463.322452133,50.8894348174,24.9909,387.442117316
 05/14  08:00:00,361.532650233,37.291227885,90.0433414889,0.0,57.6566862989,112.030105488,598.177344615,16.8951072001,33.3212,547.961037414
 05/14  09:00:00,306.155760616,37.9660201867,89.979094213,0.0,50.9524495726,81.1684271793,471.366518837,9.8217133768,66.8089,394.73590546
 05/14  10:00:00,263.295755226,38.2609184069,91.6549497867,0.0,42.6918050922,68.9656133826,392.932364321,7.33717908165,83.4695,302.12568524
 05/14  11:00:00,260.97673244,38.275009693,92.800011678,0.0,38.286128036,68.9656133826,323.754802019,3.90042564103,83.4695,236.384876378
 05/14  12:00:00,261.348658105,38.3149451804,93.8156993307,0.0,38.286128036,68.9656133826,264.373500313,2.91445577417,83.4695,177.989544539
 05/14  13:00:00,242.239609768,38.1719319167,93.5933385636,0.0,31.5818913096,56.727595265,249.977759349,3.71170776897,75.1392,171.12685158
 05/14  14:00:00,241.964419537,38.1952385393,93.1080812282,0.0,31.5818913096,56.727595265,241.336437322,3.90674915941,66.8089,170.620788162
 05/14  15:00:00,241.543652968,38.2332628146,92.579774304,0.0,31.5818913096,56.727595265,249.854480899,4.09396901925,75.1392,170.62131188
 05/14  16:00:00,270.302639522,38.0073864711,92.2991218872,0.0,31.5818913096,61.661095265,233.256432459,4.20998930561,91.7998,137.246643154
 05/14  17:00:00,296.813309976,37.2936030812,91.8608828759,0.0,31.5818913096,70.9729253606,219.212525011,6.43766804751,49.9818,162.793056964
 05/14  18:00:00,357.55086765,37.3595437465,90.9407668127,0.0,80.3315023541,83.7685254822,253.939748561,5.77165584264,49.9818,198.186292718
 05/14  19:00:00,360.991292179,37.3396698791,90.7245049811,0.0,102.000620287,77.6748002752,303.437499109,4.85920347947,33.3212,265.25709563
 05/14  20:00:00,395.678489919,37.2986064976,91.3096286821,0.0,108.704857014,91.4735406516,302.391164925,11.4588203745,33.3212,257.611144551
 05/14  21:00:00,371.841576319,37.4633615199,93.1645929465,0.0,95.2963835608,89.1510273009,309.979709814,23.3880372158,24.9909,261.600772598
 05/14  22:00:00,317.897541537,37.3620531622,92.6804451865,0.0,80.3315023541,63.3799339444,435.439252909,36.5993386571,16.6606,382.179314252
 05/14  23:00:00,245.539158755,37.2789031162,84.8239425074,0.0,42.6918050922,48.4199368926,284.475657729,51.4972444298,8.3303,224.6481133
 05/14  24:00:00,198.655487272,34.2288197346,71.5019224167,0.0,34.4311606118,33.1021868926,185.476619736,51.5747781897,3.33212,130.569721547
 05/15  01:00:00,166.605891384,31.3941247315,61.0858772588,0.0,19.418418834,29.3649097162,150.51331819,50.8038621162,3.33212,96.3773360739
 05/15  02:00:00,152.820626721,31.3941247315,55.1593459614,0.0,12.7620426787,28.1191506574,149.453816564,47.2617845936,3.33212,98.8599119705
 05/15  03:00:00,149.963005261,34.2288197346,49.433808388,0.0,12.7620426787,28.1191506574,150.56262768,52.7641319224,3.33212,94.4663757577
 05/15  04:00:00,150.566048352,31.3941247315,46.3148691718,0.0,12.7620426787,28.1191506574,186.760195231,53.1099918526,3.33212,130.318083378
 05/15  05:00:00,188.170779371,34.2288197346,53.4092679622,0.0,25.5240853573,30.610668775,278.21590757,45.0626883598,8.3303,224.82291921
 05/15  06:00:00,311.158781634,34.6067790684,89.4179074946,0.0,51.0481707146,78.1489452969,437.467571635,34.0264055292,16.6606,386.780566106
 05/15  07:00:00,368.286151983,37.1441087954,91.9744634236,0.0,64.3609230253,109.708623606,611.891358931,77.2022101675,24.9909,509.698248763
 05/15  08:00:00,325.803439882,37.2062142424,92.5556634877,0.0,51.0481707146,80.7689615957,458.318005405,32.7934269772,33.3212,392.203378428
 05/15  09:00:00,299.495739898,37.8225254976,93.9044516149,0.0,51.0481707146,71.0224615957,389.418369765,21.7091875281,66.8089,300.900282236
 05/15  10:00:00,249.660630146,38.0720079086,92.3993102181,0.0,32.1804615127,65.7244621605,332.251516318,13.7394128223,83.4695,235.042603495
 05/15  11:00:00,251.915142854,38.1613763756,93.6761808909,0.0,32.1804615127,65.7244621605,266.878393683,10.0369873257,83.4695,173.371906357
 05/15  12:00:00,252.594988835,38.2072091983,94.8500567097,0.0,32.1804615127,65.7244621605,261.449731697,6.94560361078,83.4695,171.034628086
 05/15  13:00:00,243.076422978,38.1426356335,94.9355022548,0.0,32.1804615127,55.9779621605,258.06621447,5.30930003669,75.1392,177.617714433
 05/15  14:00:00,242.804092389,38.1833709799,94.4504815372,0.0,32.1804615127,55.9779621605,242.107010332,4.77877032195,66.8089,170.51934001
 05/15  15:00:00,242.061554487,38.2214574078,93.4983887716,0.0,32.1804615127,55.9779621605,250.251469446,4.593061088,75.1392,170.519208358
 05/15  16:00:00,270.829185402,38.0293084787,93.287761774,0.0,32.1804615127,60.9114621605,224.838772569,2.37464173528,91.7998,130.664330833
 05/15  17:00:00,304.12215753,37.3324833726,92.2140825134,0.0,32.1804615127,77.5397301883,251.321435631,4.67714772517,49.9818,196.662487905
 05/15  18:00:00,356.785585654,37.4395520103,90.8362967303,0.0,77.122965704,86.2600435998,408.47937067,5.34281145299,49.9818,353.154759217
 05/15  19:00:00,364.628673454,37.4873789583,91.2661833428,0.0,102.647051061,80.1663183927,308.303312841,8.32166173595,33.3212,266.660451105
 05/15  20:00:00,405.632568487,37.4532944572,93.4361528016,0.0,115.40909374,92.7192997104,311.039355549,19.5183182821,33.3212,258.199837267
 05/15  21:00:00,383.878202774,37.5058795098,92.7487769144,0.0,102.647051061,94.1340635361,443.867389974,31.3635069954,24.9909,387.512982979
 05/15  22:00:00,318.232606843,37.5173015581,93.650040433,0.0,77.122965704,65.871452062,361.194039781,52.6614374252,16.6606,291.872002356
 05/15  23:00:00,231.049869284,37.4091850772,74.589194723,0.0,38.286128036,48.4199368926,266.413776036,98.3089991431,8.3303,159.774476893
 05/15  24:00:00,174.51199537,31.3941247315,61.5250662671,0.0,25.5240853573,30.610668775,206.41659818,77.16914505,3.33212,125.91533313
 05/16  01:00:00,157.473494899,31.3941247315,51.8121045928,0.0,19.418418834,29.3649097162,178.92846199,74.8598217853,3.33212,100.736520204
 05/16  02:00:00,144.873365006,32.3390230659,46.1517275455,0.0,12.7620426787,28.1191506574,161.916831841,64.1451126015,3.33212,94.4395992392
 05/16  03:00:00,142.292650365,33.2839214003,42.6323161841,0.0,12.7620426787,28.1191506574,152.273636593,50.8856004913,3.33212,98.0559161021
 05/16  04:00:00,147.196115843,31.3941247315,42.2045397346,0.0,12.7620426787,28.1191506574,167.982681346,38.1326967907,3.33212,126.517864555
 05/16  05:00:00,184.776315142,34.2288197346,49.3572281278,0.0,25.5240853573,30.610668775,263.030674677,30.0771219013,8.3303,224.623252775
 05/16  06:00:00,305.646433666,34.6067790684,83.1912883433,0.0,51.0481707146,78.1489452969,428.424549165,25.6933634328,16.6606,386.070585732
 05/16  07:00:00,373.705690099,37.0846665684,95.4503512485,0.0,64.3609230253,109.708623606,677.196682024,144.04528069,24.9909,508.160501334
 05/16  08:00:00,327.346972581,37.186898486,93.2255138644,0.0,51.0481707146,80.7689615957,469.221751815,44.4172194245,33.3212,391.48333239
 05/16  09:00:00,297.519855807,37.8267630719,91.8045433207,0.0,51.0481707146,71.0224615957,375.141352974,12.0765659686,66.8089,296.255887005
 05/16  10:00:00,249.00463345,38.0802830712,91.3086747506,0.0,32.1804615127,65.7244621605,322.930814352,5.78878486542,83.4695,233.672529487
 05/16  11:00:00,252.630334454,38.1770533414,93.8507710409,0.0,32.1804615127,65.7244621605,265.58700287,4.07093702879,83.4695,178.046565842
 05/16  12:00:00,252.597836785,38.2381372557,94.2807027861,0.0,32.1804615127,65.7244621605,258.432590654,4.03567748934,83.4695,170.927413164
 05/16  13:00:00,242.632956836,38.1557023841,93.9859579459,0.0,32.1804615127,55.9779621605,249.755367655,3.93799332197,75.1392,170.678174333
 05/16  14:00:00,242.284933831,38.1905616069,93.3719815745,0.0,32.1804615127,55.9779621605,241.141962687,3.90787794473,66.8089,170.425184743
 05/16  15:00:00,241.5904642,38.2305719284,92.5033507657,0.0,32.1804615127,55.9779621605,249.367355699,3.80305849869,75.1392,170.4250972
 05/16  16:00:00,269.96285855,38.1539249362,91.5451177696,0.0,32.1804615127,60.9114621605,224.138807507,1.75535716227,91.7998,130.583650345
 05/16  17:00:00,303.599437764,37.4998169689,90.4520699347,0.0,32.1804615127,77.5397301883,250.166926676,3.67799404087,49.9818,196.507132636
 05/16  18:00:00,356.147698081,37.6807237384,88.7928538161,0.0,77.122965704,86.2600435998,406.715217645,4.163403067,49.9818,352.570014578
 05/16  19:00:00,363.287264512,37.7330333488,89.0697135132,0.0,102.647051061,80.1663183927,303.143704367,3.42431989051,33.3212,266.398184477
 05/16  20:00:00,403.338032178,37.670103846,90.5914177357,0.0,115.40909374,92.7192997104,296.114101498,4.8730654002,33.3212,257.919836098
 05/16  21:00:00,382.754356573,37.7076713824,91.2084605935,0.0,102.647051061,94.1340635361,424.630025846,12.8521076477,24.9909,386.787018198
 05/16  22:00:00,307.601844529,37.6813850685,82.8103955386,0.0,77.122965704,65.871452062,342.197698745,34.0117617511,16.6606,291.525336994
 05/16  23:00:00,225.943486201,37.5354501925,69.417478976,0.0,38.286128036,48.4199368926,234.639001359,68.2363582169,8.3303,158.072343142
 05/16  24:00:00,176.016210012,33.7563705675,60.7631343213,0.0,25.5240853573,30.610668775,200.447855061,69.6945338173,3.33212,127.421201244
 05/17  01:00:00,158.256880827,31.3941247315,52.638582357,0.0,19.418418834,29.3649097162,172.541920588,68.5035610064,3.33212,100.706239581
 05/17  02:00:00,148.0625058,34.2288197346,47.5273491054,0.0,12.7620426787,28.1191506574,157.549379698,59.8087487414,3.33212,94.4085109564
 05/17  03:00:00,142.144203194,31.3941247315,44.4631648229,0.0,12.7620426787,28.1191506574,147.584623604,49.8523748531,3.33212,94.4001287507
 05/17  04:00:00,150.455726777,33.2839214003,44.2218873501,0.0,12.7620426787,28.1191506574,174.975031873,41.4326856652,3.33212,130.210226208
 05/17  05:00:00,184.276159248,32.3390230659,51.4521447162,0.0,25.5240853573,30.610668775,265.725329275,32.9580661655,8.3303,224.43696311
 05/17  06:00:00,309.11883981,35.7406570696,86.2300608371,0.0,51.0481707146,78.1489452969,422.106335044,27.0051078178,16.6606,378.440627226
 05/17  07:00:00,370.853251864,37.1114555151,93.9465328615,0.0,64.3609230253,109.708623606,649.388211336,115.157418888,24.9909,509.239892448
 05/17  08:00:00,325.225206977,37.2040137464,91.9334750626,0.0,51.0481707146,80.7689615957,453.000651616,26.4790818861,33.3212,393.20036973
 05/17  09:00:00,294.597091234,37.8290948944,88.2688669168,0.0,51.0481707146,71.0224615957,366.687986583,3.58196072942,66.8089,296.297125853
 05/17  10:00:00,250.640788165,38.1015311786,92.2896652992,0.0,32.1804615127,65.7244621605,321.816991949,3.31280006296,83.4695,235.034691886
 05/17  11:00:00,252.568648696,38.1967764025,93.2227944351,0.0,32.1804615127,65.7244621605,258.259840029,3.69986194486,83.4695,171.090478084
 05/17  12:00:00,252.010543825,38.2548728619,93.1980921217,0.0,32.1804615127,65.7244621605,258.023443826,3.71808048665,83.4695,170.835863339
 05/17  13:00:00,242.030318204,38.157385925,92.9078392252,0.0,32.1804615127,55.9779621605,249.394726773,3.67348174002,75.1392,170.582045033
 05/17  14:00:00,241.843561104,38.1895455467,92.5084387896,0.0,32.1804615127,55.9779621605,240.864119537,3.7304341417,66.8089,170.324785396
 05/17  15:00:00,241.23801419,38.2307332009,91.7916508108,0.0,32.1804615127,55.9779621605,249.105189747,3.64048017834,75.1392,170.325509569
 05/17  16:00:00,269.752482115,38.1452296195,91.1882268,0.0,32.1804615127,60.9114621605,224.00505624,1.6821462304,91.7998,130.52311001
 05/17  17:00:00,303.377575485,37.4639831007,90.4464438844,0.0,32.1804615127,77.5397301883,249.983053769,3.62586040832,49.9818,196.37539336
 05/17  18:00:00,355.748113463,37.6159907441,88.7805038045,0.0,77.122965704,86.2600435998,406.162913959,4.16822949477,49.9818,352.012884464
 05/17  19:00:00,363.214788973,37.6647746418,88.785775533,0.0,102.647051061,80.1663183927,302.821977091,3.39999415454,33.3212,266.100782937
 05/17  20:00:00,403.141104913,37.61561028,89.8767143161,0.0,115.40909374,92.7192997104,294.731566564,3.74982535929,33.3212,257.660541205
 05/17  21:00:00,382.186609171,37.6581075847,90.0823435391,0.0,102.647051061,94.1340635361,415.608115467,6.82929773714,24.9909,383.78791773
 05/17  22:00:00,317.675442874,37.6492414961,92.4568248699,0.0,77.122965704,65.871452062,315.852276031,13.9153998118,16.6606,285.276276219
 05/17  23:00:00,251.633432191,37.52993126,94.7733833001,0.0,38.286128036,48.4199368926,189.544255569,19.3560955881,8.3303,161.857859981
 05/17  24:00:00,167.389628415,34.2288197346,51.7237465618,0.0,25.5240853573,30.610668775,157.6838558,24.1355186586,3.33212,130.216217141
 05/18  01:00:00,156.121757683,31.3941247315,50.5885389386,0.0,19.418418834,29.3649097162,128.608815948,30.8971548941,3.33212,94.3795410544
 05/18  02:00:00,153.177718146,34.2288197346,52.8529697483,0.0,12.7620426787,28.1191506574,128.956593881,31.2434302921,3.33212,94.3810435886
 05/18  03:00:00,150.369751244,34.2288197346,50.035555899,0.0,12.7620426787,28.1191506574,134.38406049,30.383600249,3.33212,100.668340241
 05/18  04:00:00,156.748845716,32.3390230659,51.7227798637,0.0,12.7620426787,28.1191506574,157.702240813,30.7334952842,3.33212,123.636625529
 05/18  05:00:00,194.752706958,33.2839214003,61.2271987571,0.0,25.5240853573,30.610668775,263.503463601,30.9346589591,8.3303,224.238504642
 05/18  06:00:00,313.370816053,35.9296367365,90.4640215329,0.0,51.0481707146,78.1489452969,430.206804665,31.8667486925,16.6606,381.679455972
 05/18  07:00:00,365.87216089,37.219219112,90.0817802951,0.0,64.3609230253,109.708623606,574.499663155,42.1246715063,24.9909,507.384091649
 05/18  08:00:00,325.449392094,37.2458828289,92.1889013344,0.0,51.0481707146,80.7689615957,455.243275501,30.7803311297,33.3212,391.141744372
 05/18  09:00:00,297.812973888,37.8914904859,92.0474610607,0.0,51.0481707146,71.0224615957,378.11369669,17.3740982306,66.8089,293.930698459
 05/18  10:00:00,248.449447717,38.1281413921,90.7285993759,0.0,32.1804615127,65.7244621605,326.498941506,8.19419341553,83.4695,234.83524809
 05/18  11:00:00,252.398326454,38.2156097183,93.695560806,0.0,32.1804615127,65.7244621605,259.351287405,4.89697314962,83.4695,170.984814255
 05/18  12:00:00,252.342972473,38.2639728361,94.1985457697,0.0,32.1804615127,65.7244621605,258.741531211,4.53962041772,83.4695,170.732410794
 05/18  13:00:00,242.187251306,38.1604455082,93.6856751461,0.0,32.1804615127,55.9779621605,250.051579985,4.43018676704,75.1392,170.482193218
 05/18  14:00:00,241.870127561,38.1919161729,93.1465774142,0.0,32.1804615127,55.9779621605,241.518331515,4.47690791325,66.8089,170.232523602
 05/18  15:00:00,241.205318433,38.2316762087,92.1997884158,0.0,32.1804615127,55.9779621605,249.670640633,4.29507330175,75.1392,170.236367331
 05/18  16:00:00,269.802958413,38.1321456682,91.6684030245,0.0,32.1804615127,60.9114621605,224.248300772,1.978719532,91.7998,130.46978124
 05/18  17:00:00,303.303098024,37.4593384451,90.8464080663,0.0,32.1804615127,77.5397301883,250.463064489,4.24993134233,49.9818,196.231333147
 05/18  18:00:00,355.865067694,37.6127091463,89.3660216756,0.0,77.122965704,86.2600435998,406.27088293,4.84128735872,49.9818,351.447795572
 05/18  19:00:00,364.027613548,37.6574264764,90.2179980416,0.0,102.647051061,80.1663183927,296.100975502,4.54099116668,33.3212,258.238784335
 05/18  20:00:00,401.663237102,37.6009632383,92.0407102432,0.0,115.40909374,92.7192997104,308.005338181,17.2976214821,33.3212,257.386516699
 05/18  21:00:00,383.382434335,37.6396362416,92.1596771202,0.0,102.647051061,94.1340635361,443.09883733,32.7222211132,24.9909,385.385716216
 05/18  22:00:00,317.873173681,37.6258597889,93.2015686437,0.0,77.122965704,65.871452062,351.226261287,50.6402250898,16.6606,283.925436198
 05/18  23:00:00,240.38983605,37.4965128072,83.8845858114,0.0,38.286128036,48.4199368926,245.702421686,76.4411823805,8.3303,160.930939306
 05/18  24:00:00,184.681526551,34.2288197346,68.9598420101,0.0,25.5240853573,30.610668775,194.250836354,60.7762228408,3.33212,130.142493513
 05/19  01:00:00,163.716836284,31.3941247315,58.214722694,0.0,19.418418834,29.3649097162,149.107693406,51.4199439003,3.33212,94.3556295055
 05/19  02:00:00,153.139150736,32.3390230659,54.5493406487,0.0,12.7620426787,28.1191506574,143.913011624,46.236128958,3.33212,94.3447626657
 05/19  03:00:00,150.111012914,33.2839214003,50.6711999382,0.0,12.7620426787,28.1191506574,152.07279323,48.1081478128,3.33212,100.632525417
 05/19  04:00:00,156.818873725,33.2839214003,50.058500234,0.0,12.7620426787,28.1191506574,173.059394096,46.1370199094,3.33212,123.590254187
 05/19  05:00:00,191.06557769,32.3390230659,57.6554020058,0.0,25.5240853573,30.610668775,272.023613207,39.6482344006,8.3303,224.045078806
 05/19  06:00:00,313.736122253,35.9296367365,90.0314001276,0.0,51.0481707146,78.1489452969,420.489575864,28.6505320421,16.6606,375.178443822
 05/19  07:00:00,367.946363964,37.1238278263,91.1016613517,0.0,64.3609230253,109.708623606,584.259637551,53.5591579669,24.9909,505.709579585
 05/19  08:00:00,326.6366883,37.1379115132,92.7421435715,0.0,51.0481707146,80.7689615957,457.622894299,35.2746694136,33.3212,389.027024886
 05/19  09:00:00,299.171422714,37.8245878275,93.5836211669,0.0,51.0481707146,71.0224615957,390.421419727,25.1195457262,66.8089,298.492974001
 05/19  10:00:00,247.597158081,38.0271838442,90.5175018233,0.0,32.1804615127,65.7244621605,328.70913826,16.5223259867,83.4695,228.717312274
 05/19  11:00:00,251.386562171,38.1452835535,93.3163402557,0.0,32.1804615127,65.7244621605,272.564860537,11.9525726417,83.4695,177.142787896
 05/19  12:00:00,252.051120505,38.1940257672,94.4973532445,0.0,32.1804615127,65.7244621605,263.426391694,8.72137201982,83.4695,171.235519674
 05/19  13:00:00,242.816546396,38.1393437042,94.8549303644,0.0,32.1804615127,55.9779621605,251.338108319,5.81104540391,75.1392,170.387862915
 05/19  14:00:00,242.967129149,38.1820021166,94.9022175118,0.0,32.1804615127,55.9779621605,235.545553022,5.00385761972,66.8089,163.732795403
 05/19  15:00:00,242.146202673,38.221214587,93.8897326723,0.0,32.1804615127,55.9779621605,249.144127329,4.29473626262,75.1392,169.710191066
 05/19  16:00:00,270.880109242,38.008801701,93.5360715332,0.0,32.1804615127,60.9114621605,224.212119592,2.01527422444,91.7998,130.397045367
 05/19  17:00:00,305.044702766,37.3011084306,93.5826402019,0.0,32.1804615127,77.5397301883,253.385794098,7.3125013812,49.9818,196.091492717
 05/19  18:00:00,358.541008593,37.3927636129,93.2960806478,0.0,77.122965704,86.2600435998,415.804109995,14.9406544208,49.9818,350.881655574
 05/19  19:00:00,364.202082203,37.430977551,92.0489725453,0.0,102.647051061,80.1663183927,314.824181986,23.5508332462,33.3212,257.952148739
 05/19  20:00:00,401.904705425,37.3865007385,93.333484091,0.0,115.40909374,92.7192997104,332.807062381,42.3682161482,33.3212,257.117646232
 05/19  21:00:00,382.169112721,37.4357847913,91.4459573661,0.0,102.647051061,94.1340635361,465.325059199,55.6364870028,24.9909,384.697672196
 05/19  22:00:00,317.755181424,37.4660332069,93.2193411132,0.0,77.122965704,65.871452062,375.046511859,75.8204675331,16.6606,282.565444326
 05/19  23:00:00,230.45007641,37.3667528155,73.9269782609,0.0,38.286128036,48.4199368926,310.754601849,140.761056994,8.3303,161.663244855
 05/19  24:00:00,173.133816269,31.3941247315,60.1448991847,0.0,25.5240853573,30.610668775,216.443992158,83.012783035,3.33212,130.099089123
 05/20  01:00:00,167.368814188,31.3941247315,52.0971658595,0.0,27.7269238854,30.610668775,175.880352809,78.2344987709,3.33212,94.3137340379
 05/20  02:00:00,144.05833396,31.3941247315,46.2518075599,0.0,12.7620426787,28.1191506574,157.702635592,60.0491796394,3.33212,94.3213359531
 05/20  03:00:00,140.747119155,31.3941247315,42.9578250826,0.0,12.7620426787,28.1191506574,140.412407687,42.7843624536,3.33212,94.295925233
 05/20  04:00:00,150.29055144,34.2288197346,43.1063883206,0.0,12.7620426787,28.1191506574,166.227211861,32.8619817594,3.33212,130.033110101
 05/20  05:00:00,160.619691303,31.3941247315,44.0305362686,0.0,12.7620426787,28.1191506574,190.273992632,27.1531860752,8.3303,154.790506556
 05/20  06:00:00,244.868166372,35.7406570696,54.412140432,0.0,42.6918050922,54.3732441037,265.672553027,24.1082135459,16.6606,224.903739481
 05/20  07:00:00,319.755131946,37.1014589895,88.1880206484,0.0,42.6918050922,86.1019271793,546.539845448,139.195979581,24.9909,382.352965867
 05/20  08:00:00,362.645594572,37.2027266014,91.0963725223,0.0,57.6566862989,112.030105488,631.107685628,59.5187036182,33.3212,538.26778201
 05/20  09:00:00,316.388104728,37.829085369,91.3562877109,0.0,57.6566862989,83.6599452969,480.392391883,25.7239325648,66.8089,387.859559318
 05/20  10:00:00,262.77521605,38.1109027253,91.6511174521,0.0,42.6918050922,68.9656133826,390.335533857,13.7175515424,83.4695,293.148482315
 05/20  11:00:00,255.219614989,38.2086118372,92.0154526433,0.0,34.9340096728,67.7198543238,326.682409235,8.05351671973,83.4695,235.159392515
 05/20  12:00:00,256.565547069,38.2727441276,93.8013886492,0.0,34.9340096728,67.7198543238,259.170846536,4.66552376385,83.4695,171.035822772
 05/20  13:00:00,247.152478476,38.1727195462,93.9419794449,0.0,34.9340096728,57.9733543238,250.138711647,4.21401589167,75.1392,170.785495755
 05/20  14:00:00,246.625448856,38.1845626875,93.0762409216,0.0,34.9340096728,57.9733543238,241.566054632,4.22037750401,66.8089,170.536777128
 05/20  15:00:00,246.142832367,38.2258075833,92.3963075311,0.0,34.9340096728,57.9733543238,249.939447567,4.26378986503,75.1392,170.536457702
 05/20  16:00:00,274.779259467,38.0358389129,91.964434202,0.0,34.9340096728,62.9068543238,226.726594798,4.40078287798,91.7998,130.52601192
 05/20  17:00:00,301.45407857,37.4016505866,91.6230290973,0.0,34.9340096728,72.2186844194,218.833604438,6.57435632331,49.9818,162.277448114
 05/20  18:00:00,366.764172292,37.713595752,90.3841886779,0.0,87.0357390804,86.2600435998,251.914755392,5.08331555943,49.9818,196.849639833
 05/20  19:00:00,360.708597006,37.4642047844,90.0542829887,0.0,102.000620287,77.6748002752,298.629533116,4.76795850509,33.3212,260.540374611
 05/20  20:00:00,383.461565502,37.3808165924,90.8704665955,0.0,102.000620287,88.9820225341,298.171514825,8.26345740815,33.3212,256.586857417
 05/20  21:00:00,378.966012039,37.4202367021,91.0841779857,0.0,102.000620287,91.6425454185,312.007879119,26.4412209397,24.9909,260.575758179
 05/20  22:00:00,326.627437052,37.295634937,92.222821213,0.0,87.0357390804,65.871452062,444.089858448,53.1350958245,16.6606,374.294162624
 05/20  23:00:00,241.413023765,37.1790959991,80.6427056139,0.0,42.6918050922,48.4199368926,343.807840932,113.150593983,8.3303,222.326946949
 05/20  24:00:00,180.383418372,31.3941247315,65.1769334558,0.0,27.7269238854,30.610668775,206.943240595,78.3764867428,3.33212,125.234633852
 05/21  01:00:00,180.99205618,31.3941247315,56.5488495819,0.0,34.4311606118,33.1021868926,165.95724407,68.2061363753,3.33212,94.4189876946
 05/21  02:00:00,157.593405372,31.3941247315,50.6406552233,0.0,19.466279405,30.610668775,159.858901537,55.8251383185,3.33212,100.701643219
 05/21  03:00:00,154.176614825,31.3941247315,47.218657668,0.0,19.466279405,30.610668775,143.785431604,46.0476666971,3.33212,94.4056449069
 05/21  04:00:00,160.877127048,31.3941247315,47.339919153,0.0,19.466279405,30.610668775,170.307542133,36.9919511787,3.33212,129.983470954
 05/21  05:00:00,174.085619219,31.3941247315,48.3058013017,0.0,19.466279405,30.610668775,194.052721015,30.7825164734,8.3303,154.939904541
 05/21  06:00:00,250.952999741,35.9296367365,60.3142664942,0.0,42.6918050922,54.3732441037,269.33039974,27.2619752788,16.6606,225.407824462
 05/21  07:00:00,331.203289004,37.5535360316,91.0859055062,0.0,49.3960418185,88.5934452969,461.213634512,53.6791151292,24.9909,382.543619382
 05/21  08:00:00,359.553711562,37.3184618964,87.8990034054,0.0,57.6566862989,112.030105488,584.163256193,15.5244869869,33.3212,535.317569206
 05/21  09:00:00,303.853768415,38.0078003396,86.8299140981,0.0,50.9524495726,81.1684271793,456.301461125,1.59978185897,66.8089,387.892779266
 05/21  10:00:00,263.304275708,38.335453676,90.5114913468,0.0,42.6918050922,68.9656133826,378.933877685,2.17008011052,83.4695,293.294297575
 05/21  11:00:00,260.511891153,38.3315839571,91.1747354229,0.0,38.286128036,68.9656133826,321.01289466,2.5829037728,83.4695,234.960490887
 05/21  12:00:00,260.143625434,38.3877909622,91.1844783395,0.0,38.286128036,68.9656133826,256.482038826,2.55857900376,83.4695,170.453959822
 05/21  13:00:00,241.298215687,38.2464483413,91.209800041,0.0,31.5818913096,56.727595265,248.904144973,3.32243120054,75.1392,170.442513772
 05/21  14:00:00,241.114806766,38.2157176534,90.9809391531,0.0,31.5818913096,56.727595265,233.413561998,3.46400130265,66.8089,163.140660695
 05/21  15:00:00,240.646857675,38.2775027604,90.3831755882,0.0,31.5818913096,56.727595265,248.592788792,3.52259605129,75.1392,169.930992741
 05/21  16:00:00,269.445246547,38.127792419,90.1149587458,0.0,31.5818913096,61.661095265,225.634717781,3.54374140459,91.7998,130.291176377
 05/21  17:00:00,296.726513078,37.4892325727,90.4096592659,0.0,31.5818913096,70.9729253606,217.712374726,5.60755753896,49.9818,162.123017187
 05/21  18:00:00,357.439247161,37.6014091255,89.3874621303,0.0,80.3315023541,83.7685254822,251.239238538,4.84829082706,49.9818,196.409147711
 05/21  19:00:00,360.398015211,37.6064651768,88.6269041014,0.0,102.000620287,77.6748002752,293.553828565,3.63580106648,33.3212,256.596827499
 05/21  20:00:00,391.34118355,37.5371078905,88.2856164918,0.0,108.704857014,91.4735406516,285.310579939,3.76074823276,33.3212,248.228631707
 05/21  21:00:00,368.962931858,37.7032079177,88.6787089652,0.0,95.2963835608,89.1510273009,286.281109812,4.70778719581,24.9909,256.582422616
 05/21  22:00:00,316.77465703,37.5604945637,90.3272951925,0.0,80.3315023541,63.3799339444,400.911716205,7.2574455368,16.6606,376.993670668
 05/21  23:00:00,254.725795007,37.4510633467,93.1725846548,0.0,42.6918050922,48.4199368926,241.500790287,13.7178360948,8.3303,219.452654192
 05/21  24:00:00,196.548013285,34.2288197346,69.1809391657,0.0,34.4311606118,33.1021868926,137.068099897,10.0883463559,3.33212,123.647633542
 05/22  01:00:00,171.681732353,33.2839214003,64.0797455948,0.0,19.418418834,29.3649097162,113.7406078,9.86183803425,3.33212,100.546649765
 05/22  02:00:00,159.491630793,33.2839214003,59.9658537118,0.0,12.7620426787,28.1191506574,111.642761387,14.054608337,3.33212,94.2560330505
 05/22  03:00:00,176.80196472,33.2839214003,77.188277737,0.0,12.7620426787,28.1191506574,128.843428277,31.2576651287,3.33212,94.2536431478
 05/22  04:00:00,173.152142269,34.2288197346,65.9873683636,0.0,12.7620426787,28.1191506574,176.378795498,49.6223777802,3.33212,123.424297718
 05/22  05:00:00,202.697352659,34.2288197346,67.8658969316,0.0,25.5240853573,30.610668775,285.792295402,56.951803538,8.3303,220.510191864
 05/22  06:00:00,314.507655891,35.173718069,91.9132125848,0.0,51.0481707146,78.1489452969,442.942403129,49.6182325877,16.6606,376.663570541
 05/22  07:00:00,366.631727165,37.2334894088,90.293930583,0.0,64.3609230253,109.708623606,569.748030219,45.53302147,24.9909,499.224108749
