Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  08:00:00,324.329415329,37.2612294039,90.1753077178,0.0,51.0481707146,80.7689615957,429.80520349,9.22112599286,33.3212,387.262877497
 05/22  09:00:00,298.517489648,37.8983500131,91.2977139217,0.0,51.0481707146,71.0224615957,360.814228187,1.53765679111,66.8089,292.467671396
 05/22  10:00:00,250.610228246,38.139649233,91.9000716717,0.0,32.1804615127,65.7244621605,313.848831839,3.67756085377,83.4695,226.701770985
 05/22  11:00:00,251.598475934,38.2322060745,91.8822816349,0.0,32.1804615127,65.7244621605,258.101309257,4.02743859099,83.4695,170.604370666
 05/22  12:00:00,251.070602523,38.2864110969,91.8452413065,0.0,32.1804615127,65.7244621605,257.890103893,4.07714268572,83.4695,170.343461207
 05/22  13:00:00,241.150261263,38.1819524287,91.559043837,0.0,32.1804615127,55.9779621605,249.325983918,4.09338839596,75.1392,170.093395522
 05/22  14:00:00,241.113789567,38.1865922267,91.2870114104,0.0,32.1804615127,55.9779621605,240.783847878,4.10157348505,66.8089,169.873374393
 05/22  15:00:00,240.662690928,38.2435282728,90.6757471299,0.0,32.1804615127,55.9779621605,242.119156309,3.95194501934,75.1392,163.028011289
 05/22  16:00:00,269.2753168,38.2245243386,89.9423428869,0.0,32.1804615127,60.9114621605,224.035773424,1.99457611963,91.7998,130.241397304
 05/22  17:00:00,303.085133314,37.5552605885,89.4240673791,0.0,32.1804615127,77.5397301883,244.609923877,4.10162523936,49.9818,190.526498638
 05/22  18:00:00,355.189022314,37.7134272126,87.5192575413,0.0,77.122965704,86.2600435998,401.275925932,4.33464971647,49.9818,346.959476216
 05/22  19:00:00,362.644126763,37.7789670844,87.5154046871,0.0,102.647051061,80.1663183927,294.264086758,3.81408290089,33.3212,257.128803857
 05/22  20:00:00,399.21176977,37.7421593381,88.0891679396,0.0,115.40909374,92.7192997104,293.790191354,4.14398484808,33.3212,256.325006505
 05/22  21:00:00,381.013867277,37.7774900393,88.3368455794,0.0,102.647051061,94.1340635361,407.976863906,4.47996074606,24.9909,378.50600316
 05/22  22:00:00,316.604143932,37.7588278402,90.9507704691,0.0,77.122965704,65.871452062,309.767973126,7.9602899579,16.6606,285.147083168
 05/22  23:00:00,241.63460379,37.6112898514,84.7368446413,0.0,38.286128036,48.4199368926,186.000035995,23.0458402981,8.3303,154.623895697
 05/22  24:00:00,173.466019258,33.4729010672,58.5256055292,0.0,25.5240853573,30.610668775,157.728203813,24.4800973957,3.33212,129.915986418
 05/23  01:00:00,176.848515799,34.2288197346,68.4810603424,0.0,19.418418834,29.3649097162,120.651777928,23.0833313944,3.33212,94.2363265338
 05/23  02:00:00,156.008064803,32.3390230659,57.5138090801,0.0,12.7620426787,28.1191506574,125.457985111,27.8868517821,3.33212,94.2390133285
 05/23  03:00:00,185.510243426,33.2839214003,85.9058517689,0.0,12.7620426787,28.1191506574,144.546452167,46.9747744525,3.33212,94.2395577145
 05/23  04:00:00,179.042494761,34.2288197346,71.2236959161,0.0,12.7620426787,28.1191506574,180.590955381,53.8882951965,3.33212,123.370540184
 05/23  05:00:00,204.69777796,34.2288197346,69.1450631922,0.0,25.5240853573,30.610668775,285.669909234,55.066650631,8.3303,222.272958603
 05/23  06:00:00,314.948440076,34.7957587353,92.012039445,0.0,51.0481707146,78.1489452969,431.991194676,41.7602789197,16.6606,373.570315756
 05/23  07:00:00,367.621767013,37.1785089424,90.3726039896,0.0,64.3609230253,109.708623606,554.086629311,31.3296547804,24.9909,497.76607453
 05/23  08:00:00,325.342585003,37.1915417908,90.3411755579,0.0,51.0481707146,80.7689615957,425.87892678,5.98135067542,33.3212,386.576376105
 05/23  09:00:00,298.993738843,37.8732892979,92.0735854379,0.0,51.0481707146,71.0224615957,357.943101222,1.09616278014,66.8089,290.038038442
 05/23  10:00:00,250.535039892,38.0465438622,92.068342789,0.0,32.1804615127,65.7244621605,314.745652297,2.85009838718,83.4695,228.42605391
 05/23  11:00:00,251.498620823,38.1901892781,92.0182388044,0.0,32.1804615127,65.7244621605,257.057449571,3.08360886141,83.4695,170.50434071
 05/23  12:00:00,250.588777585,38.2637261174,91.3981200253,0.0,32.1804615127,65.7244621605,256.866530148,3.1476932817,83.4695,170.249336866
 05/23  13:00:00,240.619329837,38.1603032756,91.0342189911,0.0,32.1804615127,55.9779621605,248.302025914,3.14542336579,75.1392,170.017402548
 05/23  14:00:00,240.40941529,38.1804537589,90.7261372084,0.0,32.1804615127,55.9779621605,232.906138561,3.16303554938,66.8089,162.934203012
 05/23  15:00:00,240.04864408,38.2284779544,90.2573743685,0.0,32.1804615127,55.9779621605,247.957547448,3.04956630512,75.1392,169.768781143
 05/23  16:00:00,269.138907947,38.1650540961,90.2228646456,0.0,32.1804615127,60.9114621605,217.089607391,1.62863872593,91.7998,123.661168665
 05/23  17:00:00,303.560585578,37.4528651613,90.6157218531,0.0,32.1804615127,77.5397301883,249.078882094,3.57245192034,49.9818,195.524630174
 05/23  18:00:00,356.038374909,37.5848594263,89.1448928537,0.0,77.122965704,86.2600435998,398.834864589,3.89157154036,49.9818,344.961493049
 05/23  19:00:00,363.061747493,37.6190878896,89.0952079414,0.0,102.647051061,80.1663183927,293.615515389,3.493846669,33.3212,256.80046872
 05/23  20:00:00,399.483476447,37.5716304708,89.324872461,0.0,115.40909374,92.7192997104,288.988530648,3.8160340092,33.3212,251.851296638
 05/23  21:00:00,382.461991162,37.62469781,90.8309739238,0.0,102.647051061,94.1340635361,415.201596793,10.4454025295,24.9909,379.765294264
 05/23  22:00:00,313.372835534,37.6173495944,88.634082466,0.0,77.122965704,65.871452062,328.872017262,29.1364057544,16.6606,283.075011508
 05/23  23:00:00,248.825982638,37.5081749186,92.016761119,0.0,38.286128036,48.4199368926,205.484982953,42.6083875484,8.3303,154.546295405
 05/23  24:00:00,200.471315853,34.2288197346,84.5115705131,0.0,25.5240853573,30.610668775,171.42655883,38.2252986091,3.33212,129.869140221
 05/24  01:00:00,176.540988499,31.3941247315,70.7421956671,0.0,19.418418834,29.3649097162,135.721773583,38.1984215613,3.33212,94.1912320221
 05/24  02:00:00,165.537929451,34.2288197346,64.9459742943,0.0,12.7620426787,28.1191506574,130.408981675,32.8743701351,3.33212,94.2024915397
 05/24  03:00:00,162.351370287,34.2288197346,61.8169009524,0.0,12.7620426787,28.1191506574,126.294757202,28.7725553515,3.33212,94.1900818507
 05/24  04:00:00,167.96567504,33.2839214003,61.7626179356,0.0,12.7620426787,28.1191506574,155.009065832,28.3520538592,3.33212,123.324891972
 05/24  05:00:00,202.002424293,33.2839214003,68.1861663279,0.0,25.5240853573,30.610668775,255.238954347,30.9971535565,8.3303,215.91150079
 05/24  06:00:00,314.83645452,36.1186164034,91.4579300705,0.0,51.0481707146,78.1489452969,420.690895049,30.3380752895,16.6606,373.69221976
 05/24  07:00:00,366.287550115,37.218609835,90.1539498897,0.0,64.3609230253,109.708623606,553.501924619,31.8557665931,24.9909,496.655258026
 05/24  08:00:00,324.54433431,37.2526798524,90.7797726812,0.0,51.0481707146,80.7689615957,430.281459573,13.5085001185,33.3212,383.451759454
 05/24  09:00:00,298.153034361,37.8863552471,91.5197315734,0.0,51.0481707146,71.0224615957,362.758707217,4.174799345,66.8089,291.775007872
 05/24  10:00:00,250.968987024,38.1283693994,92.5272627996,0.0,32.1804615127,65.7244621605,313.09402321,3.30625488731,83.4695,226.318268323
 05/24  11:00:00,252.38090196,38.2209027288,92.9640143182,0.0,32.1804615127,65.7244621605,257.483623635,3.60797524385,83.4695,170.406148392
 05/24  12:00:00,251.773716246,38.272902072,92.845405591,0.0,32.1804615127,65.7244621605,257.256337727,3.64362776964,83.4695,170.143209958
 05/24  13:00:00,241.774715865,38.1679499158,92.410298681,0.0,32.1804615127,55.9779621605,248.689855086,3.6383575795,75.1392,169.912297506
 05/24  14:00:00,241.586425558,38.1909213051,91.9363600575,0.0,32.1804615127,55.9779621605,233.330391665,3.65450814206,66.8089,162.866983523
 05/24  15:00:00,241.199098064,38.2359251284,91.6070948823,0.0,32.1804615127,55.9779621605,248.311540613,3.51032148051,75.1392,169.662019133
 05/24  16:00:00,269.402201725,38.1807579063,90.6063460127,0.0,32.1804615127,60.9114621605,217.16084012,1.75136980509,91.7998,123.609670315
 05/24  17:00:00,303.07764719,37.5013496003,89.963909727,0.0,32.1804615127,77.5397301883,249.095190595,3.73022185846,49.9818,195.383168736
 05/24  18:00:00,355.441816826,37.649792648,88.3324630292,0.0,77.122965704,86.2600435998,395.316627176,3.99040785262,49.9818,341.344419324
 05/24  19:00:00,363.000921848,37.7031072252,88.4546632663,0.0,102.647051061,80.1663183927,291.981237714,3.60338953011,33.3212,255.056648184
 05/24  20:00:00,400.146545798,37.6601096373,89.699660419,0.0,115.40909374,92.7192997104,293.521585976,4.39377548423,33.3212,255.806610492
 05/24  21:00:00,382.985423783,37.6876807083,91.1278896498,0.0,102.647051061,94.1340635361,411.434211101,14.0163962678,24.9909,372.426914833
 05/24  22:00:00,315.708741486,37.6692707231,90.9020162583,0.0,77.122965704,65.871452062,328.567320739,26.1242704451,16.6606,285.782450294
 05/24  23:00:00,232.276083404,37.5387047357,75.79162922,0.0,38.286128036,48.4199368926,209.968435017,44.6207042453,8.3303,157.017430771
 05/24  24:00:00,182.589950736,34.2288197346,66.8935122073,0.0,25.5240853573,30.610668775,187.577662169,60.9306856583,3.33212,123.314856511
 05/25  01:00:00,162.64492345,31.3941247315,56.9938553965,0.0,19.418418834,29.3649097162,169.342114717,71.8433622172,3.33212,94.1666324996
 05/25  02:00:00,150.875997595,33.2839214003,51.2213150608,0.0,12.7620426787,28.1191506574,160.942422198,63.446427354,3.33212,94.1638748444
 05/25  03:00:00,147.325367729,32.3390230659,48.7314256835,0.0,12.7620426787,28.1191506574,144.278621153,46.7885364976,3.33212,94.1579646555
 05/25  04:00:00,154.94195798,33.2839214003,48.751394096,0.0,12.7620426787,28.1191506574,166.215545901,37.9976936779,3.33212,124.885732223
 05/25  05:00:00,188.009683991,32.3390230659,55.1865150418,0.0,25.5240853573,30.610668775,261.357633133,34.2950355972,8.3303,218.732297536
 05/25  06:00:00,312.195780748,35.7406570696,89.2973603515,0.0,51.0481707146,78.1489452969,419.228556872,28.6610824693,16.6606,373.906874403
 05/25  07:00:00,369.941123507,37.1194977366,93.2043850038,0.0,64.3609230253,109.708623606,622.083603171,102.216891147,24.9909,494.875812024
 05/25  08:00:00,325.721827043,37.1977024715,92.4861996658,0.0,51.0481707146,80.7689615957,437.566088708,26.7163701973,33.3212,377.52851851
 05/25  09:00:00,295.761827706,37.8333308674,89.8470315865,0.0,51.0481707146,71.0224615957,365.830801731,8.80130172676,66.8089,290.220600004
 05/25  10:00:00,249.467105597,38.0965702779,91.5363183068,0.0,32.1804615127,65.7244621605,315.917518324,3.78098881951,83.4695,228.667029505
 05/25  11:00:00,252.34276073,38.1952834309,93.3503322726,0.0,32.1804615127,65.7244621605,254.781552373,3.37423943457,83.4695,167.937812938
 05/25  12:00:00,251.90345358,38.2518079648,93.3681941382,0.0,32.1804615127,65.7244621605,256.909728263,3.39689956531,83.4695,170.043328698
 05/25  13:00:00,241.843249235,38.1592782313,92.9297730683,0.0,32.1804615127,55.9779621605,248.29198698,3.33054994683,75.1392,169.822237034
 05/25  14:00:00,241.586946442,38.1938336799,92.5359281897,0.0,32.1804615127,55.9779621605,232.964396595,3.39061404443,66.8089,162.764882551
 05/25  15:00:00,241.026777433,38.2336502958,91.8519403052,0.0,32.1804615127,55.9779621605,248.038259852,3.30516925897,75.1392,169.593890593
 05/25  16:00:00,269.520132513,38.1174682051,91.07431131,0.0,32.1804615127,60.9114621605,216.918176597,1.56706328521,91.7998,123.551313311
 05/25  17:00:00,303.200039717,37.4366924581,90.2935460546,0.0,32.1804615127,77.5397301883,242.959925709,3.37872631265,49.9818,189.599399396
 05/25  18:00:00,355.652161839,37.5921856365,88.7687589765,0.0,77.122965704,86.2600435998,399.76094762,3.81692686413,49.9818,345.962220755
 05/25  19:00:00,363.312793046,37.6479400306,89.0507212979,0.0,102.647051061,80.1663183927,292.973130158,3.31824878487,33.3212,256.333681373
 05/25  20:00:00,400.369490053,37.6032997033,90.121801103,0.0,115.40909374,92.7192997104,286.476090916,4.12098738766,33.3212,249.033903528
 05/25  21:00:00,382.980414954,37.6415483923,91.2147436969,0.0,102.647051061,94.1340635361,415.51706556,13.0065456454,24.9909,377.519619914
 05/25  22:00:00,312.192939654,37.6282901515,87.4776531976,0.0,77.122965704,65.871452062,333.606636972,34.863764127,16.6606,282.082272845
 05/25  23:00:00,231.455345316,37.5005796471,74.9677669683,0.0,38.286128036,48.4199368926,224.392268566,61.6774543664,8.3303,154.384514199
 05/25  24:00:00,182.552463433,33.7563705675,67.3152448786,0.0,25.5240853573,30.610668775,182.597968096,55.9976510625,3.33212,123.268197034
 05/26  01:00:00,164.649004307,31.3941247315,59.0589625401,0.0,19.418418834,29.3649097162,154.054622644,56.586579232,3.33212,94.1359234116
 05/26  02:00:00,152.607859071,33.2839214003,53.0142549395,0.0,12.7620426787,28.1191506574,151.56708499,54.1055081729,3.33212,94.1294568173
 05/26  03:00:00,148.792976485,32.3390230659,50.2601804499,0.0,12.7620426787,28.1191506574,141.762181787,44.3100913694,3.33212,94.119970418
 05/26  04:00:00,156.070643761,33.2839214003,49.2774007329,0.0,12.7620426787,28.1191506574,167.719231632,41.174838177,3.33212,123.212273455
 05/26  05:00:00,189.428888342,32.3390230659,55.9937295835,0.0,25.5240853573,30.610668775,259.932615644,36.0318796461,8.3303,215.570435998
 05/26  06:00:00,314.489844042,35.9296367365,90.6990955878,0.0,51.0481707146,78.1489452969,417.321928312,30.2252296682,16.6606,370.436098644
 05/26  07:00:00,368.515117213,37.1657764016,91.3982792075,0.0,64.3609230253,109.708623606,580.124678741,61.7851472007,24.9909,493.348631541
 05/26  08:00:00,325.473256019,37.2172547575,91.4467777335,0.0,51.0481707146,80.7689615957,435.193523832,17.4193018672,33.3212,384.453021965
 05/26  09:00:00,295.243517256,37.8340190108,89.0457742961,0.0,51.0481707146,71.0224615957,360.448470826,5.09413209611,66.8089,288.54543873
 05/26  10:00:00,250.341551387,38.082676947,92.25078121,0.0,32.1804615127,65.7244621605,314.748087568,2.95212413219,83.4695,228.326463436
 05/26  11:00:00,252.109119738,38.2027531483,93.0422384836,0.0,32.1804615127,65.7244621605,256.711541449,3.01900387299,83.4695,170.223037576
 05/26  12:00:00,251.583393404,38.2586874977,93.0273021847,0.0,32.1804615127,65.7244621605,249.813523354,3.20537755599,83.4695,163.138645798
 05/26  13:00:00,241.835466598,38.1578652609,92.9289391104,0.0,32.1804615127,55.9779621605,248.231413926,3.38019468703,75.1392,169.712019239
 05/26  14:00:00,241.716741088,38.1912356009,92.7614442727,0.0,32.1804615127,55.9779621605,232.928341748,3.43475285088,66.8089,162.684688897
 05/26  15:00:00,240.992892788,38.2314384622,91.8612577601,0.0,32.1804615127,55.9779621605,247.963644728,3.32453514913,75.1392,169.499909579
 05/26  16:00:00,269.592208303,38.0998514205,91.2350611911,0.0,32.1804615127,60.9114621605,216.877504408,1.58223440562,91.7998,123.495470002
 05/26  17:00:00,303.356415203,37.4004001319,90.7431967242,0.0,32.1804615127,77.5397301883,241.541392239,3.43932884302,49.9818,188.120263396
 05/26  18:00:00,355.856844709,37.5548052868,89.2377024277,0.0,77.122965704,86.2600435998,400.922676516,3.92178704544,49.9818,347.019089471
 05/26  19:00:00,362.898789297,37.6125258645,89.2724195669,0.0,102.647051061,80.1663183927,288.075401227,3.34793325846,33.3212,251.406267969
 05/26  20:00:00,400.146062974,37.5681860371,90.4339858141,0.0,115.40909374,92.7192997104,291.07322782,5.32453484141,33.3212,252.427492978
 05/26  21:00:00,384.066896295,37.6076028279,92.8594844403,0.0,102.647051061,94.1340635361,415.032013428,19.0139627712,24.9909,371.027150657
 05/26  22:00:00,318.391089162,37.6047030122,93.7266273356,0.0,77.122965704,65.871452062,332.006944625,35.0443835731,16.6606,280.301961052
 05/26  23:00:00,234.35834907,37.4832706916,77.8619945979,0.0,38.286128036,48.4199368926,236.917578539,71.3170123047,8.3303,157.270266234
 05/26  24:00:00,182.001167025,34.2288197346,66.2444446647,0.0,25.5240853573,30.610668775,196.588144799,66.467420171,3.33212,126.788604628
 05/27  01:00:00,174.021936261,31.3941247315,58.868585335,0.0,27.7269238854,30.610668775,160.301254346,62.8586147798,3.33212,94.1105195664
 05/27  02:00:00,150.142310843,31.3941247315,52.4104689488,0.0,12.7620426787,28.1191506574,150.69401253,54.6753287774,3.33212,92.6865637529
 05/27  03:00:00,149.52814267,34.2288197346,49.0569500296,0.0,12.7620426787,28.1191506574,137.610836607,45.0426713198,3.33212,89.2360452874
 05/27  04:00:00,152.982341506,31.3941247315,48.6765598608,0.0,12.7620426787,28.1191506574,170.41686563,37.4457069302,3.33212,129.639038699
 05/27  05:00:00,168.807104319,34.2288197346,49.5287114838,0.0,12.7620426787,28.1191506574,193.270688576,30.7389357156,8.3303,154.20145286
 05/27  06:00:00,252.60189803,35.173718069,62.739940955,0.0,42.6918050922,54.3732441037,259.621115471,26.6384161989,16.6606,216.322099272
 05/27  07:00:00,322.592757887,37.1902535831,91.7891534999,0.0,42.6918050922,86.1019271793,477.528884849,82.8317959294,24.9909,369.70618892
 05/27  08:00:00,360.045342511,37.2477892167,88.5538394924,0.0,57.6566862989,112.030105488,582.049680128,22.7988339841,33.3212,525.929646143
 05/27  09:00:00,313.240079949,37.9002646271,87.4916083004,0.0,57.6566862989,83.6599452969,453.410082615,4.32675494058,66.8089,382.274427674
 05/27  10:00:00,263.1550198,38.1576918335,91.0975292936,0.0,42.6918050922,68.9656133826,370.083872264,2.86866291269,83.4695,283.745709351
 05/27  11:00:00,255.983466359,38.2569366621,91.8729480336,0.0,34.9340096728,67.7198543238,319.786054999,3.35999551763,83.4695,232.956559481
 05/27  12:00:00,255.741780015,38.3225602878,92.1201078749,0.0,34.9340096728,67.7198543238,257.313083529,3.48054424177,83.4695,170.363039287
 05/27  13:00:00,246.057069665,38.2151527595,92.1595073579,0.0,34.9340096728,57.9733543238,246.577419112,3.57493949052,75.1392,167.863279621
 05/27  14:00:00,245.844665994,38.1932525185,91.8070552035,0.0,34.9340096728,57.9733543238,235.74481944,3.64776887404,66.8089,165.288150566
 05/27  15:00:00,245.383050856,38.256661322,91.1000770365,0.0,34.9340096728,57.9733543238,248.691130449,3.68617661524,75.1392,169.865753834
 05/27  16:00:00,274.210256702,38.0726205971,90.8316098855,0.0,34.9340096728,62.9068543238,219.197563991,3.77673711444,91.7998,123.621026877
 05/27  17:00:00,300.88496788,37.5004744751,90.5378662986,0.0,34.9340096728,72.2186844194,217.360789758,5.77554456006,49.9818,161.603445198
 05/27  18:00:00,366.008984067,37.8174010997,89.1599145605,0.0,87.0357390804,86.2600435998,250.189818174,4.35375487662,49.9818,195.854263297
 05/27  19:00:00,359.76690554,37.5604905703,88.6126430145,0.0,102.000620287,77.6748002752,285.264904614,4.05643448418,33.3212,247.88727013
 05/27  20:00:00,382.653963654,37.4714978075,89.6495930956,0.0,102.000620287,88.9820225341,293.230582961,4.88262265127,33.3212,255.02676031
 05/27  21:00:00,379.228752094,37.5087159792,90.7168663322,0.0,102.000620287,91.6425454185,282.944997728,10.0638552279,24.9909,247.8902425
 05/27  22:00:00,326.743613737,37.375777391,91.7978122748,0.0,87.0357390804,65.871452062,401.299513702,16.2718418562,16.6606,368.367071846
 05/27  23:00:00,248.596333096,37.2582108123,87.6824915931,0.0,42.6918050922,48.4199368926,250.152801209,26.1043303615,8.3303,215.718170848
 05/27  24:00:00,178.293274951,34.2288197346,60.4327485672,0.0,27.7269238854,30.610668775,155.86317234,29.374414989,3.33212,123.156637351
 05/28  01:00:00,187.693312958,31.3941247315,63.335787431,0.0,34.4311606118,33.1021868926,131.723898388,31.7792840551,3.33212,96.6124943327
 05/28  02:00:00,169.393950944,31.3941247315,62.5347103755,0.0,19.466279405,30.610668775,128.569659944,29.07683573,3.33212,96.1607042138
 05/28  03:00:00,168.53398579,34.2288197346,58.8234415404,0.0,19.466279405,30.610668775,140.740367666,41.4804149405,3.33212,95.9278327259
 05/28  04:00:00,168.928259757,31.3941247315,55.4476503065,0.0,19.466279405,30.610668775,176.07497952,49.461503187,3.33212,123.281356333
 05/28  05:00:00,179.836540581,31.3941247315,54.081848259,0.0,19.466279405,30.610668775,212.526024898,49.8557917932,8.3303,154.339933105
 05/28  06:00:00,255.038721114,35.9296367365,67.200644479,0.0,42.6918050922,54.3732441037,280.794271937,44.0971590617,16.6606,220.036512876
 05/28  07:00:00,331.418143528,37.6270841814,91.4552627156,0.0,49.3960418185,88.5934452969,433.594425225,40.1032009781,24.9909,368.500324246
 05/28  08:00:00,360.067768189,37.3394522765,88.4868078802,0.0,57.6566862989,112.030105488,572.536618792,11.8309217618,33.3212,527.38449703
 05/28  09:00:00,305.871141175,37.9318380879,89.6349510398,0.0,50.9524495726,81.1684271793,451.592855768,8.33105397892,66.8089,376.452901789
 05/28  10:00:00,263.789104753,38.232320483,92.2042378102,0.0,42.6918050922,68.9656133826,381.279965743,6.88489632157,83.4695,290.925569421
 05/28  11:00:00,261.825324786,38.2470327509,94.0397711467,0.0,38.286128036,68.9656133826,317.644566511,7.9319630625,83.4695,226.243103449
 05/28  12:00:00,258.043981704,38.2822803135,91.1963071168,0.0,38.286128036,68.9656133826,264.087747351,10.8114930648,83.4695,169.806754287
 05/28  13:00:00,220.908849859,38.1440950478,73.3209646942,0.0,31.5818913096,56.727595265,253.183432785,15.086841401,75.1392,162.957391384
 05/28  14:00:00,220.135043631,38.1774354691,72.6006652701,0.0,31.5818913096,56.727595265,246.701786618,17.3409312308,66.8089,162.551955387
 05/28  15:00:00,208.314976551,38.2119099192,60.8356714671,0.0,31.5818913096,56.727595265,275.43616044,31.0246337141,75.1392,169.272326726
 05/28  16:00:00,240.738369134,37.8597457765,64.2579679442,0.0,31.5818913096,61.661095265,280.794290508,65.6072056782,91.7998,123.38728483
 05/28  17:00:00,276.223955693,37.1780988273,72.304831289,0.0,31.5818913096,70.9729253606,377.838887372,166.390731031,49.9818,161.466356341
 05/28  18:00:00,350.909892612,37.2140010394,84.9710080121,0.0,80.3315023541,83.7685254822,433.774785369,195.350505542,49.9818,188.442479826
 05/28  19:00:00,364.922970999,37.1085454431,94.8213364598,0.0,102.000620287,77.6748002752,482.01943314,200.0084299,33.3212,248.689803241
 05/28  20:00:00,398.279488405,37.0685270401,95.8396314432,0.0,108.704857014,91.4735406516,501.071780604,216.252540962,33.3212,251.498039642
 05/28  21:00:00,377.385084014,37.0648905531,97.3042528851,0.0,95.2963835608,89.1510273009,469.113600616,195.813076463,24.9909,248.309624153
 05/28  22:00:00,324.263441154,37.0635147378,97.3972333632,0.0,80.3315023541,63.3799339444,588.429694605,204.154510817,16.6606,367.614583788
 05/28  23:00:00,233.365605725,37.0635147378,70.8851355536,0.0,42.6918050922,48.4199368926,434.200755846,213.326968837,8.3303,212.543487009
 05/28  24:00:00,180.464520824,31.3941247315,55.9446063162,0.0,34.4311606118,33.1021868926,167.481947647,38.8534260613,3.33212,125.296401586
 05/29  01:00:00,208.931158804,31.3941247315,84.2319011049,0.0,34.4311606118,33.1021868926,127.728414646,30.2176773822,3.33212,94.1786172638
 05/29  02:00:00,171.070360427,31.3941247315,63.8549778066,0.0,19.466279405,30.610668775,122.584501441,25.0820290598,3.33212,94.1703523815
 05/29  03:00:00,157.65509113,31.3941247315,50.4589282938,0.0,19.466279405,30.610668775,119.463454302,21.9655008554,3.33212,94.1658334463
 05/29  04:00:00,161.033346022,31.3941247315,47.2597991501,0.0,19.466279405,30.610668775,146.276858274,19.904759657,3.33212,123.039978617
 05/29  05:00:00,173.282305618,31.3941247315,47.2777701419,0.0,19.466279405,30.610668775,180.802646112,18.2278732882,8.3303,154.244472823
 05/29  06:00:00,243.978589809,35.5516774028,56.2932902236,0.0,42.6918050922,54.3732441037,254.525317417,17.0539144667,16.6606,220.81080295
 05/29  07:00:00,324.909482485,37.2631368899,83.6257586749,0.0,49.3960418185,88.5934452969,521.861160676,130.602059565,24.9909,366.268201111
 05/29  08:00:00,366.705105705,37.0897914793,93.9261816273,0.0,57.6566862989,112.030105488,696.5983231,137.592602184,33.3212,525.684520915
 05/29  09:00:00,310.805147701,37.8688190782,94.2452532608,0.0,50.9524495726,81.1684271793,517.514771472,74.4584131622,66.8089,376.24745831
 05/29  10:00:00,255.132659645,38.0732160435,83.7963497369,0.0,42.6918050922,68.9656133826,427.852122031,56.6879496734,83.4695,287.694672357
 05/29  11:00:00,246.754224662,38.1434611052,79.2259430916,0.0,38.286128036,68.9656133826,361.709743178,49.4881233735,83.4695,228.752119804
 05/29  12:00:00,242.959397334,38.2063609187,76.2127744777,0.0,38.286128036,68.9656133826,293.533018547,47.1688500681,83.4695,162.894668479
 05/29  13:00:00,225.204507573,38.1136574354,77.5140414762,0.0,31.5818913096,56.727595265,283.562274833,38.7586655042,75.1392,169.664409329
 05/29  14:00:00,228.691274464,38.1501619715,80.9652461091,0.0,31.5818913096,56.727595265,260.483627538,31.2705857164,66.8089,162.404141822
 05/29  15:00:00,207.313369962,38.1862543353,59.7573096009,0.0,31.5818913096,56.727595265,268.639333938,31.0641531772,75.1392,162.435980761
 05/29  16:00:00,239.972208438,37.8740374212,63.5629590132,0.0,31.5818913096,61.661095265,252.659858452,31.0125561632,91.7998,129.847502289
 05/29  17:00:00,288.771963386,37.2186068238,85.1251645702,0.0,31.5818913096,70.9729253606,238.808659063,34.1381651913,49.9818,154.688693872
 05/29  18:00:00,357.528335468,37.262713733,91.9065966008,0.0,80.3315023541,83.7685254822,273.966531162,35.6826503591,49.9818,188.302080803
 05/29  19:00:00,361.48748144,37.1664668249,91.9481002218,0.0,102.000620287,77.6748002752,332.57014705,44.747558398,33.3212,254.501388652
 05/29  20:00:00,392.976673685,37.1313285384,91.7121302413,0.0,108.704857014,91.4735406516,355.893635291,76.3329270517,33.3212,246.239508239
 05/29  21:00:00,371.169363164,37.2261467296,92.3033604815,0.0,95.2963835608,89.1510273009,393.315039572,121.306925209,24.9909,247.017214364
 05/29  22:00:00,319.612375881,37.1787802871,93.6945527906,0.0,80.3315023541,63.3799339444,585.765478109,202.098270029,16.6606,367.00660808
 05/29  23:00:00,238.689722347,37.122049173,76.8603595377,0.0,42.6918050922,48.4199368926,462.379011416,242.808161218,8.3303,211.240550198
 05/29  24:00:00,185.135394678,31.3941247315,60.4612551307,0.0,34.4311606118,33.1021868926,179.715988614,50.1148225169,3.33212,126.269046097
 05/30  01:00:00,157.068876871,31.3941247315,51.2249779162,0.0,19.418418834,29.3649097162,135.831792302,40.4879323951,3.33212,92.0117399066
 05/30  02:00:00,144.261119866,31.3941247315,46.3253814998,0.0,12.7620426787,28.1191506574,129.008234511,35.9248763675,3.33212,89.7512381432
 05/30  03:00:00,141.515204905,31.3941247315,43.5801511141,0.0,12.7620426787,28.1191506574,127.288521002,29.9525465367,3.33212,94.0038544651
 05/30  04:00:00,149.282002162,31.3941247315,44.1288754177,0.0,12.7620426787,28.1191506574,152.015790403,25.6959682407,3.33212,122.987702162
 05/30  05:00:00,187.763392204,34.2288197346,52.1171937572,0.0,25.5240853573,30.610668775,245.77540524,22.6376122727,8.3303,214.807492967
 05/30  06:00:00,304.374594577,34.9847384021,84.0047082218,0.0,51.0481707146,78.1489452969,404.373617162,20.0064106213,16.6606,367.70660654
 05/30  07:00:00,371.425769792,37.1027698471,93.5236562461,0.0,64.3609230253,109.708623606,595.241926544,84.7138993929,24.9909,485.537127151
 05/30  08:00:00,327.851137638,37.128089024,93.5249006403,0.0,51.0481707146,80.7689615957,448.422163239,40.2691777922,33.3212,374.831785447
 05/30  09:00:00,298.182773858,37.8042949067,92.3479404768,0.0,51.0481707146,71.0224615957,372.613011388,23.856318318,66.8089,281.94779307
 05/30  10:00:00,245.696533235,37.9818481247,88.4269801152,0.0,32.1804615127,65.7244621605,325.403596324,16.7596332364,83.4695,225.174463088
 05/30  11:00:00,253.218445035,38.1050846443,94.870118658,0.0,32.1804615127,65.7244621605,264.308923454,11.0188439394,83.4695,169.820579514
 05/30  12:00:00,253.243980425,38.1745296328,95.2954902638,0.0,32.1804615127,65.7244621605,253.383919463,7.09989617396,83.4695,162.814523289
 05/30  13:00:00,243.342428326,38.1188790094,94.9066964666,0.0,32.1804615127,55.9779621605,249.755927716,5.28836455135,75.1392,169.328363164
 05/30  14:00:00,243.115439025,38.1586066866,94.51563894,0.0,32.1804615127,55.9779621605,234.152393655,5.04964945869,66.8089,162.293844196
 05/30  15:00:00,242.512350868,38.1968554095,93.7001450096,0.0,32.1804615127,55.9779621605,242.378303182,4.92199018715,75.1392,162.317112995
 05/30  16:00:00,271.201617346,38.0009128935,93.4168354355,0.0,32.1804615127,60.9114621605,217.812032114,2.71860465548,91.7998,123.293627458
 05/30  17:00:00,304.270266741,37.3336890406,92.0750391475,0.0,32.1804615127,77.5397301883,242.696133777,5.10758478203,49.9818,187.606748995
 05/30  18:00:00,356.803943761,37.4418008072,90.6010143585,0.0,77.122965704,86.2600435998,393.667367993,5.73138379053,49.9818,337.954184202
 05/30  19:00:00,364.266578264,37.5080006466,91.1058245838,0.0,102.647051061,80.1663183927,292.107170166,5.08951706335,33.3212,253.696453103
 05/30  20:00:00,401.934096956,37.4693082873,92.7497103517,0.0,115.40909374,92.7192997104,294.495068832,14.4184489074,33.3212,246.755419925
 05/30  21:00:00,381.979631488,37.5178135677,90.7035153635,0.0,102.647051061,94.1340635361,423.594975158,30.1807230062,24.9909,368.423352151
 05/30  22:00:00,317.750333279,37.5280712809,92.7615065,0.0,77.122965704,65.871452062,347.409358452,51.8334205287,16.6606,278.915337923
 05/30  23:00:00,235.39087732,37.4199690194,78.6884933046,0.0,38.286128036,48.4199368926,243.135150915,80.8608811274,8.3303,153.943969788
 05/30  24:00:00,177.719140264,31.3941247315,64.5131739074,0.0,25.5240853573,30.610668775,197.732022318,71.4063609357,3.33212,122.993541383
 05/31  01:00:00,160.624619087,31.3941247315,54.7972630498,0.0,19.418418834,29.3649097162,160.563679344,69.3698008182,3.33212,87.8617585257
 05/31  02:00:00,150.268199931,34.2288197346,49.5795635896,0.0,12.7620426787,28.1191506574,155.222670949,58.0328369255,3.33212,93.857714024
 05/31  03:00:00,144.751084774,31.3941247315,46.9009223265,0.0,12.7620426787,28.1191506574,142.358027269,45.0433167952,3.33212,93.9825904734
 05/31  04:00:00,156.533794903,34.2288197346,49.3768711012,0.0,12.7620426787,28.1191506574,156.491431355,30.2228664469,3.33212,122.936444908
 05/31  05:00:00,187.911595997,31.3941247315,55.8456267942,0.0,25.5240853573,30.610668775,253.436678845,32.8444587334,8.3303,212.261920112
 05/31  06:00:00,308.272864675,35.9296367365,87.6607418308,0.0,51.0481707146,78.1489452969,413.539629737,35.124251748,16.6606,361.754777989
 05/31  07:00:00,373.377016888,37.1088807775,95.3945772098,0.0,64.3609230253,109.708623606,683.501256799,172.574198145,24.9909,485.936158654
 05/31  08:00:00,327.943632181,37.1860383193,94.0122195549,0.0,51.0481707146,80.7689615957,472.310373459,62.5704288173,33.3212,376.418744641
 05/31  09:00:00,300.049118762,37.8142025433,94.1589709493,0.0,51.0481707146,71.0224615957,371.588006523,19.0299115643,66.8089,285.749194958
 05/31  10:00:00,240.513470227,38.0517445992,83.2412660639,0.0,32.1804615127,65.7244621605,321.257164595,12.7631010309,83.4695,225.024563564
 05/31  11:00:00,253.116529324,38.1521468502,94.8832592203,0.0,32.1804615127,65.7244621605,254.534389626,8.13897332045,83.4695,162.925916306
 05/31  12:00:00,252.635368008,38.2098156746,94.843330322,0.0,32.1804615127,65.7244621605,258.054699361,5.06935338781,83.4695,169.515845974
 05/31  13:00:00,242.598409344,38.1343112477,94.3239060372,0.0,32.1804615127,55.9779621605,241.623721174,4.05915776938,75.1392,162.425363404
 05/31  14:00:00,242.491360682,38.1748340129,94.0093707006,0.0,32.1804615127,55.9779621605,233.07331207,4.03984971155,66.8089,162.224562359
 05/31  15:00:00,241.969109474,38.2168809869,93.2919817094,0.0,32.1804615127,55.9779621605,241.442525427,4.0647832842,75.1392,162.238542143
 05/31  16:00:00,270.713435704,38.006955332,92.9458946649,0.0,32.1804615127,60.9114621605,217.207150178,2.16737514577,91.7998,123.239975033
 05/31  17:00:00,304.487822742,37.3125203469,92.4429512148,0.0,32.1804615127,77.5397301883,241.730778356,4.28230916486,49.9818,187.466669191
 05/31  18:00:00,357.127450645,37.4043928811,91.1017047406,0.0,77.122965704,86.2600435998,390.828708304,4.91488945574,49.9818,335.932018848
 05/31  19:00:00,365.090061366,37.4376335124,91.6680575656,0.0,102.647051061,80.1663183927,293.912481234,5.80631969664,33.3212,254.784961538
 05/31  20:00:00,401.987134562,37.4010024315,92.6068362226,0.0,115.40909374,92.7192997104,296.642734707,16.800108493,33.3212,246.521426214
 05/31  21:00:00,384.375859572,37.4644138057,93.2993888494,0.0,102.647051061,94.1340635361,418.646441934,25.9709681217,24.9909,367.684573812
 05/31  22:00:00,318.545049554,37.4937660098,94.0249631535,0.0,77.122965704,65.871452062,322.826168787,35.3162151378,16.6606,270.849353649
 05/31  23:00:00,233.90364062,37.4021684688,77.5719417461,0.0,38.286128036,48.4199368926,213.860400991,51.6697170009,8.3303,153.86038399
 05/31  24:00:00,179.310379559,31.3941247315,66.3744584777,0.0,25.5240853573,30.610668775,177.277319051,51.0138195594,3.33212,122.931379492
 06/01  01:00:00,165.793026319,34.2288197346,57.5069071252,0.0,19.418418834,29.3649097162,146.891795024,49.5921843792,3.33212,93.967490645
 06/01  02:00:00,149.437660393,31.3941247315,51.7949039447,0.0,12.7620426787,28.1191506574,144.388292842,47.0925645517,3.33212,93.9636082899
 06/01  03:00:00,148.724311684,34.2288197346,48.3133613796,0.0,12.7620426787,28.1191506574,135.083319494,44.0580062524,3.33212,87.6931932421
 06/01  04:00:00,152.014682352,31.3941247315,47.8018296671,0.0,12.7620426787,28.1191506574,166.709067737,40.4998902988,3.33212,122.877057438
 06/01  05:00:00,189.579260706,33.7563705675,55.4630033781,0.0,25.5240853573,30.610668775,257.664539487,34.8499620522,8.3303,214.484277434
 06/01  06:00:00,309.477397201,35.5516774028,89.6543020379,0.0,51.0481707146,78.1489452969,406.753725187,25.963644522,16.6606,364.129480665
 06/01  07:00:00,361.234314654,37.1904782575,84.7114348093,0.0,64.3609230253,109.708623606,519.791917767,12.9864779466,24.9909,481.81453982
 06/01  08:00:00,325.496517202,37.2386572033,90.8853123991,0.0,51.0481707146,80.7689615957,411.366069948,1.24169596683,33.3212,376.803173981
 06/01  09:00:00,298.375281847,37.8326785659,90.9953998419,0.0,51.0481707146,71.0224615957,348.613509457,0.59465690295,66.8089,281.209952554
 06/01  10:00:00,250.685346085,38.1227628287,91.4359511175,0.0,32.1804615127,65.7244621605,310.263647634,1.96449038102,83.4695,224.829657253
 06/01  11:00:00,252.12113066,38.2218139441,91.8958516838,0.0,32.1804615127,65.7244621605,248.425691628,2.11666223916,83.4695,162.839529389
 06/01  12:00:00,251.692879364,38.2848054788,92.0117857704,0.0,32.1804615127,65.7244621605,252.906144966,2.06753702033,83.4695,167.369107946
 06/01  13:00:00,242.147556111,38.1840874376,92.1061376717,0.0,32.1804615127,55.9779621605,241.557737272,2.02200862111,75.1392,164.39652865
 06/01  14:00:00,241.876378154,38.1890159727,91.7557505976,0.0,32.1804615127,55.9779621605,230.881622525,1.95860315455,66.8089,162.11411937
 06/01  15:00:00,241.275605982,38.2615071067,91.0492005097,0.0,32.1804615127,55.9779621605,239.036466181,1.77764229642,75.1392,162.119623884
 06/01  16:00:00,269.813429668,38.2726089626,90.2415655117,0.0,32.1804615127,60.9114621605,215.498045635,0.522484926554,91.7998,123.175760708
 06/01  17:00:00,303.380642556,37.5998678847,89.4475571673,0.0,32.1804615127,77.5397301883,239.258557621,1.91396890384,49.9818,187.362788717
 06/01  18:00:00,355.412676662,37.7668201156,87.3389452874,0.0,77.122965704,86.2600435998,387.784542342,2.37625946414,49.9818,335.426482878
 06/01  19:00:00,362.531489436,37.8560981613,86.7047210585,0.0,102.647051061,80.1663183927,282.995645168,2.65243256321,33.3212,247.022012605
 06/01  20:00:00,396.133216643,37.8035908961,87.0784217922,0.0,115.40909374,92.7192997104,282.546586368,2.95009440939,33.3212,246.275291958
 06/01  21:00:00,380.614476842,37.8366770506,87.3995275752,0.0,102.647051061,94.1340635361,395.426173793,3.24735537749,24.9909,367.187918415
 06/01  22:00:00,316.044717658,37.8126673588,89.9561288,0.0,77.122965704,65.871452062,299.073018188,4.41129285223,16.6606,278.001125336
 06/01  23:00:00,248.031760577,37.6367834673,90.8472585829,0.0,38.286128036,48.4199368926,167.806289478,11.7095410554,8.3303,147.766448423
 06/01  24:00:00,166.180236627,33.4729010672,51.2402905618,0.0,25.5240853573,30.610668775,148.008121691,22.2302702484,3.33212,122.445731442
 06/02  01:00:00,164.602580741,34.2288197346,56.2834189865,0.0,19.418418834,29.3649097162,130.065990343,32.7945205738,3.33212,93.9393497694
 06/02  02:00:00,155.912572098,33.2839214003,56.4169826615,0.0,12.7620426787,28.1191506574,136.780714819,39.5125579104,3.33212,93.9360369087
 06/02  03:00:00,153.602294052,32.3390230659,55.1018570883,0.0,12.7620426787,28.1191506574,128.992010562,37.9887049331,3.33212,87.6711856292
 06/02  04:00:00,196.941651795,34.2288197346,89.1325625104,0.0,12.7620426787,28.1191506574,161.262749547,35.0916309048,3.33212,122.838998642
 06/02  05:00:00,214.999053417,34.2288197346,79.5024075812,0.0,25.5240853573,30.610668775,255.461400159,32.8444528178,8.3303,214.286647341
 06/02  06:00:00,312.91884581,35.173718069,92.3790363809,0.0,51.0481707146,78.1489452969,402.387906139,27.7383645305,16.6606,357.988941609
 06/02  07:00:00,366.56481578,37.2418051064,89.0902273221,0.0,64.3609230253,109.708623606,524.464650755,16.5981557127,24.9909,482.875595042
 06/02  08:00:00,325.388093412,37.2588183852,89.7078659732,0.0,51.0481707146,80.7689615957,405.83256261,1.2918970305,33.3212,371.21946558
 06/02  09:00:00,298.378392176,37.9114490418,90.8101563437,0.0,51.0481707146,71.0224615957,353.005325794,0.0758192958907,66.8089,286.120606498
 06/02  10:00:00,250.019786798,38.1550767504,90.5915009879,0.0,32.1804615127,65.7244621605,304.00964726,0.803512878911,83.4695,219.736634381
 06/02  11:00:00,251.435068221,38.2532094808,91.0530647984,0.0,32.1804615127,65.7244621605,254.059067702,1.03805943611,83.4695,169.551508266
 06/02  12:00:00,250.835579281,38.3194786049,90.9875827267,0.0,32.1804615127,65.7244621605,246.985963403,1.01727663426,83.4695,162.499186769
 06/02  13:00:00,240.905373781,38.208693444,90.8473423333,0.0,32.1804615127,55.9779621605,238.420899541,0.978060053558,75.1392,162.303639487
 06/02  14:00:00,241.002292828,38.1964236589,90.876634844,0.0,32.1804615127,55.9779621605,229.813343518,0.918820077334,66.8089,162.08562344
 06/02  15:00:00,240.490159337,38.2736862057,90.2075959585,0.0,32.1804615127,55.9779621605,237.991155822,0.771895802082,75.1392,162.08006002
 06/02  16:00:00,269.190872699,38.3034045682,89.5578713469,0.0,32.1804615127,60.9114621605,215.048741068,0.120445238108,91.7998,123.128495829
 06/02  17:00:00,302.823401155,37.5991819644,88.8557336815,0.0,32.1804615127,77.5397301883,238.527192062,1.33920430104,49.9818,187.206187761
 06/02  18:00:00,354.908446758,37.7559578538,86.8039387225,0.0,77.122965704,86.2600435998,386.929363648,2.02654721973,49.9818,334.921016428
 06/02  19:00:00,361.564647985,37.8377901529,86.3307697414,0.0,102.647051061,80.1663183927,282.448433938,2.35777142412,33.3212,246.769462514
 06/02  20:00:00,395.313963893,37.791051486,86.8771717243,0.0,115.40909374,92.7192997104,281.965146267,2.6209733826,33.3212,246.022972885
 06/02  21:00:00,380.852647883,37.8225579488,88.4878976897,0.0,102.647051061,94.1340635361,395.160645038,3.64902723424,24.9909,366.520717804
 06/02  22:00:00,315.619187178,37.8070224992,89.8446938761,0.0,77.122965704,65.871452062,292.247116793,4.35953994948,16.6606,271.226976843
 06/02  23:00:00,242.814520081,37.6402950361,85.7156030691,0.0,38.286128036,48.4199368926,173.073941504,11.9214820561,8.3303,152.822159448
 06/02  24:00:00,168.973995586,33.4729010672,54.0181160301,0.0,25.5240853573,30.610668775,156.505019963,30.3416138357,3.33212,122.831286127
 06/03  01:00:00,178.0968886,34.2288197346,60.1217740006,0.0,27.7269238854,30.610668775,135.360790877,38.116700758,3.33212,93.9119701192
 06/03  02:00:00,157.864091162,32.3390230659,59.2985996984,0.0,12.7620426787,28.1191506574,127.104401182,36.1239879714,3.33212,87.6482932104
 06/03  03:00:00,156.467778135,33.2839214003,57.0438228614,0.0,12.7620426787,28.1191506574,131.643048974,34.4022353883,3.33212,93.9086935861
 06/03  04:00:00,164.987853932,34.2288197346,58.0374963853,0.0,12.7620426787,28.1191506574,156.152808999,30.0284085188,3.33212,122.79228048
 06/03  05:00:00,177.273790012,33.2839214003,58.9485103227,0.0,12.7620426787,28.1191506574,184.705110067,27.3861384611,8.3303,148.988671606
 06/03  06:00:00,261.270821663,35.173718069,74.3208683452,0.0,42.6918050922,54.3732441037,253.850548019,24.258929973,16.6606,212.931018046
 06/03  07:00:00,319.214694033,37.4298105492,88.5087840446,0.0,42.6918050922,86.1019271793,402.487602802,12.2776115265,24.9909,365.219091275
 06/03  08:00:00,358.278030217,37.3715773816,85.3253316102,0.0,57.6566862989,112.030105488,548.062682493,0.947910677524,33.3212,513.793571816
 06/03  09:00:00,314.646728575,37.9535624854,87.504542976,0.0,57.6566862989,83.6599452969,436.437849013,0.00386204958478,66.8089,369.625086964
 06/03  10:00:00,262.391192045,38.2155417107,88.966070604,0.0,42.6918050922,68.9656133826,364.549843664,0.415131012832,83.4695,280.665212651
 06/03  11:00:00,255.059444016,38.3293806085,89.6744536051,0.0,34.9340096728,67.7198543238,309.247838664,0.658337237225,83.4695,225.120001426
 06/03  12:00:00,254.82185504,38.4049799177,90.1068874227,0.0,34.9340096728,67.7198543238,253.84410035,0.658483206914,83.4695,169.716117143
 06/03  13:00:00,245.380255703,38.3010265688,90.3901565962,0.0,34.9340096728,57.9733543238,238.369461279,0.601690249623,75.1392,162.628571029
 06/03  14:00:00,245.337980681,38.2853173022,90.2353667149,0.0,34.9340096728,57.9733543238,229.767783777,0.511635960263,66.8089,162.447247817
 06/03  15:00:00,244.890147876,38.3531399816,89.6611804908,0.0,34.9340096728,57.9733543238,238.074198539,0.454735897896,75.1392,162.480262641
 06/03  16:00:00,273.804724061,38.1899135079,89.5028849955,0.0,34.9340096728,62.9068543238,221.989667323,0.465395866175,91.7998,129.724471457
 06/03  17:00:00,300.396842215,37.7261967523,88.9575681077,0.0,34.9340096728,72.2186844194,205.720828409,1.49944916754,49.9818,154.239579242
 06/03  18:00:00,365.275609067,38.0455685846,87.15435856,0.0,87.0357390804,86.2600435998,239.663172065,1.75558016994,49.9818,187.925791895
 06/03  19:00:00,358.628058458,37.7826566298,85.9674072105,0.0,102.000620287,77.6748002752,281.55365872,2.07408544267,33.3212,246.158373277
 06/03  20:00:00,377.891814251,37.681472537,85.9452758528,0.0,102.000620287,88.9820225341,281.449195492,2.34656259017,33.3212,245.781432902
 06/03  21:00:00,377.659975426,37.6973807539,87.9973759744,0.0,102.000620287,91.6425454185,273.758017608,2.61124643159,24.9909,246.155871176
 06/03  22:00:00,327.242208844,37.5239619656,92.0612916113,0.0,87.0357390804,65.871452062,386.336916099,9.47358374529,16.6606,360.202732354
 06/03  23:00:00,240.087716355,37.3646407193,79.2284574335,0.0,42.6918050922,48.4199368926,253.479195903,34.8074648413,8.3303,210.341431062
 06/03  24:00:00,194.331151481,33.4729010672,77.122542831,0.0,27.7269238854,30.610668775,165.752830162,39.6230052103,3.33212,122.797704952
 06/04  01:00:00,198.356459775,34.2288197346,71.1682627311,0.0,34.4311606118,33.1021868926,137.44425614,40.1042283431,3.33212,94.007907797
 06/04  02:00:00,169.146180541,31.3941247315,62.2580779149,0.0,19.466279405,30.610668775,123.727301322,32.6653041163,3.33212,87.7298772058
 06/04  03:00:00,168.132961195,31.3941247315,61.2708478022,0.0,19.466279405,30.610668775,119.215543869,21.8984894961,3.33212,93.9849343724
 06/04  04:00:00,188.957478909,34.2288197346,72.706878673,0.0,19.466279405,30.610668775,134.722969136,8.64673413618,3.33212,122.744115
 06/04  05:00:00,186.289493167,31.3941247315,60.637116458,0.0,19.466279405,30.610668775,181.374384744,19.3097760331,8.3303,153.73430871
 06/04  06:00:00,260.058422484,35.9296367365,72.3012982734,0.0,42.6918050922,54.3732441037,259.154324229,27.01296505,16.6606,215.480759179
 06/04  07:00:00,327.705329409,37.7192886334,87.5453780307,0.0,49.3960418185,88.5934452969,393.93130456,13.0152595151,24.9909,355.925145044
 06/04  08:00:00,357.439225411,37.4823463643,84.0151131917,0.0,57.6566862989,112.030105488,549.279949345,0.942308246835,33.3212,515.016441098
 06/04  09:00:00,305.667254187,38.115140503,86.8672386843,0.0,50.9524495726,81.1684271793,437.527842596,0.0,66.8089,370.718942596
 06/04  10:00:00,262.880503036,38.5614999876,88.5084684803,0.0,42.6918050922,68.9656133826,368.517172347,0.0817276468751,83.4695,284.9659447
 06/04  11:00:00,259.819594668,38.4339609467,89.3304668096,0.0,38.286128036,68.9656133826,303.585060544,0.132363841381,83.4695,219.983196703
 06/04  12:00:00,259.693481644,38.5181718114,89.897523346,0.0,38.286128036,68.9656133826,251.113045676,0.0596125633682,83.4695,167.583933113
 06/04  13:00:00,240.694433676,38.3344283095,90.0296299518,0.0,31.5818913096,56.727595265,237.735154778,0.29543970001,75.1392,162.300515078
 06/04  14:00:00,240.549690986,38.3032135281,89.9637181064,0.0,31.5818913096,56.727595265,228.991325185,0.326418427684,66.8089,161.856006757
 06/04  15:00:00,240.258826144,38.3668633349,89.5359629364,0.0,31.5818913096,56.727595265,234.679745925,0.29445926406,75.1392,159.246086661
 06/04  16:00:00,269.09221759,38.340259239,89.0657374513,0.0,31.5818913096,61.661095265,217.547944941,0.231622370057,91.7998,125.516522571
 06/04  17:00:00,295.635613974,37.7402373716,88.5740509008,0.0,31.5818913096,70.9729253606,205.423998589,1.28215137815,49.9818,154.160047211
 06/04  18:00:00,355.844225101,37.8816987259,86.9565889934,0.0,80.3315023541,83.7685254822,239.139407894,1.65592710238,49.9818,187.501680792
 06/04  19:00:00,358.345372756,37.9533598506,85.3322639967,0.0,102.000620287,77.6748002752,277.08240076,1.9472492107,33.3212,241.813951549
 06/04  20:00:00,386.602611412,37.8770505586,85.052644854,0.0,108.704857014,91.4735406516,276.622753582,2.19111789353,33.3212,241.110435688
 06/04  21:00:00,367.41392607,38.0507451092,86.0341142231,0.0,95.2963835608,89.1510273009,272.989603954,2.46192162887,24.9909,245.536782325
 06/04  22:00:00,316.355169032,37.8086186948,89.5704072019,0.0,80.3315023541,63.3799339444,378.072463428,4.79445024688,16.6606,356.617413181
 06/04  23:00:00,242.015526304,37.6105879083,80.8423816613,0.0,42.6918050922,48.4199368926,241.681715264,21.3556563057,8.3303,211.995758958
 06/04  24:00:00,206.710206815,33.9453502343,79.8020879399,0.0,34.4311606118,33.1021868926,150.578542872,24.3398730737,3.33212,122.906549798
 06/05  01:00:00,180.370626099,33.2839214003,73.0147273029,0.0,19.418418834,29.3649097162,111.737476224,20.8049259327,3.33212,87.600430291
 06/05  02:00:00,165.838409581,34.2288197346,65.4822698786,0.0,12.7620426787,28.1191506574,127.343939559,30.160809695,3.33212,93.8510098645
 06/05  03:00:00,164.432218772,34.2288197346,64.0667014099,0.0,12.7620426787,28.1191506574,120.303243529,29.3805356683,3.33212,87.5905878606
 06/05  04:00:00,169.783528745,33.2839214003,63.7322067185,0.0,12.7620426787,28.1191506574,155.877992974,29.8468699552,3.33212,122.699003019
 06/05  05:00:00,202.80351337,32.3390230659,70.0919228607,0.0,25.5240853573,30.610668775,245.437909204,30.4418055984,8.3303,206.665803605
 06/05  06:00:00,311.571741581,36.1186164034,91.2175131791,0.0,51.0481707146,78.1489452969,399.698747105,22.4466031385,16.6606,360.591543967
 06/05  07:00:00,361.469802658,37.3125485233,85.3386151218,0.0,64.3609230253,109.708623606,509.697534416,10.350110128,24.9909,474.356524288
 06/05  08:00:00,321.508923745,37.3031559579,86.65842919,0.0,51.0481707146,80.7689615957,402.911052342,0.909304620114,33.3212,368.680547722
 06/05  09:00:00,297.083751073,37.9594189315,88.9685319282,0.0,51.0481707146,71.0224615957,346.916715541,0.0,66.8089,280.107815541
 06/05  10:00:00,249.903513908,38.2080089352,89.983680398,0.0,32.1804615127,65.7244621605,307.694281745,0.160062496368,83.4695,224.064719248
 06/05  11:00:00,251.477314132,38.3110351226,90.6835487653,0.0,32.1804615127,65.7244621605,246.253122066,0.290372188227,83.4695,162.493249878
