Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  12:00:00,250.914116261,38.3702584707,90.7649939251,0.0,32.1804615127,65.7244621605,246.062239829,0.305520216344,83.4695,162.287219612
 06/05  13:00:00,240.952514701,38.2601360082,90.6550463587,0.0,32.1804615127,55.9779621605,237.496330847,0.292374212083,75.1392,162.064756635
 06/05  14:00:00,241.003256348,38.2362176107,90.6683463104,0.0,32.1804615127,55.9779621605,228.871535063,0.240975292776,66.8089,161.82165977
 06/05  15:00:00,240.523278589,38.3334908312,90.012154382,0.0,32.1804615127,55.9779621605,237.023701728,0.0933200637168,75.1392,161.791181664
 06/05  16:00:00,268.945749619,38.4698292269,89.0154739047,0.0,32.1804615127,60.9114621605,214.77723291,0.0,91.7998,122.97743291
 06/05  17:00:00,302.557320102,37.7206399431,88.388114331,0.0,32.1804615127,77.5397301883,230.79144512,0.892804357412,49.9818,179.916840762
 06/05  18:00:00,354.60551786,37.8831536642,86.2879195306,0.0,77.122965704,86.2600435998,384.961757606,1.53562571871,49.9818,333.444331888
 06/05  19:00:00,361.606439581,38.0197705347,85.4601050046,0.0,102.647051061,80.1663183927,281.177518417,1.8120476153,33.3212,246.044270801
 06/05  20:00:00,395.048290043,37.9682788397,85.4826033861,0.0,115.40909374,92.7192997104,280.703175113,2.05228207563,33.3212,245.329693038
 06/05  21:00:00,379.91692048,37.9855167042,86.4667886244,0.0,102.647051061,94.1340635361,385.628188412,2.30083195687,24.9909,358.336456455
 06/05  22:00:00,316.76143446,37.9234335655,91.026894458,0.0,77.122965704,65.871452062,297.75557032,6.19210811335,16.6606,274.902862206
 06/05  23:00:00,228.688679334,37.6984163528,71.9791162574,0.0,38.286128036,48.4199368926,181.369538159,26.2698982123,8.3303,146.769339946
 06/05  24:00:00,187.223094648,33.4729010672,72.2104113049,0.0,25.5240853573,30.610668775,162.864875483,36.8409426552,3.33212,122.691812828
 06/06  01:00:00,173.313080636,34.2288197346,64.9476638658,0.0,19.418418834,29.3649097162,127.040229862,34.4508962106,3.33212,89.2572136519
 06/06  02:00:00,160.732690135,34.2288197346,60.3319867182,0.0,12.7620426787,28.1191506574,125.238256555,29.7587683444,3.33212,92.1473682105
 06/06  03:00:00,157.825420692,32.3390230659,59.2947376732,0.0,12.7620426787,28.1191506574,118.946771069,28.0545003403,3.33212,87.5601507284
 06/06  04:00:00,165.165765586,33.2839214003,58.5176752263,0.0,12.7620426787,28.1191506574,156.059322005,30.0904852072,3.33212,122.636716798
 06/06  05:00:00,200.806589703,34.2288197346,65.5209044005,0.0,25.5240853573,30.610668775,244.123734267,29.3091602404,8.3303,206.484274026
 06/06  06:00:00,311.460891992,35.173718069,91.2804453815,0.0,51.0481707146,78.1489452969,400.977306957,22.2477831944,16.6606,362.068923762
 06/06  07:00:00,363.146658834,37.2657508694,86.0608803828,0.0,64.3609230253,109.708623606,510.199252423,12.7355168628,24.9909,472.47283556
 06/06  08:00:00,322.103099567,37.267182613,86.4241664021,0.0,51.0481707146,80.7689615957,400.698237015,0.84905142799,33.3212,366.527985587
 06/06  09:00:00,297.171795799,37.9262264141,89.2121769103,0.0,51.0481707146,71.0224615957,346.553705766,0.0,66.8089,279.744805766
 06/06  10:00:00,249.748037082,38.1687317623,90.0141840361,0.0,32.1804615127,65.7244621605,307.521136457,0.140986181713,83.4695,223.910650276
 06/06  11:00:00,251.55527565,38.2720135421,90.8682833479,0.0,32.1804615127,65.7244621605,246.092810801,0.243857987511,83.4695,162.379452814
 06/06  12:00:00,250.973255958,38.3386020246,90.8721999955,0.0,32.1804615127,65.7244621605,245.858280301,0.222894012367,83.4695,162.165886289
 06/06  13:00:00,241.175326826,38.2343844689,90.850122015,0.0,32.1804615127,55.9779621605,237.278228419,0.201348144489,75.1392,161.937680275
 06/06  14:00:00,240.986554636,38.2155202567,90.6487442393,0.0,32.1804615127,55.9779621605,228.653974885,0.155003997638,66.8089,161.690070887
 06/06  15:00:00,240.574522919,38.3122376068,90.0553694627,0.0,32.1804615127,55.9779621605,230.164502379,0.0384960994414,75.1392,154.986806279
 06/06  16:00:00,268.957836652,38.4343813339,88.983017072,0.0,32.1804615127,60.9114621605,214.707102815,0.0,91.7998,122.907302815
 06/06  17:00:00,302.735542516,37.7059815997,88.424757964,0.0,32.1804615127,77.5397301883,237.532853133,0.838950405566,49.9818,186.712102728
 06/06  18:00:00,354.689097955,37.8724026748,86.2110193939,0.0,77.122965704,86.2600435998,380.498245942,1.43981912099,49.9818,329.076626821
 06/06  19:00:00,361.225099089,38.0145171034,85.4886826859,0.0,102.647051061,80.1663183927,279.404631661,1.70762443308,33.3212,244.375807228
 06/06  20:00:00,394.632791021,37.9661918917,85.4513114216,0.0,115.40909374,92.7192997104,277.818374681,1.94390594343,33.3212,242.553268738
 06/06  21:00:00,379.477275722,37.9918415618,86.2367837943,0.0,102.647051061,94.1340635361,390.268680555,2.18959724728,24.9909,363.088183308
 06/06  22:00:00,316.213037756,37.9422876442,90.2410621106,0.0,77.122965704,65.871452062,290.418401862,3.86876456538,16.6606,269.889037296
 06/06  23:00:00,231.404963382,37.7103275905,74.590997595,0.0,38.286128036,48.4199368926,172.657093976,17.6474589799,8.3303,146.679334996
 06/06  24:00:00,185.062423254,33.4729010672,70.0897739806,0.0,25.5240853573,30.610668775,147.799563312,21.8241270117,3.33212,122.643316301
 06/07  01:00:00,178.372456333,34.2288197346,70.0476396317,0.0,19.418418834,29.3649097162,117.45710194,26.5733307943,3.33212,87.551651146
 06/07  02:00:00,167.993235413,34.2288197346,67.5842514678,0.0,12.7620426787,28.1191506574,123.572198743,26.448766775,3.33212,93.7913119679
 06/07  03:00:00,167.119031596,34.2288197346,66.7273059209,0.0,12.7620426787,28.1191506574,112.895561567,22.024972642,3.33212,87.5384689253
 06/07  04:00:00,196.555003627,32.3390230659,91.200294349,0.0,12.7620426787,28.1191506574,147.970462491,22.064451233,3.33212,122.573891258
 06/07  05:00:00,221.59834524,33.2839214003,87.7070883635,0.0,25.5240853573,30.610668775,237.241762219,22.5824340265,8.3303,206.329028193
 06/07  06:00:00,312.876899178,36.1186164034,92.1056693222,0.0,51.0481707146,78.1489452969,390.982264651,19.3611074129,16.6606,354.960557238
 06/07  07:00:00,364.273517295,37.3087374173,87.275845003,0.0,64.3609230253,109.708623606,508.107087166,6.5750157168,24.9909,476.541171449
 06/07  08:00:00,324.939445164,37.3098451146,89.214104718,0.0,51.0481707146,80.7689615957,402.091468658,0.894235612234,33.3212,367.876033045
 06/07  09:00:00,297.519448975,37.9553724215,89.1039251909,0.0,51.0481707146,71.0224615957,346.157008377,0.0,66.8089,279.348108377
 06/07  10:00:00,250.075624682,38.2051804016,90.0637366846,0.0,32.1804615127,65.7244621605,299.997612383,0.0265106256034,83.4695,216.501601758
 06/07  11:00:00,251.291172746,38.3068480612,90.5063214993,0.0,32.1804615127,65.7244621605,245.931394835,0.112643230425,83.4695,162.349251605
 06/07  12:00:00,250.938138218,38.3680726468,90.7534371396,0.0,32.1804615127,65.7244621605,245.683256046,0.0890056933493,83.4695,162.124750353
 06/07  13:00:00,241.030835762,38.2652508105,90.5721629628,0.0,32.1804615127,55.9779621605,237.049331528,0.0243370455706,75.1392,161.885794482
 06/07  14:00:00,240.935464442,38.2468717096,90.4358344657,0.0,32.1804615127,55.9779621605,228.477939861,0.0401391885935,66.8089,161.628900673
 06/07  15:00:00,240.263160272,38.3437561113,89.6395901648,0.0,32.1804615127,55.9779621605,230.016774532,0.00351573013503,75.1392,154.874058801
 06/07  16:00:00,268.876457212,38.5365027507,88.7334199929,0.0,32.1804615127,60.9114621605,214.656331638,0.0,91.7998,122.856531638
 06/07  17:00:00,302.461577143,37.7813400014,88.0212424697,0.0,32.1804615127,77.5397301883,237.397762559,0.82739867137,49.9818,186.588563888
 06/07  18:00:00,354.459211023,37.9341263836,85.9012137727,0.0,77.122965704,86.2600435998,377.214511794,1.42281794153,49.9818,325.809893853
 06/07  19:00:00,361.639015473,38.0770573825,85.2482791225,0.0,102.647051061,80.1663183927,279.1245279,1.68985258028,33.3212,244.11347532
 06/07  20:00:00,395.036556004,38.0193192254,85.2242701987,0.0,115.40909374,92.7192997104,280.0880118,1.9210102204,33.3212,244.845801579
 06/07  21:00:00,379.622881527,38.0332691973,85.8463343126,0.0,102.647051061,94.1340635361,383.243264102,2.16419765795,24.9909,356.088166445
 06/07  22:00:00,314.759298295,38.0009312774,88.1729895467,0.0,77.122965704,65.871452062,291.566870772,2.42652028374,16.6606,272.479750488
 06/07  23:00:00,249.039947694,37.7761611819,90.8501984472,0.0,38.286128036,48.4199368926,160.659742413,3.32328332566,8.3303,149.006159087
 06/07  24:00:00,179.27849184,33.9453502343,63.5188394942,0.0,25.5240853573,30.610668775,132.372744212,6.456369889,3.33212,122.584254323
 06/08  01:00:00,166.372300199,34.2288197346,58.0521905444,0.0,19.418418834,29.3649097162,111.540614924,20.6814334971,3.33212,87.5270614272
 06/08  02:00:00,167.614601316,34.2288197346,67.1936485984,0.0,12.7620426787,28.1191506574,117.492614298,26.6441697775,3.33212,87.516324521
 06/08  03:00:00,190.240219009,33.7563705675,90.0847877848,0.0,12.7620426787,28.1191506574,125.257536856,28.1645425616,3.33212,93.7608742942
 06/08  04:00:00,183.062519315,33.2839214003,76.8052723849,0.0,12.7620426787,28.1191506574,145.801832218,26.3822898467,3.33212,116.087422372
 06/08  05:00:00,215.358751239,33.9138536232,80.8464470329,0.0,25.5240853573,30.610668775,234.160967073,19.6554668379,8.3303,206.175200235
 06/08  06:00:00,312.248017739,36.1186164034,91.2487647971,0.0,51.0481707146,78.1489452969,382.346904169,5.83586887257,16.6606,359.850435296
 06/08  07:00:00,365.371438288,37.2773767407,88.0437533046,0.0,64.3609230253,109.708623606,496.172249838,2.4147124746,24.9909,468.766637363
 06/08  08:00:00,324.623449042,37.2861658366,89.5704081562,0.0,51.0481707146,80.7689615957,401.712763726,1.00281346244,33.3212,367.388750264
 06/08  09:00:00,297.443837361,37.9168310338,89.7104658545,0.0,51.0481707146,71.0224615957,345.913536959,0.0,66.8089,279.104636959
 06/08  10:00:00,249.81251426,38.163721019,90.5300701148,0.0,32.1804615127,65.7244621605,299.898179232,0.0703927326752,83.4695,216.358286499
 06/08  11:00:00,251.021698178,38.2677673696,90.8234333894,0.0,32.1804615127,65.7244621605,245.924719609,0.175853994222,83.4695,162.279365615
 06/08  12:00:00,250.346008808,38.3362791538,90.7372132802,0.0,32.1804615127,65.7244621605,245.609424143,0.0942491317429,83.4695,162.045675012
 06/08  13:00:00,240.076472761,38.209451015,90.2340944779,0.0,32.1804615127,55.9779621605,237.035115515,0.0970767792927,75.1392,161.798838736
 06/08  14:00:00,240.100742795,38.1946170497,90.2162312378,0.0,32.1804615127,55.9779621605,228.465613614,0.121295775669,66.8089,161.535417838
 06/08  15:00:00,239.702039011,38.2554436922,89.7360037499,0.0,32.1804615127,55.9779621605,230.031376361,0.060256630215,75.1392,154.83191973
 06/08  16:00:00,268.426119463,38.2630513451,89.3814079313,0.0,32.1804615127,60.9114621605,214.607028807,0.0,91.7998,122.807228807
 06/08  17:00:00,302.134155801,37.5694604927,88.8972875121,0.0,32.1804615127,77.5397301883,230.92893275,0.979307011079,49.9818,179.967825739
 06/08  18:00:00,354.070350105,37.7118991256,86.2625519299,0.0,77.122965704,86.2600435998,383.129271111,1.64513614286,49.9818,331.502334968
 06/08  19:00:00,362.004829904,37.7694234555,86.6277368548,0.0,102.647051061,80.1663183927,280.637193389,1.94144663204,33.3212,245.374546757
 06/08  20:00:00,395.863007101,37.7149567754,87.1824122447,0.0,115.40909374,92.7192997104,272.710705913,2.19967276885,33.3212,237.189833144
 06/08  21:00:00,380.472108587,37.7477093738,87.2343048237,0.0,102.647051061,94.1340635361,389.096133912,2.46016342273,24.9909,361.645070489
 06/08  22:00:00,315.912146388,37.7522797803,89.51664201,0.0,77.122965704,65.871452062,288.942788606,2.74635318821,16.6606,269.535835417
 06/08  23:00:00,250.431337113,37.6080721493,92.6225903594,0.0,38.286128036,48.4199368926,159.353656479,4.48776434204,8.3303,146.535592137
 06/08  24:00:00,190.273809312,33.4729010672,74.8153475168,0.0,25.5240853573,30.610668775,130.537595447,4.66591817484,3.33212,122.539557272
 06/09  01:00:00,187.152733535,34.2288197346,78.3853767906,0.0,19.418418834,29.3649097162,98.7630626078,7.93709486366,3.33212,87.4938477441
 06/09  02:00:00,178.935029514,34.2288197346,78.1920837298,0.0,12.7620426787,28.1191506574,101.121753949,10.3028038339,3.33212,87.4868301149
 06/09  03:00:00,163.696253692,33.2839214003,64.06772641,0.0,12.7620426787,28.1191506574,109.935898639,12.8609103022,3.33212,93.7428683364
 06/09  04:00:00,171.077245096,33.2839214003,64.2247099289,0.0,12.7620426787,28.1191506574,134.722684887,15.3528303607,3.33212,116.037734526
 06/09  05:00:00,210.644637153,34.2288197346,75.23303044,0.0,25.5240853573,30.610668775,232.285552297,17.9375665073,8.3303,206.01768579
 06/09  06:00:00,314.081060658,36.1186164034,92.7156397297,0.0,51.0481707146,78.1489452969,386.032035175,16.3118155282,16.6606,353.059619647
 06/09  07:00:00,366.99071,37.2957554679,89.7073056951,0.0,64.3609230253,109.708623606,516.2351043,16.2143792355,24.9909,475.029825065
 06/09  08:00:00,325.491359744,37.2814631814,90.7944117535,0.0,51.0481707146,80.7689615957,409.493835932,10.5737868992,33.3212,365.598849033
 06/09  09:00:00,298.012672499,37.9052170166,91.3515972252,0.0,51.0481707146,71.0224615957,342.938488407,4.15495941091,66.8089,271.974628996
 06/09  10:00:00,250.790865933,38.1414407651,92.429327492,0.0,32.1804615127,65.7244621605,306.647415484,0.787853480286,83.4695,222.390062004
 06/09  11:00:00,252.122835309,38.2321302134,92.8244762095,0.0,32.1804615127,65.7244621605,247.173796316,0.644957205075,83.4695,163.059339111
 06/09  12:00:00,251.554972458,38.2856079301,92.7597075622,0.0,32.1804615127,65.7244621605,241.187162196,0.673046002595,83.4695,157.044616193
 06/09  13:00:00,241.895798469,38.1743472587,92.9155663781,0.0,32.1804615127,55.9779621605,235.668491559,0.69077828934,75.1392,159.83851327
 06/09  14:00:00,241.223326393,38.200139577,92.2130898676,0.0,32.1804615127,55.9779621605,228.993945174,0.712526222551,66.8089,161.472518952
 06/09  15:00:00,240.655073955,38.2434094101,91.4495481796,0.0,32.1804615127,55.9779621605,230.468875788,0.594965442294,75.1392,154.734710345
 06/09  16:00:00,269.157486139,38.1362095628,90.6017743125,0.0,32.1804615127,60.9114621605,214.559485905,0.0,91.7998,122.759685905
 06/09  17:00:00,302.773312079,37.4605791017,89.7985523182,0.0,32.1804615127,77.5397301883,230.759484768,1.34864789433,49.9818,179.429036874
 06/09  18:00:00,355.119791055,37.6199245506,88.1955245721,0.0,77.122965704,86.2600435998,383.729948136,2.2288671747,49.9818,331.519280961
 06/09  19:00:00,361.97224563,37.7005793792,88.0602347798,0.0,102.647051061,80.1663183927,278.601214525,2.58134866197,33.3212,242.698665863
 06/09  20:00:00,396.316181156,37.6643765356,89.130467226,0.0,115.40909374,92.7192997104,275.978891278,3.27191080301,33.3212,239.385780475
 06/09  21:00:00,381.798331446,37.6892355122,90.1799447525,0.0,102.647051061,94.1340635361,387.67222972,9.06759811708,24.9909,353.613731603
 06/09  22:00:00,312.333027732,37.6684947063,87.542688155,0.0,77.122965704,65.871452062,316.731195633,31.8981228135,16.6606,268.172472819
 06/09  23:00:00,233.22212005,37.5332989698,76.6110480081,0.0,38.286128036,48.4199368926,236.966542969,75.5111822594,8.3303,153.12506071
 06/09  24:00:00,183.054604248,34.2288197346,67.2560017863,0.0,25.5240853573,30.610668775,186.103901306,66.731453639,3.33212,116.040327667
 06/10  01:00:00,176.123041704,31.3941247315,60.9277179396,0.0,27.7269238854,30.610668775,156.625238211,59.5737051466,3.33212,93.7194130648
 06/10  02:00:00,155.533350568,33.2839214003,55.906895957,0.0,12.7620426787,28.1191506574,136.253589821,45.4656969541,3.33212,87.4557728666
 06/10  03:00:00,150.15448791,32.3390230659,51.5499003381,0.0,12.7620426787,28.1191506574,132.700839836,41.9055874402,3.33212,87.4631323962
 06/10  04:00:00,155.736473472,32.3390230659,50.4115288496,0.0,12.7620426787,28.1191506574,162.386080062,36.5968044518,3.33212,122.45715561
 06/10  05:00:00,169.618306039,33.2839214003,51.2463808605,0.0,12.7620426787,28.1191506574,183.753451688,29.0253164002,8.3303,146.397835288
 06/10  06:00:00,254.515291721,35.3626977359,67.2153586264,0.0,42.6918050922,54.3732441037,246.199217971,22.7914719668,16.6606,206.747146004
 06/10  07:00:00,321.98286973,37.2285770323,91.5974265568,0.0,42.6918050922,86.1019271793,411.027083768,32.2671830926,24.9909,353.769000675
 06/10  08:00:00,358.205776003,37.272225015,86.4929991947,0.0,57.6566862989,112.030105488,545.608648107,6.92464851249,33.3212,505.362799594
 06/10  09:00:00,314.658412316,37.9095678176,88.8336784623,0.0,57.6566862989,83.6599452969,431.743236033,2.38205870741,66.8089,362.552277326
 06/10  10:00:00,263.418084476,38.1527613274,91.4477268596,0.0,42.6918050922,68.9656133826,362.843335508,0.901336573421,83.4695,278.472498934
 06/10  11:00:00,255.867981741,38.2530976691,91.8241525455,0.0,34.9340096728,67.7198543238,301.022801545,0.941910781984,83.4695,216.611390763
 06/10  12:00:00,255.765092419,38.3185240005,92.220391741,0.0,34.9340096728,67.7198543238,246.744163524,0.958692003889,83.4695,162.31597152
 06/10  13:00:00,246.046790146,38.2161708563,92.2079954713,0.0,34.9340096728,57.9733543238,238.173322904,0.944273303868,75.1392,162.0898496
 06/10  14:00:00,245.788146632,38.1998376949,91.7600847126,0.0,34.9340096728,57.9733543238,229.574453774,0.915714629465,66.8089,161.849839144
 06/10  15:00:00,245.364486216,38.2609109681,91.1558223918,0.0,34.9340096728,57.9733543238,237.848696205,0.888348546169,75.1392,161.821147659
 06/10  16:00:00,274.149359629,38.0732769761,90.928917065,0.0,34.9340096728,62.9068543238,215.625005712,0.93927327212,91.7998,122.88593244
 06/10  17:00:00,300.731857516,37.5140560105,90.3014631495,0.0,34.9340096728,72.2186844194,202.521062639,2.12178457868,49.9818,150.41747806
 06/10  18:00:00,365.740510565,37.8522582618,88.6113818968,0.0,87.0357390804,86.2600435998,235.481792205,2.0629783902,49.9818,183.437013815
 06/10  19:00:00,359.136506342,37.6257223907,87.593433439,0.0,102.000620287,77.6748002752,280.182028667,2.31785516755,33.3212,244.542973499
 06/10  20:00:00,378.961017828,37.546300293,88.3392373494,0.0,102.000620287,88.9820225341,272.677666058,2.60688361997,33.3212,236.749582438
 06/10  21:00:00,379.799152057,37.5596289881,91.2853677904,0.0,102.000620287,91.6425454185,277.44721779,7.91465784941,24.9909,244.541659941
 06/10  22:00:00,327.954753707,37.408391396,93.4038960095,0.0,87.0357390804,65.871452062,388.750902259,20.8527838363,16.6606,351.237518423
 06/10  23:00:00,247.24671729,37.2775518233,86.512897577,0.0,42.6918050922,48.4199368926,250.706768084,36.2253240807,8.3303,206.151144004
 06/10  24:00:00,190.950231405,34.2288197346,73.026330469,0.0,27.7269238854,30.610668775,169.570801936,50.2430944552,3.33212,115.995587481
 06/11  01:00:00,187.023836412,31.3941247315,62.5604749669,0.0,34.4311606118,33.1021868926,153.655157676,56.5223419779,3.33212,93.8006956979
 06/11  02:00:00,162.573958496,31.3941247315,55.5833709761,0.0,19.466279405,30.610668775,140.151994738,49.2867844484,3.33212,87.5330902897
 06/11  03:00:00,157.742960761,31.3941247315,50.7122154815,0.0,19.466279405,30.610668775,135.773961761,44.9046327485,3.33212,87.5372090126
 06/11  04:00:00,163.051518181,31.3941247315,49.4199312455,0.0,19.466279405,30.610668775,163.061366624,37.3579080314,3.33212,122.371338592
 06/11  05:00:00,175.559289351,31.3941247315,49.7056753922,0.0,19.466279405,30.610668775,184.165659157,29.3351131163,8.3303,146.500246041
 06/11  06:00:00,254.465959162,35.9296367365,66.5582840891,0.0,42.6918050922,54.3732441037,254.743455321,23.7654245413,16.6606,214.317430779
 06/11  07:00:00,330.433251644,37.6514979903,90.3419283856,0.0,49.3960418185,88.5934452969,400.053962148,23.1345416288,24.9909,351.928520519
 06/11  08:00:00,357.559076397,37.3941492537,85.1709962026,0.0,57.6566862989,112.030105488,537.400537093,2.05224818561,33.3212,502.027088907
 06/11  09:00:00,305.888780113,38.0383120754,88.5327541834,0.0,50.9524495726,81.1684271793,429.861668367,0.0484334344199,66.8089,363.004334932
 06/11  10:00:00,263.224310921,38.3551798784,90.3545683894,0.0,42.6918050922,68.9656133826,357.029784773,0.47743738849,83.4695,273.082847384
 06/11  11:00:00,260.255528902,38.3369641192,91.0585281686,0.0,38.286128036,68.9656133826,307.703930266,0.571974066063,83.4695,223.6624562
 06/11  12:00:00,259.996280194,38.3875347153,91.2843688007,0.0,38.286128036,68.9656133826,239.085770875,0.519722853721,83.4695,155.096548022
 06/11  13:00:00,241.0737211,38.2428752098,91.2986042802,0.0,31.5818913096,56.727595265,237.741935657,0.818223365558,75.1392,161.784512291
 06/11  14:00:00,240.999346938,38.2194337387,91.0491438389,0.0,31.5818913096,56.727595265,227.853078312,0.871196059635,66.8089,160.172982253
 06/11  15:00:00,240.743455831,38.2688853347,90.5562962745,0.0,31.5818913096,56.727595265,231.745026556,0.874598482261,75.1392,155.731228074
 06/11  16:00:00,269.45393099,38.115215326,90.1430674659,0.0,31.5818913096,61.661095265,215.326496025,0.853816132297,91.7998,122.672879892
 06/11  17:00:00,296.307486719,37.4711800153,90.0810359547,0.0,31.5818913096,70.9729253606,198.871661101,2.00324778286,49.9818,146.886613318
 06/11  18:00:00,356.375842927,37.6263700565,88.2459603586,0.0,80.3315023541,83.7685254822,238.580611479,1.94903933894,49.9818,186.64977214
 06/11  19:00:00,358.775832887,37.7016705378,86.5010774582,0.0,102.000620287,77.6748002752,271.954377308,2.09033435175,33.3212,236.542842956
 06/11  20:00:00,387.585011302,37.6544673423,86.8752570044,0.0,108.704857014,91.4735406516,271.51616782,2.36108807651,33.3212,235.833879743
 06/11  21:00:00,368.557296078,37.7908546752,88.118308131,0.0,95.2963835608,89.1510273009,271.5674446,2.63313341769,24.9909,243.943411182
 06/11  22:00:00,317.022869815,37.6250092069,90.6471572634,0.0,80.3315023541,63.3799339444,372.359479176,5.35017223487,16.6606,350.348706941
 06/11  23:00:00,233.769211933,37.4874052141,72.7330971888,0.0,42.6918050922,48.4199368926,231.779742504,24.8572799057,8.3303,198.592162598
 06/11  24:00:00,193.547825997,34.2288197346,66.3864119002,0.0,34.4311606118,33.1021868926,165.956254327,40.0764952636,3.33212,122.547639063
 06/12  01:00:00,168.229762649,32.3390230659,61.6487999702,0.0,19.418418834,29.3649097162,133.876660176,43.1282503519,3.33212,87.4162898243
 06/12  02:00:00,156.838966454,33.2839214003,57.334795971,0.0,12.7620426787,28.1191506574,132.516057172,41.7743517573,3.33212,87.4095854147
 06/12  03:00:00,154.559135076,34.2288197346,54.1132912708,0.0,12.7620426787,28.1191506574,134.350538065,37.3645036398,3.33212,93.6539144255
 06/12  04:00:00,158.394201301,31.3941247315,54.135409363,0.0,12.7620426787,28.1191506574,150.73086281,31.5184505283,3.33212,115.880292282
 06/12  05:00:00,195.514546781,34.2288197346,60.8922951054,0.0,25.5240853573,30.610668775,242.331187816,28.4560216889,8.3303,205.544866127
 06/12  06:00:00,311.965563866,35.5516774028,92.0977312713,0.0,51.0481707146,78.1489452969,392.603592219,24.5611750118,16.6606,351.381817207
 06/12  07:00:00,365.830628173,37.2033829762,89.9516355625,0.0,64.3609230253,109.708623606,517.035040956,28.055147233,24.9909,463.988993723
 06/12  08:00:00,319.698254595,37.2434440304,85.4896413756,0.0,51.0481707146,80.7689615957,398.38590548,2.40462348269,33.3212,362.660081997
 06/12  09:00:00,297.199201451,37.9092725453,89.6300072275,0.0,51.0481707146,71.0224615957,340.119192079,0.162880398208,66.8089,273.14741168
 06/12  10:00:00,250.017986543,38.1550043992,90.616973607,0.0,32.1804615127,65.7244621605,302.504287431,0.726485810464,83.4695,218.308301621
 06/12  11:00:00,251.431623066,38.2598225171,91.1395301805,0.0,32.1804615127,65.7244621605,241.179487832,0.883031703822,83.4695,156.826956128
 06/12  12:00:00,250.999371652,38.327514456,91.1953617676,0.0,32.1804615127,65.7244621605,246.041275286,0.864427180314,83.4695,161.707348106
 06/12  13:00:00,241.153032676,38.2295991875,91.0311874164,0.0,32.1804615127,55.9779621605,237.33535719,0.76229706546,75.1392,161.433860124
 06/12  14:00:00,240.836802679,38.2155489837,90.7469541123,0.0,32.1804615127,55.9779621605,222.001186343,0.666573713743,66.8089,154.52571263
 06/12  15:00:00,240.320376291,38.3153224147,90.0661489102,0.0,32.1804615127,55.9779621605,231.19387989,0.497642639799,75.1392,155.55703725
 06/12  16:00:00,268.915182711,38.432458142,89.2488345498,0.0,32.1804615127,60.9114621605,213.42627975,0.0584789996338,91.7998,121.568000751
 06/12  17:00:00,302.783016273,37.7061190743,88.8101244881,0.0,32.1804615127,77.5397301883,230.221522184,1.14530249532,49.9818,179.094419689
 06/12  18:00:00,354.667592433,37.8609967045,86.5240251737,0.0,77.122965704,86.2600435998,376.139160713,1.81201790233,49.9818,324.345342811
 06/12  19:00:00,361.738672034,37.9407684555,85.866646622,0.0,102.647051061,80.1663183927,277.652215241,2.11888757827,33.3212,242.212127663
 06/12  20:00:00,395.461656243,37.8729212976,86.6070417299,0.0,115.40909374,92.7192997104,272.030254859,2.37699348051,33.3212,236.332061379
 06/12  21:00:00,380.449025259,37.8901671642,87.5993278628,0.0,102.647051061,94.1340635361,379.612837342,2.66336185237,24.9909,351.95857549
 06/12  22:00:00,315.952947644,37.86386101,90.1371623997,0.0,77.122965704,65.871452062,287.803921436,3.80835789066,16.6606,267.334963546
 06/12  23:00:00,250.549180657,37.6804211697,93.2399469115,0.0,38.286128036,48.4199368926,162.394304381,7.83671691888,8.3303,146.227287462
 06/12  24:00:00,171.174474746,33.4729010672,56.1836144864,0.0,25.5240853573,30.610668775,146.838425076,21.1632331072,3.33212,122.343071969
 06/13  01:00:00,165.770489878,34.2288197346,57.4294458714,0.0,19.418418834,29.3649097162,128.102282302,37.3767631152,3.33212,87.3933991871
 06/13  02:00:00,160.332772913,34.2288197346,59.9031003423,0.0,12.7620426787,28.1191506574,123.025433616,32.306077394,3.33212,87.387236222
 06/13  03:00:00,157.071108629,32.3390230659,58.5680143758,0.0,12.7620426787,28.1191506574,113.858275801,23.1425694249,3.33212,87.3835863765
 06/13  04:00:00,167.288799757,33.2839214003,60.7206062146,0.0,12.7620426787,28.1191506574,135.186395486,11.9391680235,3.33212,119.915107462
 06/13  05:00:00,206.701959605,34.2288197346,71.5400723076,0.0,25.5240853573,30.610668775,228.483240848,19.2015880881,8.3303,200.95135276
 06/13  06:00:00,311.695846959,35.9296367365,90.8103818002,0.0,51.0481707146,78.1489452969,389.002300029,21.5224112753,16.6606,350.819288754
 06/13  07:00:00,361.033219306,37.3039190977,83.2729334942,0.0,64.3609230253,109.708623606,499.71180323,5.62735937759,24.9909,469.093543852
 06/13  08:00:00,324.572279399,37.3118943772,88.286190849,0.0,51.0481707146,80.7689615957,391.118771905,1.02994944866,33.3212,356.767622456
 06/13  09:00:00,297.433363702,37.9559483877,89.1331716778,0.0,51.0481707146,71.0224615957,342.696779252,0.0,66.8089,275.887879252
 06/13  10:00:00,250.152657046,38.2006688914,90.1837472025,0.0,32.1804615127,65.7244621605,299.756535626,0.217797704524,83.4695,216.069237921
 06/13  11:00:00,251.672902255,38.3044241112,90.8470204086,0.0,32.1804615127,65.7244621605,239.888229447,0.378947322281,83.4695,156.039782125
 06/13  12:00:00,251.07158757,38.3677346558,90.8493758815,0.0,32.1804615127,65.7244621605,245.471020813,0.385005644063,83.4695,161.616515168
 06/13  13:00:00,241.275906966,38.2703031464,90.786606182,0.0,32.1804615127,55.9779621605,233.290679474,0.309796626331,75.1392,157.841682847
 06/13  14:00:00,241.002565214,38.2584799031,90.4691665483,0.0,32.1804615127,55.9779621605,224.970974603,0.212746487148,66.8089,157.949328116
 06/13  15:00:00,240.534532853,38.3576750241,89.8456026747,0.0,32.1804615127,55.9779621605,229.667977476,0.095688111025,75.1392,154.433089365
 06/13  16:00:00,269.056778026,38.585772036,88.8005958512,0.0,32.1804615127,60.9114621605,214.367481915,0.0,91.7998,122.567681915
 06/13  17:00:00,302.719018843,37.8248221852,88.1625745974,0.0,32.1804615127,77.5397301883,229.976147515,1.00240100993,49.9818,178.991946505
 06/13  18:00:00,354.692873128,37.9880996848,86.1168525261,0.0,77.122965704,86.2600435998,373.116990957,1.71160837226,49.9818,321.423582584
 06/13  19:00:00,360.635189018,38.1523885047,84.6714060274,0.0,102.647051061,80.1663183927,276.616224512,1.99680017364,33.3212,241.298224339
 06/13  20:00:00,394.469757575,38.081568668,85.0352494301,0.0,115.40909374,92.7192997104,274.610992388,2.25941257703,33.3212,239.030379811
 06/13  21:00:00,379.112368221,38.0907353081,85.4743104286,0.0,102.647051061,94.1340635361,378.920588822,2.5178467194,24.9909,351.411842103
 06/13  22:00:00,314.407915911,38.0659790638,87.3242718424,0.0,77.122965704,65.871452062,281.691291576,2.79483114647,16.6606,262.23586043
 06/13  23:00:00,248.85713568,37.8333988877,90.0990721085,0.0,38.286128036,48.4199368926,162.474441921,3.81272146366,8.3303,150.331420457
 06/13  24:00:00,197.032324884,35.173718069,79.1593037685,0.0,25.5240853573,30.610668775,119.236591212,0.0465315026129,3.33212,115.857939709
 06/14  01:00:00,185.177236524,34.8587519576,75.3674178826,0.0,19.418418834,29.3649097162,90.881413138,0.187893631226,3.33212,87.3613995068
 06/14  02:00:00,175.406881772,33.7563705675,74.8995242714,0.0,12.7620426787,28.1191506574,91.0332650968,0.339327154278,3.33212,87.3618179425
 06/14  03:00:00,175.308578894,33.7563705675,74.7065299293,0.0,12.7620426787,28.1191506574,90.9381528912,0.247523598549,3.33212,87.3585092927
 06/14  04:00:00,184.577540563,34.2288197346,76.7378007846,0.0,12.7620426787,28.1191506574,126.065954552,0.481212026858,3.33212,122.252622525
 06/14  05:00:00,217.505770805,34.7012689018,81.5850009707,0.0,25.5240853573,30.610668775,206.767716245,0.24978035815,8.3303,198.187635887
 06/14  06:00:00,311.80358008,35.173718069,91.3175575748,0.0,51.0481707146,78.1489452969,367.042358926,0.0830420283675,16.6606,350.298716898
 06/14  07:00:00,364.684766817,37.6103424352,86.6848666556,0.0,64.3609230253,109.708623606,495.615545625,4.3818066647,24.9909,466.24283896
 06/14  08:00:00,324.15660387,37.4391941598,88.6027694432,0.0,51.0481707146,80.7689615957,392.804795369,1.78870927053,33.3212,357.694886098
 06/14  09:00:00,297.279003167,37.9745752279,89.5555316441,0.0,51.0481707146,71.0224615957,336.437966839,0.0,66.8089,269.629066839
 06/14  10:00:00,248.965516096,38.2262954241,89.3629685715,0.0,32.1804615127,65.7244621605,298.891843491,0.00403752039658,83.4695,215.41830597
 06/14  11:00:00,250.76849937,38.3256239216,90.0926483229,0.0,32.1804615127,65.7244621605,245.330119843,0.0888817911744,83.4695,161.771738052
 06/14  12:00:00,250.355855228,38.3791207453,90.2866490887,0.0,32.1804615127,65.7244621605,245.072887919,0.107375298469,83.4695,161.49601262
 06/14  13:00:00,240.818164689,38.2709004568,90.4765386508,0.0,32.1804615127,55.9779621605,229.806778971,0.0910066522177,75.1392,154.576572319
 06/14  14:00:00,240.795364651,38.2534337845,90.3473301078,0.0,32.1804615127,55.9779621605,221.268706475,0.116142650147,66.8089,154.343663825
 06/14  15:00:00,240.247604162,38.3628026923,89.5618257529,0.0,32.1804615127,55.9779621605,236.264170399,0.0369893094086,75.1392,161.087981089
 06/14  16:00:00,268.736315367,38.6570219893,88.4030031576,0.0,32.1804615127,60.9114621605,207.867199643,0.0,91.7998,116.067399643
 06/14  17:00:00,302.465525406,37.8920571611,87.8639397562,0.0,32.1804615127,77.5397301883,230.43230567,1.59586823887,49.9818,178.854637431
 06/14  18:00:00,354.087695567,38.0606735675,85.5343449282,0.0,77.122965704,86.2600435998,373.594583046,2.64163854845,49.9818,320.971144497
 06/14  19:00:00,360.901055438,38.2502166223,84.2972265304,0.0,102.647051061,80.1663183927,280.364946564,3.0384002715,33.3212,244.005346292
 06/14  20:00:00,394.751301492,38.1624123989,84.7211550255,0.0,115.40909374,92.7192997104,272.575450787,3.35188883623,33.3212,235.902361951
 06/14  21:00:00,379.518888115,38.1464626993,85.6880615275,0.0,102.647051061,94.1340635361,379.514465202,3.65386150003,24.9909,350.869703702
 06/14  22:00:00,315.258601749,38.0796180687,88.9176415122,0.0,77.122965704,65.871452062,282.050809117,4.00357258837,16.6606,261.386636529
 06/14  23:00:00,245.274148785,37.8070065717,88.0135922222,0.0,38.286128036,48.4199368926,173.684134037,14.8167273223,8.3303,150.537106715
 06/14  24:00:00,183.0577601,33.9453502343,67.5910278982,0.0,25.5240853573,30.610668775,140.435812651,21.0671129661,3.33212,116.036579685
 06/15  01:00:00,177.123935784,34.2288197346,68.7924203886,0.0,19.418418834,29.3649097162,125.677091283,34.9890887578,3.33212,87.3558825251
 06/15  02:00:00,167.912227223,34.2288197346,67.5155564506,0.0,12.7620426787,28.1191506574,134.353650123,43.6820105428,3.33212,87.3395195806
 06/15  03:00:00,164.878801447,33.2839214003,65.4467795696,0.0,12.7620426787,28.1191506574,131.765122771,41.0986127252,3.33212,87.3343900456
 06/15  04:00:00,178.078286094,34.2288197346,71.0727844485,0.0,12.7620426787,28.1191506574,155.113161123,36.0130071425,3.33212,115.76803398
 06/15  05:00:00,227.462450882,34.2288197346,92.6103698568,0.0,25.5240853573,30.610668775,242.17073482,28.7502194243,8.3303,205.090215396
 06/15  06:00:00,311.735371977,35.7406570696,91.3489369016,0.0,51.0481707146,78.1489452969,387.209112335,20.779160985,16.6606,349.76935135
 06/15  07:00:00,363.755686677,37.3187457291,86.4213108702,0.0,64.3609230253,109.708623606,487.934604204,5.08791837596,24.9909,457.855785828
 06/15  08:00:00,324.629025304,37.3294547405,88.5229704194,0.0,51.0481707146,80.7689615957,397.307918366,1.08407872153,33.3212,362.902639645
 06/15  09:00:00,298.072638317,37.9613300099,89.4350234384,0.0,51.0481707146,71.0224615957,336.546714379,0.0,66.8089,269.737814379
 06/15  10:00:00,250.020353318,38.2197685289,89.8225400446,0.0,32.1804615127,65.7244621605,298.646943387,0.0,83.4695,215.177443387
 06/15  11:00:00,251.360201326,38.3281056292,90.3829229591,0.0,32.1804615127,65.7244621605,239.722244737,0.0,83.4695,156.252744737
 06/15  12:00:00,251.014853334,38.3947891229,90.6282418191,0.0,32.1804615127,65.7244621605,243.562637929,0.0,83.4695,160.093137929
 06/15  13:00:00,241.178821377,38.297238948,90.515070452,0.0,32.1804615127,55.9779621605,229.610837597,0.0,75.1392,154.471637597
 06/15  14:00:00,241.154588957,38.2841687093,90.4655437412,0.0,32.1804615127,55.9779621605,227.822752477,0.0125547196346,66.8089,161.001297758
 06/15  15:00:00,240.130453138,38.3841675533,89.4384098734,0.0,32.1804615127,55.9779621605,229.435154031,0.0,75.1392,154.295954031
 06/15  16:00:00,268.055630047,38.702541664,87.8951287336,0.0,32.1804615127,60.9114621605,207.835385703,0.0,91.7998,116.035585703
 06/15  17:00:00,301.313922876,37.9301937288,86.89402925,0.0,32.1804615127,77.5397301883,229.684608037,0.961619202893,49.9818,178.741188834
 06/15  18:00:00,352.582150705,38.1137336772,84.2725841876,0.0,77.122965704,86.2600435998,372.165221713,1.64565162894,49.9818,320.537770084
 06/15  19:00:00,359.492347189,38.3166252938,83.1295670254,0.0,102.647051061,80.1663183927,278.708729305,1.9356823393,33.3212,243.451846966
 06/15  20:00:00,393.214812916,38.2544397116,83.1214210611,0.0,115.40909374,92.7192997104,271.526362078,2.18109187241,33.3212,236.024070206
 06/15  21:00:00,378.854421319,38.257959712,84.0776522062,0.0,102.647051061,94.1340635361,376.610314203,2.43355951595,24.9909,349.185854687
 06/15  22:00:00,314.211215226,38.2004720144,86.6830306978,0.0,77.122965704,65.871452062,279.271799546,2.70445273543,16.6606,259.906746811
 06/15  23:00:00,248.849117473,37.9168825066,90.3403656772,0.0,38.286128036,48.4199368926,157.5585348,3.2144638309,8.3303,146.013770969
 06/15  24:00:00,198.069218069,35.5516774028,80.1560572565,0.0,25.5240853573,30.610668775,119.142251856,0.0330338395345,3.33212,115.777098016
 06/16  01:00:00,183.449825797,34.8587519576,74.047476783,0.0,19.418418834,29.3649097162,94.162243976,1.73810393654,3.33212,89.0920200395
 06/16  02:00:00,165.470442632,33.7563705675,65.4800823362,0.0,12.7620426787,28.1191506574,103.3946046,8.6657973305,3.33212,91.3966872694
 06/16  03:00:00,166.515769665,33.7563705675,66.4868125325,0.0,12.7620426787,28.1191506574,98.3475421692,7.31520830525,3.33212,87.7002138639
 06/16  04:00:00,175.516409433,34.2288197346,67.7041257116,0.0,12.7620426787,28.1191506574,127.615780894,8.5656401943,3.33212,115.7180207
 06/16  05:00:00,201.305460682,34.7012689018,65.6181663773,0.0,25.5240853573,30.610668775,230.28228248,24.0729461838,8.3303,197.879036296
 06/16  06:00:00,311.243864211,35.173718069,91.1098087324,0.0,51.0481707146,78.1489452969,390.824721695,24.9142415968,16.6606,349.249880098
 06/16  07:00:00,361.35731808,37.5434858528,83.0975877968,0.0,64.3609230253,109.708623606,491.786651359,6.02196813608,24.9909,460.773783223
 06/16  08:00:00,323.77890863,37.3989875502,87.277715225,0.0,51.0481707146,80.7689615957,394.077325376,1.39074773513,33.3212,359.365377641
 06/16  09:00:00,296.960448,37.963872218,88.1461910971,0.0,51.0481707146,71.0224615957,335.916042267,0.0,66.8089,269.107142267
 06/16  10:00:00,249.905712879,38.2129129028,89.4097633755,0.0,32.1804615127,65.7244621605,298.500873893,0.0,83.4695,215.031373893
 06/16  11:00:00,251.034061932,38.3219850605,89.7284744798,0.0,32.1804615127,65.7244621605,238.306225287,0.0,83.4695,154.836725287
 06/16  12:00:00,250.482158389,38.3854333478,89.8136641087,0.0,32.1804615127,65.7244621605,244.824590706,0.0,83.4695,161.355090706
 06/16  13:00:00,240.755556403,38.2805649721,89.8809790784,0.0,32.1804615127,55.9779621605,229.548511396,0.0,75.1392,154.409311396
 06/16  14:00:00,240.875442855,38.2619834348,89.9023424834,0.0,32.1804615127,55.9779621605,221.138552797,0.00133427611676,66.8089,154.328318521
 06/16  15:00:00,240.000499443,38.3591313031,88.9020226048,0.0,32.1804615127,55.9779621605,235.938528286,0.0,75.1392,160.799328286
 06/16  16:00:00,268.661550995,38.6330406749,88.0117770189,0.0,32.1804615127,60.9114621605,207.761884824,0.0,91.7998,115.962084824
 06/16  17:00:00,302.055531856,37.8614596142,87.1237897121,0.0,32.1804615127,77.5397301883,229.865780329,1.23842237845,49.9818,178.645557951
 06/16  18:00:00,354.308662686,38.0066957425,85.2138657369,0.0,77.122965704,86.2600435998,372.224392439,2.09315534732,49.9818,320.149437092
 06/16  19:00:00,360.865612679,38.1784459786,84.4280506081,0.0,102.647051061,80.1663183927,271.923425208,2.42338784933,33.3212,236.178837359
 06/16  20:00:00,394.518227213,38.1097271028,84.5450974534,0.0,115.40909374,92.7192997104,271.508971559,2.69496217858,33.3212,235.492809381
 06/16  21:00:00,378.941995596,38.1301381917,84.4568330878,0.0,102.647051061,94.1340635361,377.785303407,2.96997340896,24.9909,349.824429998
 06/16  22:00:00,314.628289059,38.087698549,87.0438905416,0.0,77.122965704,65.871452062,280.154208562,3.2624778214,16.6606,260.231130741
 06/16  23:00:00,249.168491358,37.8365069128,90.512566662,0.0,38.286128036,48.4199368926,157.182059819,3.90495647479,8.3303,144.946803344
 06/16  24:00:00,197.275740586,34.2918129569,80.7120257085,0.0,25.5240853573,30.610668775,126.877961243,1.80165928357,3.33212,121.74418196
 06/17  01:00:00,197.846506978,34.7012689018,79.0577113478,0.0,27.7269238854,30.610668775,103.041850223,12.4126097757,3.33212,87.2971204474
 06/17  02:00:00,176.14648243,34.7012689018,75.0985438285,0.0,12.7620426787,28.1191506574,110.2616257,19.637983117,3.33212,87.2915225833
 06/17  03:00:00,174.853160027,33.7563705675,74.7985199183,0.0,12.7620426787,28.1191506574,113.377261915,22.7564791551,3.33212,87.28866276
 06/17  04:00:00,182.774542263,34.2288197346,75.6457698948,0.0,12.7620426787,28.1191506574,144.299431214,25.284406682,3.33212,115.682904532
 06/17  05:00:00,195.648506039,34.2288197346,76.2774002954,0.0,12.7620426787,28.1191506574,181.896591224,27.6832386787,8.3303,145.883052546
 06/17  06:00:00,278.004855129,35.173718069,90.8045620018,0.0,42.6918050922,54.3732441037,243.76898738,22.1460447945,16.6606,204.962342585
 06/17  07:00:00,320.128647382,37.4455062289,88.843382208,0.0,42.6918050922,86.1019271793,374.469776242,8.43550612547,24.9909,341.043370117
 06/17  08:00:00,359.688467033,37.4787140494,86.1722876374,0.0,57.6566862989,112.030105488,528.668304281,1.34729902466,33.3212,493.999805256
 06/17  09:00:00,314.281163069,37.9925892938,86.7128638828,0.0,57.6566862989,83.6599452969,424.083423937,0.0,66.8089,357.274523937
 06/17  10:00:00,261.95731426,38.2603939763,88.139114046,0.0,42.6918050922,68.9656133826,356.091188502,0.0,83.4695,272.621688502
 06/17  11:00:00,254.690338355,38.3623690914,88.8766004088,0.0,34.9340096728,67.7198543238,299.055359282,0.151436386852,83.4695,215.434422896
 06/17  12:00:00,254.832774619,38.4407254684,89.5620685561,0.0,34.9340096728,67.7198543238,238.526753644,0.0820252005121,83.4695,154.975228443
 06/17  13:00:00,244.831611355,38.3302300335,89.2747225158,0.0,34.9340096728,57.9733543238,236.648307214,0.0,75.1392,161.509107214
 06/17  14:00:00,244.502314244,38.2912212938,89.3217268651,0.0,34.9340096728,57.9733543238,221.399683912,0.0578356954547,66.8089,154.532948217
 06/17  15:00:00,244.752830242,38.345973259,89.9698081189,0.0,34.9340096728,57.9733543238,236.563960742,0.141655203933,75.1392,161.283105538
 06/17  16:00:00,274.258578331,38.1597031181,90.405921008,0.0,34.9340096728,62.9068543238,208.164670698,0.281566115687,91.7998,116.083304583
 06/17  17:00:00,301.400153983,37.6213237848,90.4075248811,0.0,34.9340096728,72.2186844194,204.86092574,1.77887870762,49.9818,153.100247033
 06/17  18:00:00,366.674600915,37.8494238689,89.2923914808,0.0,87.0357390804,86.2600435998,231.398956245,2.12357436961,49.9818,179.293581875
 06/17  19:00:00,360.227175518,37.5516544129,88.1740936569,0.0,102.000620287,77.6748002752,271.425985338,2.4825733233,33.3212,235.622212015
 06/17  20:00:00,379.309453342,37.466618504,87.9098634909,0.0,102.000620287,88.9820225341,271.370937676,2.76620488735,33.3212,235.283532789
 06/17  21:00:00,377.972278833,37.5197713385,88.2684670141,0.0,102.000620287,91.6425454185,263.676425942,3.063373204,24.9909,235.622152738
 06/17  22:00:00,325.204721797,37.4089889331,88.9311610679,0.0,87.0357390804,65.871452062,363.42888041,3.90679253701,16.6606,342.861487873
 06/17  23:00:00,253.405537589,37.3033362494,91.1144811948,0.0,42.6918050922,48.4199368926,216.170236317,5.95399570718,8.3303,201.88594061
 06/17  24:00:00,184.511317439,33.4729010672,66.7660620972,0.0,27.7269238854,30.610668775,130.264648721,11.2507100067,3.33212,115.681818714
 06/18  01:00:00,200.994275168,33.7563705675,74.0359190634,0.0,34.4311606118,33.1021868926,102.645767803,11.9294145316,3.33212,87.3842332715
 06/18  02:00:00,173.095993095,31.3941247315,66.0402620123,0.0,19.466279405,30.610668775,120.746308363,25.4779925458,3.33212,91.9361958169
 06/18  03:00:00,173.7864992,34.2288197346,63.886902678,0.0,19.466279405,30.610668775,131.853408875,39.4737129862,3.33212,89.0475758889
 06/18  04:00:00,177.372197402,31.3941247315,63.7513069243,0.0,19.466279405,30.610668775,156.221909934,37.2691864644,3.33212,115.620603469
 06/18  05:00:00,192.385905299,33.2839214003,64.6221703999,0.0,19.466279405,30.610668775,188.47004597,34.1334255969,8.3303,146.006320373
 06/18  06:00:00,263.96123136,35.173718069,76.8120707012,0.0,42.6918050922,54.3732441037,248.800461347,26.0361952473,16.6606,206.103666099
 06/18  07:00:00,329.598291417,37.7197218866,88.8583561349,0.0,49.3960418185,88.5934452969,378.638610119,9.8929034952,24.9909,343.754806624
 06/18  08:00:00,361.548895904,37.4187815496,87.3429012466,0.0,57.6566862989,112.030105488,526.310216533,1.03895660389,33.3212,491.950059929
 06/18  09:00:00,307.010347776,38.0252206011,87.7768544368,0.0,50.9524495726,81.1684271793,424.96025609,0.0,66.8089,358.15135609
 06/18  10:00:00,264.010918005,38.414289191,89.2367340421,0.0,42.6918050922,68.9656133826,352.724498197,0.256984197308,83.4695,268.998014
 06/18  11:00:00,260.520795022,38.3250175913,89.6126062891,0.0,38.286128036,68.9656133826,299.163435623,0.374284847025,83.4695,215.319650776
 06/18  12:00:00,260.555499407,38.3737138181,89.9650097682,0.0,38.286128036,68.9656133826,238.292147298,0.326880649119,83.4695,154.495766649
 06/18  13:00:00,242.130960806,38.2044986906,90.7571217595,0.0,31.5818913096,56.727595265,233.455020914,0.814384750985,75.1392,157.501436163
 06/18  14:00:00,242.347843557,38.180040965,91.7232782975,0.0,31.5818913096,56.727595265,225.566289462,1.0224270519,66.8089,157.73496241
 06/18  15:00:00,241.301104436,38.2146008157,90.87083281,0.0,31.5818913096,56.727595265,230.181507553,0.970666614118,75.1392,154.071640939
 06/18  16:00:00,270.121790376,38.0263433384,91.0295019826,0.0,31.5818913096,61.661095265,208.715239704,1.04110015394,91.7998,115.87433955
 06/18  17:00:00,297.01951213,37.3198166698,90.3116126998,0.0,31.5818913096,70.9729253606,198.897168896,2.54697140112,49.9818,146.368397494
 06/18  18:00:00,358.271592854,37.4442678806,89.3866522678,0.0,80.3315023541,83.7685254822,231.358640618,2.45188523822,49.9818,178.924955379
 06/18  19:00:00,359.056686697,37.5116296405,87.0051748061,0.0,102.000620287,77.6748002752,270.848633388,2.45407066451,33.3212,235.073362723
 06/18  20:00:00,387.53918809,37.4842125832,86.7951925846,0.0,108.704857014,91.4735406516,270.468874359,2.72775328094,33.3212,234.419921078
 06/18  21:00:00,369.292958031,37.6276432301,89.1464920846,0.0,95.2963835608,89.1510273009,264.564190691,4.46667884795,24.9909,235.106611843
 06/18  22:00:00,317.125765118,37.5022590507,90.9605067627,0.0,80.3315023541,63.3799339444,366.772340223,11.5594988382,16.6606,338.552241385
 06/18  23:00:00,253.545204652,37.4209820061,91.7001490729,0.0,42.6918050922,48.4199368926,216.389986736,8.6683814528,8.3303,199.391305283
 06/18  24:00:00,203.71650289,34.2288197346,76.0290258794,0.0,34.4311606118,33.1021868926,128.189983093,4.54521443986,3.33212,120.312648653
 06/19  01:00:00,169.745301835,31.3941247315,64.029607969,0.0,19.418418834,29.3649097162,108.497208477,17.9154013634,3.33212,87.2496871134
 06/19  02:00:00,166.521981609,34.2288197346,65.9337121911,0.0,12.7620426787,28.1191506574,124.534848212,33.9554740594,3.33212,87.2472541524
 06/19  03:00:00,166.49188958,34.2288197346,65.976269126,0.0,12.7620426787,28.1191506574,117.128136554,28.2568697441,3.33212,85.5391468099
 06/19  04:00:00,188.028841732,34.2288197346,80.7367920953,0.0,12.7620426787,28.1191506574,132.764057644,12.9029992428,3.33212,116.528938401
 06/19  05:00:00,211.141564995,34.2288197346,76.2119674221,0.0,25.5240853573,30.610668775,214.685798287,7.99790843408,8.3303,198.357589853
 06/19  06:00:00,304.108926931,34.9847384021,84.4555964314,0.0,51.0481707146,78.1489452969,367.756913349,7.85803147261,16.6606,343.238281876
 06/19  07:00:00,364.887458781,37.2650311147,87.9170007684,0.0,64.3609230253,109.708623606,490.255973999,6.31339872971,24.9909,458.951675269
 06/19  08:00:00,324.761566869,37.2424447839,90.0080547687,0.0,51.0481707146,80.7689615957,387.54518412,1.67430903746,33.3212,352.549675082
 06/19  09:00:00,297.56437025,37.878725887,89.593738981,0.0,51.0481707146,71.0224615957,335.141601853,0.023363008693,66.8089,268.309338844
 06/19  10:00:00,250.809810341,38.1286581317,90.4931058901,0.0,32.1804615127,65.7244621605,298.71285501,0.784296023577,83.4695,214.459058986
 06/19  11:00:00,252.034011614,38.23359572,90.6014987928,0.0,32.1804615127,65.7244621605,239.244219562,1.04212583553,83.4695,154.732593726
 06/19  12:00:00,251.363553483,38.3020893267,90.2788705434,0.0,32.1804615127,65.7244621605,238.8387184,0.98185584226,83.4695,154.387362558
 06/19  13:00:00,241.563680908,38.1827771839,90.1612072125,0.0,32.1804615127,55.9779621605,236.147594847,0.964516127958,75.1392,160.043878719
 06/19  14:00:00,241.366189976,38.1726033277,89.9688032841,0.0,32.1804615127,55.9779621605,222.620510983,0.9527265475,66.8089,154.858884436
 06/19  15:00:00,241.076214858,38.2303925593,89.628994198,0.0,32.1804615127,55.9779621605,229.952539043,0.811489342539,75.1392,154.0018497
 06/19  16:00:00,269.918597119,38.1985701297,89.2444168469,0.0,32.1804615127,60.9114621605,207.709790552,0.0911868994801,91.7998,115.818803652
 06/19  17:00:00,303.572396418,37.5434128842,88.5133312891,0.0,32.1804615127,77.5397301883,227.317417089,1.64080117294,49.9818,175.694815916
