Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  18:00:00,355.451133621,37.7098152454,86.2837090718,0.0,77.122965704,86.2600435998,367.07321567,2.51689078973,49.9818,314.57452488
 06/19  19:00:00,362.734230485,37.8080425952,86.7349203592,0.0,102.647051061,80.1663183927,272.91254999,2.89684780457,33.3212,236.694502185
 06/19  20:00:00,395.314990476,37.7874314503,86.0572714797,0.0,115.40909374,92.7192997104,269.65109235,3.20497697288,33.3212,233.124915377
 06/19  21:00:00,379.858330811,37.840390683,86.1286329843,0.0,102.647051061,94.1340635361,376.790086963,3.5052607357,24.9909,348.293926227
 06/19  22:00:00,314.302745022,37.8374786066,87.2483689568,0.0,77.122965704,65.871452062,278.44813079,3.93060234714,16.6606,257.856928443
 06/19  23:00:00,250.965609535,37.6589077661,91.1965981775,0.0,38.286128036,48.4199368926,160.03185513,5.95607084898,8.3303,145.745484281
 06/19  24:00:00,180.171671325,33.9453502343,63.5600609294,0.0,25.5240853573,30.610668775,119.286297592,0.35208091822,3.33212,115.602096674
 06/20  01:00:00,174.342496256,34.2288197346,64.9524811644,0.0,19.418418834,29.3649097162,90.8223603536,0.248900886862,3.33212,87.2413394667
 06/20  02:00:00,157.701038596,33.7563705675,57.2173224384,0.0,12.7620426787,28.1191506574,99.6293837265,9.0685551533,3.33212,87.2287085732
 06/20  03:00:00,170.712246632,34.2288197346,69.9604470589,0.0,12.7620426787,28.1191506574,104.126664347,13.5685392389,3.33212,87.2260051083
 06/20  04:00:00,166.682035129,33.2839214003,59.8119795312,0.0,12.7620426787,28.1191506574,142.780277307,23.9004018904,3.33212,115.547755417
 06/20  05:00:00,201.486946097,34.2288197346,66.1377570832,0.0,25.5240853573,30.610668775,243.818376955,38.1670713743,8.3303,197.321005581
 06/20  06:00:00,312.790636098,36.1186164034,91.501790881,0.0,51.0481707146,78.1489452969,383.439717862,24.8641069122,16.6606,341.91501095
 06/20  07:00:00,363.645094172,37.3242366167,85.4652552324,0.0,64.3609230253,109.708623606,493.101548018,9.20710288595,24.9909,458.903545132
 06/20  08:00:00,325.251448508,37.309003165,88.5139678877,0.0,51.0481707146,80.7689615957,387.099042717,1.72833393941,33.3212,352.049508777
 06/20  09:00:00,299.019043944,37.9107763886,90.3581501718,0.0,51.0481707146,71.0224615957,334.861135776,0.0,66.8089,268.052235776
 06/20  10:00:00,249.369754909,38.1507261213,89.8103063079,0.0,32.1804615127,65.7244621605,291.042754799,0.270356425297,83.4695,207.302898373
 06/20  11:00:00,250.550069178,38.2802244946,89.9038401065,0.0,32.1804615127,65.7244621605,245.272220754,0.528013677656,83.4695,161.274707076
 06/20  12:00:00,250.088728108,38.360988692,89.8987004917,0.0,32.1804615127,65.7244621605,238.241175497,0.433044440164,83.4695,154.338631057
 06/20  13:00:00,240.187443617,38.2535802663,89.7666536716,0.0,32.1804615127,55.9779621605,229.615933563,0.349176949349,75.1392,154.127556614
 06/20  14:00:00,240.64261628,38.2085276035,90.2411466693,0.0,32.1804615127,55.9779621605,221.246790046,0.510678999967,66.8089,153.927211046
 06/20  15:00:00,240.740506917,38.2877807015,90.2441497153,0.0,32.1804615127,55.9779621605,229.542929461,0.475852346437,75.1392,153.927877115
 06/20  16:00:00,269.440221309,38.3493449772,89.9428044392,0.0,32.1804615127,60.9114621605,207.621573178,0.0,91.7998,115.821773178
 06/20  17:00:00,303.780835555,37.5313069123,89.6008734751,0.0,32.1804615127,77.5397301883,229.809120386,1.61862594852,49.9818,178.208694437
 06/20  18:00:00,357.789307265,37.612853266,90.6030448507,0.0,77.122965704,86.2600435998,371.174010707,2.69813050611,49.9818,318.494080201
 06/20  19:00:00,364.038417101,37.6367675148,90.0738900503,0.0,102.647051061,80.1663183927,272.391648383,4.17020457382,33.3212,234.900243809
 06/20  20:00:00,396.714243852,37.5808430936,88.7850126781,0.0,115.40909374,92.7192997104,264.913231323,3.77136301355,33.3212,227.82066831
 06/20  21:00:00,381.568421741,37.6391710801,88.6567470256,0.0,102.647051061,94.1340635361,377.251636924,4.45610015221,24.9909,347.804636772
 06/20  22:00:00,317.00298714,37.6463551093,90.6788097154,0.0,77.122965704,65.871452062,282.107879026,7.83871591455,16.6606,257.608563111
 06/20  23:00:00,251.277438918,37.5425880413,93.3775196362,0.0,38.286128036,48.4199368926,164.478600401,10.4816872638,8.3303,145.666613137
 06/20  24:00:00,183.644209679,34.2288197346,67.2670405152,0.0,25.5240853573,30.610668775,126.777385214,7.88808358416,3.33212,115.55718163
 06/21  01:00:00,173.681831268,33.2839214003,65.7057613295,0.0,19.418418834,29.3649097162,97.8130369592,7.27726719118,3.33212,87.203649768
 06/21  02:00:00,155.78130198,33.2839214003,55.6605676795,0.0,12.7620426787,28.1191506574,91.6522846057,2.82346868649,3.33212,85.4966959192
 06/21  03:00:00,151.887751229,33.2839214003,51.8988566481,0.0,12.7620426787,28.1191506574,104.329694837,18.3332649098,3.33212,82.6643099269
 06/21  04:00:00,153.698459091,34.2288197346,46.6363795982,0.0,12.7620426787,28.1191506574,163.357696646,44.505108155,3.33212,115.520468491
 06/21  05:00:00,195.793400318,33.7563705675,61.563656775,0.0,25.5240853573,30.610668775,256.512329319,48.5833059052,8.3303,199.598723414
 06/21  06:00:00,311.089816855,35.7406570696,90.9150909494,0.0,51.0481707146,78.1489452969,402.68912369,42.1693251656,16.6606,343.859198524
 06/21  07:00:00,364.424794213,37.2568325446,88.1869046269,0.0,64.3609230253,109.708623606,503.015840267,26.4525434993,24.9909,451.572396767
 06/21  08:00:00,323.160851729,37.261106226,87.894004104,0.0,51.0481707146,80.7689615957,387.862171168,2.98732081892,33.3212,351.553650349
 06/21  09:00:00,298.763446348,37.8967951972,89.9432924814,0.0,51.0481707146,71.0224615957,334.720347947,0.0960751197182,66.8089,267.815372827
 06/21  10:00:00,251.5986876,38.1399611281,90.5158259893,0.0,32.1804615127,65.7244621605,298.487907472,0.728060099845,83.4695,214.290347372
 06/21  11:00:00,252.705865696,38.2523056962,91.0130653546,0.0,32.1804615127,65.7244621605,238.84426149,0.891574213509,83.4695,154.483187276
 06/21  12:00:00,252.523761728,38.3286871481,91.5719877179,0.0,32.1804615127,65.7244621605,238.509876657,0.784761284904,83.4695,154.255615373
 06/21  13:00:00,240.954730209,38.2254221674,90.5480802026,0.0,32.1804615127,55.9779621605,229.95221912,0.75975413749,75.1392,154.053264982
 06/21  14:00:00,240.991289799,38.1968221535,90.766675666,0.0,32.1804615127,55.9779621605,221.597176892,0.927768151634,66.8089,153.86050874
 06/21  15:00:00,241.039709383,38.2434969214,90.7787181227,0.0,32.1804615127,55.9779621605,230.010579863,1.01418042043,75.1392,153.857199442
 06/21  16:00:00,271.583423001,38.1238094332,92.9309624453,0.0,32.1804615127,60.9114621605,207.658271537,0.0636838704297,91.7998,115.794787667
 06/21  17:00:00,305.080115547,37.4210028962,91.4115573059,0.0,32.1804615127,77.5397301883,229.740153361,1.6465631228,49.9818,178.111790238
 06/21  18:00:00,357.993407286,37.5371490203,89.570462585,0.0,77.122965704,86.2600435998,369.825973128,2.6638220972,49.9818,317.180351031
 06/21  19:00:00,365.472126195,37.5647158445,89.3635591956,0.0,102.647051061,80.1663183927,268.116199594,2.88896897678,33.3212,231.906030618
 06/21  20:00:00,398.840710853,37.5244513809,89.2329241135,0.0,115.40909374,92.7192997104,267.742942227,3.1826317598,33.3212,231.239110467
 06/21  21:00:00,382.993278345,37.6031701186,89.9242148745,0.0,102.647051061,94.1340635361,375.659734722,3.48209310895,24.9909,347.186741613
 06/21  22:00:00,316.035176553,37.6334414405,89.7321866237,0.0,77.122965704,65.871452062,278.769495969,4.64735607955,16.6606,257.46153989
 06/21  23:00:00,250.780757059,37.5345830268,93.0413018335,0.0,38.286128036,48.4199368926,154.22547546,6.91619843986,8.3303,138.97897702
 06/21  24:00:00,183.076648506,34.2288197346,67.0827085783,0.0,25.5240853573,30.610668775,136.291311797,17.4326487947,3.33212,115.526543002
 06/22  01:00:00,166.261149277,32.3390230659,59.6167799751,0.0,19.418418834,29.3649097162,119.597956595,29.0922019224,3.33212,87.1736346726
 06/22  02:00:00,161.247358341,33.2839214003,61.6626853672,0.0,12.7620426787,28.1191506574,126.256249037,35.751212736,3.33212,87.1729163008
 06/22  03:00:00,159.043241385,34.2288197346,58.5369265133,0.0,12.7620426787,28.1191506574,132.697187144,42.1916393674,3.33212,87.1734277765
 06/22  04:00:00,165.112466457,34.2288197346,57.9917603607,0.0,12.7620426787,28.1191506574,160.029248062,41.2286572571,3.33212,115.468470805
 06/22  05:00:00,198.299541847,32.3390230659,65.4071836389,0.0,25.5240853573,30.610668775,243.43176847,38.0580001311,8.3303,197.043468339
 06/22  06:00:00,311.879484248,36.1186164034,91.3185670776,0.0,51.0481707146,78.1489452969,385.634582041,31.1954152149,16.6606,337.778566826
 06/22  07:00:00,363.769216421,37.235217098,87.2676092005,0.0,64.3609230253,109.708623606,493.641869281,12.6273705143,24.9909,456.023598767
 06/22  08:00:00,323.408812112,37.2695520586,87.9495684328,0.0,51.0481707146,80.7689615957,385.075957873,1.1539209346,33.3212,350.600836938
 06/22  09:00:00,299.060300284,37.8979445485,90.7521153586,0.0,51.0481707146,71.0224615957,330.700131544,0.0664832562821,66.8089,263.824748288
 06/22  10:00:00,249.970753034,38.118530718,90.3242949179,0.0,32.1804615127,65.7244621605,298.157111739,0.523067768687,83.4695,214.16454397
 06/22  11:00:00,251.139033771,38.2334021954,90.6428747691,0.0,32.1804615127,65.7244621605,238.639638164,0.761252316869,83.4695,154.408885847
 06/22  12:00:00,250.849982395,38.2897371425,90.9956104101,0.0,32.1804615127,65.7244621605,238.56623902,0.909584476044,83.4695,154.187154543
 06/22  13:00:00,240.862994253,38.1846497971,90.803313398,0.0,32.1804615127,55.9779621605,230.008733194,0.881201088308,75.1392,153.988332105
 06/22  14:00:00,240.550807691,38.1917978873,90.9263937376,0.0,32.1804615127,55.9779621605,221.467219546,0.868095122386,66.8089,153.790224423
 06/22  15:00:00,240.344164292,38.2265982834,90.9944265474,0.0,32.1804615127,55.9779621605,229.792172658,0.860632893291,75.1392,153.792339765
 06/22  16:00:00,269.060247225,38.1268024147,90.1889399422,0.0,32.1804615127,60.9114621605,207.607794957,0.0754191429893,91.7998,115.732575814
 06/22  17:00:00,302.916870416,37.4740489094,89.2481452529,0.0,32.1804615127,77.5397301883,229.320203321,1.30841439739,49.9818,178.029988924
 06/22  18:00:00,354.943925862,37.6311627349,87.0108315275,0.0,77.122965704,86.2600435998,361.525377489,2.02166367032,49.9818,309.521913819
 06/22  19:00:00,362.208938254,37.7064097984,86.7176079294,0.0,102.647051061,80.1663183927,270.644170635,2.3543465367,33.3212,234.968624098
 06/22  20:00:00,395.973616934,37.6694920995,87.3411103273,0.0,115.40909374,92.7192997104,270.270982832,2.63485603727,33.3212,234.314926794
 06/22  21:00:00,380.948136502,37.7003096353,88.101356042,0.0,102.647051061,94.1340635361,366.626206108,3.300520235,24.9909,338.334785873
 06/22  22:00:00,316.647340592,37.6969432934,90.8490820006,0.0,77.122965704,65.871452062,282.047425417,7.47064636007,16.6606,257.916179057
 06/22  23:00:00,242.582376943,37.5691760018,85.5839223413,0.0,38.286128036,48.4199368926,171.31769082,18.1318303544,8.3303,144.855560466
 06/22  24:00:00,190.051007478,34.2288197346,74.1482277955,0.0,25.5240853573,30.610668775,144.630952059,25.8203369791,3.33212,115.47849508
 06/23  01:00:00,178.330837017,32.3390230659,71.6085554199,0.0,19.418418834,29.3649097162,123.352091424,32.8637379618,3.33212,87.1562334626
 06/23  02:00:00,168.856246205,33.2839214003,69.2156912351,0.0,12.7620426787,28.1191506574,120.606498789,30.1164345169,3.33212,87.1579442718
 06/23  03:00:00,169.356499084,34.2288197346,68.8541161299,0.0,12.7620426787,28.1191506574,101.819720036,17.5645578781,3.33212,80.9230421577
 06/23  04:00:00,185.816904912,34.2288197346,77.8648023731,0.0,12.7620426787,28.1191506574,128.785689873,10.0115751606,3.33212,115.441994712
 06/23  05:00:00,205.656062198,33.7563705675,70.6849457174,0.0,25.5240853573,30.610668775,215.607959825,10.3449782293,8.3303,196.932681596
 06/23  06:00:00,311.888461519,35.3626977359,91.3460621816,0.0,51.0481707146,78.1489452969,371.451294768,12.3759845287,16.6606,342.414710239
 06/23  07:00:00,365.821512292,37.2102106862,88.4698019139,0.0,64.3609230253,109.708623606,490.488215741,11.8915902593,24.9909,453.605725482
 06/23  08:00:00,324.664061609,37.2234878122,89.0404997498,0.0,51.0481707146,80.7689615957,386.470727367,3.18401783818,33.3212,349.965509529
 06/23  09:00:00,298.594788287,37.8645343477,90.0019959674,0.0,51.0481707146,71.0224615957,327.02881122,0.00117363606809,66.8089,260.218737583
 06/23  10:00:00,238.406648247,37.9781347975,80.043908541,0.0,32.1804615127,65.7244621605,302.660269096,5.16277937549,83.4695,214.027989721
 06/23  11:00:00,205.969301089,38.0554203565,48.2212872847,0.0,32.1804615127,65.7244621605,253.497318656,15.6872093526,83.4695,154.340609303
 06/23  12:00:00,237.641262937,38.1099974416,80.4002562732,0.0,32.1804615127,65.7244621605,250.255995437,12.6652528602,83.4695,154.121242577
 06/23  13:00:00,241.9653899,38.1058852322,93.8108182503,0.0,32.1804615127,55.9779621605,234.569727325,5.5101888418,75.1392,153.920338483
 06/23  14:00:00,242.442316905,38.1416484131,93.5554299537,0.0,32.1804615127,55.9779621605,222.504718007,1.9760879545,66.8089,153.719730052
 06/23  15:00:00,242.518464656,38.1754730581,93.5996448021,0.0,32.1804615127,55.9779621605,230.475667577,1.62203002778,75.1392,153.714437549
 06/23  16:00:00,270.384340076,37.9042335596,92.443336057,0.0,32.1804615127,60.9114621605,207.613055389,0.146647175638,91.7998,115.666608213
 06/23  17:00:00,304.24095567,37.244839881,91.802602222,0.0,32.1804615127,77.5397301883,222.894814635,1.83911450236,49.9818,171.073900133
 06/23  18:00:00,356.059980393,37.3262773785,89.4519007421,0.0,77.122965704,86.2600435998,370.43325274,3.13994413515,49.9818,317.311508605
 06/23  19:00:00,363.563227183,37.3666148028,89.8532090733,0.0,102.647051061,80.1663183927,269.709101445,2.96545442321,33.3212,233.422447022
 06/23  20:00:00,397.287853647,37.3615454419,90.1166574719,0.0,115.40909374,92.7192997104,267.050645946,5.56240748476,33.3212,228.167038462
 06/23  21:00:00,381.509437561,37.4465323215,89.4034932924,0.0,102.647051061,94.1340635361,374.879330822,7.89714649412,24.9909,341.991284327
 06/23  22:00:00,316.783349794,37.4949894394,91.4481650624,0.0,77.122965704,65.871452062,289.153919912,15.5841729772,16.6606,256.909146935
 06/23  23:00:00,223.179222761,37.4059183246,66.6880502802,0.0,38.286128036,48.4199368926,187.128667771,36.5771968235,8.3303,142.221170948
 06/23  24:00:00,179.505242915,31.3941247315,66.4184299098,0.0,25.5240853573,30.610668775,164.632799616,45.8782592954,3.33212,115.422420321
 06/24  01:00:00,180.571154775,33.2839214003,63.4215014115,0.0,27.7269238854,30.610668775,131.539662534,41.0767220733,3.33212,87.1308204607
 06/24  02:00:00,158.977315895,32.3390230659,60.3251560071,0.0,12.7620426787,28.1191506574,117.311725532,33.0717135688,3.33212,80.907891963
 06/24  03:00:00,160.237491911,34.2288197346,59.7811964681,0.0,12.7620426787,28.1191506574,113.710490442,23.2416476919,3.33212,87.13672275
 06/24  04:00:00,168.498472083,33.2839214003,62.3978824768,0.0,12.7620426787,28.1191506574,133.745986289,15.0161112577,3.33212,115.397755031
 06/24  05:00:00,181.051655575,32.3390230659,63.6841822912,0.0,12.7620426787,28.1191506574,168.894553505,16.4199069909,8.3303,144.144346514
 06/24  06:00:00,268.630545598,36.1186164034,80.6410917583,0.0,42.6918050922,54.3732441037,228.801159803,13.1627664498,16.6606,198.977793353
 06/24  07:00:00,320.500848622,37.3067436613,89.5678616377,0.0,42.6918050922,86.1019271793,370.95949261,9.08732735927,24.9909,336.881265251
 06/24  08:00:00,360.386233192,37.3507454272,87.1104961007,0.0,57.6566862989,112.030105488,520.993766288,2.11905046124,33.3212,485.553515827
 06/24  09:00:00,316.228563548,37.9190623933,87.6491564003,0.0,57.6566862989,83.6599452969,416.338925483,0.059852987738,66.8089,349.470172495
 06/24  10:00:00,264.407017955,38.1827263345,89.389166802,0.0,42.6918050922,68.9656133826,348.293211289,0.749849618341,83.4695,264.07386167
 06/24  11:00:00,256.561202252,38.2848426296,89.821573391,0.0,34.9340096728,67.7198543238,294.725949601,1.10505241338,83.4695,210.151397188
 06/24  12:00:00,256.594997692,38.3460665943,91.3080709794,0.0,34.9340096728,67.7198543238,241.187178391,1.17257538064,83.4695,156.545103011
 06/24  13:00:00,246.256551038,38.2278948232,90.4969214639,0.0,34.9340096728,57.9733543238,235.20381044,1.18421445965,75.1392,158.88039598
 06/24  14:00:00,246.453169348,38.2214900459,90.2307999746,0.0,34.9340096728,57.9733543238,221.883417336,1.01845503972,66.8089,154.056062296
 06/24  15:00:00,245.915390454,38.2871374119,91.0276448293,0.0,34.9340096728,57.9733543238,230.199744811,1.0051265454,75.1392,154.055418265
 06/24  16:00:00,273.713336644,38.1011049925,88.9406285742,0.0,34.9340096728,62.9068543238,208.679792919,1.10371378462,91.7998,115.776279134
 06/24  17:00:00,302.004904425,37.6359398734,89.5389869994,0.0,34.9340096728,72.2186844194,198.427454104,2.4768003605,49.9818,145.968853744
 06/24  18:00:00,367.205330008,37.9629220073,88.0323044371,0.0,87.0357390804,86.2600435998,230.870549711,2.33482190482,49.9818,178.553927806
 06/24  19:00:00,360.029231865,37.7205011359,86.3234425843,0.0,102.000620287,77.6748002752,262.954487666,2.69122761554,33.3212,226.94206005
 06/24  20:00:00,379.591388153,37.6134337408,86.4048302653,0.0,102.000620287,88.9820225341,270.264353863,3.00407564407,33.3212,233.939078219
 06/24  21:00:00,379.486380708,37.6318964922,88.5327044492,0.0,102.000620287,91.6425454185,257.309326947,3.33394581163,24.9909,228.984481136
 06/24  22:00:00,327.430317493,37.4754843766,91.2613676061,0.0,87.0357390804,65.871452062,366.017363645,10.535505181,16.6606,338.821258464
 06/24  23:00:00,239.084082446,37.3345622384,78.0395191904,0.0,42.6918050922,48.4199368926,234.4051703,26.4844103849,8.3303,199.590459915
 06/24  24:00:00,196.107060679,33.4729010672,78.7580182162,0.0,27.7269238854,30.610668775,143.126718707,30.8152348447,3.33212,108.979363862
 06/25  01:00:00,201.036041591,34.2288197346,73.7186586186,0.0,34.4311606118,33.1021868926,127.92674476,37.3725833321,3.33212,87.2220414277
 06/25  02:00:00,174.348517152,31.3941247315,67.3251878042,0.0,19.466279405,30.610668775,128.071074366,37.5351018186,3.33212,87.2038525473
 06/25  03:00:00,169.873437012,31.3941247315,62.8464861201,0.0,19.466279405,30.610668775,126.541958504,36.0089516467,3.33212,87.2008868576
 06/25  04:00:00,178.183985412,34.2288197346,61.749232589,0.0,19.466279405,30.610668775,152.278612469,33.5913311474,3.33212,115.355161321
 06/25  05:00:00,188.489764942,31.3941247315,62.6564874726,0.0,19.466279405,30.610668775,180.407500612,28.4028693824,8.3303,143.67433123
 06/25  06:00:00,267.972577567,35.9296367365,80.0783942585,0.0,42.6918050922,54.3732441037,235.564999606,18.8786756059,16.6606,200.025724
 06/25  07:00:00,329.261941757,37.7059363006,88.3958016979,0.0,49.3960418185,88.5934452969,366.202564353,4.80240748283,24.9909,336.40925687
 06/25  08:00:00,360.269647783,37.4565897281,86.5421802921,0.0,57.6566862989,112.030105488,518.652227957,0.901546652812,33.3212,484.429481304
 06/25  09:00:00,305.67128462,38.0708454384,87.0164053784,0.0,50.9524495726,81.1684271793,416.40090476,0.0,66.8089,349.59200476
 06/25  10:00:00,262.742425058,38.484958732,88.504270357,0.0,42.6918050922,68.9656133826,350.976113671,0.28638041778,83.4695,267.220233253
 06/25  11:00:00,260.016187658,38.3842130238,89.567936271,0.0,38.286128036,68.9656133826,291.040719497,0.360275260361,83.4695,207.210944236
 06/25  12:00:00,259.914877249,38.4511675854,90.1738643518,0.0,38.286128036,68.9656133826,237.784246258,0.3167098023,83.4695,153.998036456
 06/25  13:00:00,241.024333269,38.2863861596,90.3513356128,0.0,31.5818913096,56.727595265,229.772042195,0.646642554921,75.1392,153.986199641
 06/25  14:00:00,240.982787093,38.2532937723,90.2759953342,0.0,31.5818913096,56.727595265,221.067015149,0.668100777625,66.8089,153.590014371
 06/25  15:00:00,240.485083409,38.3195068928,89.6525409624,0.0,31.5818913096,56.727595265,229.343156022,0.622740046669,75.1392,153.581215976
 06/25  16:00:00,269.126097511,38.2034257366,89.1324231432,0.0,31.5818913096,61.661095265,207.943118491,0.570953536681,91.7998,115.572364955
 06/25  17:00:00,296.042279425,37.6238428103,88.9074087689,0.0,31.5818913096,70.9729253606,197.566454162,1.67930157395,49.9818,145.905352588
 06/25  18:00:00,356.229501666,37.7654660593,87.1430508436,0.0,80.3315023541,83.7685254822,223.070010544,1.74069916742,49.9818,171.347511377
 06/25  19:00:00,359.006057506,37.8026548876,85.8116483095,0.0,102.000620287,77.6748002752,268.722419335,2.04588082865,33.3212,233.355338507
 06/25  20:00:00,387.548553521,37.7381473936,85.7098882213,0.0,108.704857014,91.4735406516,261.840468772,2.31337553318,33.3212,226.205893239
 06/25  21:00:00,368.122660235,37.9041014266,86.64099035,0.0,95.2963835608,89.1510273009,254.00448803,2.57678826667,24.9909,226.436799763
 06/25  22:00:00,316.032520926,37.7077083762,88.8594668059,0.0,80.3315023541,63.3799339444,355.695272557,3.70997785351,16.6606,335.324694704
 06/25  23:00:00,254.098360323,37.5642180087,91.9829861272,0.0,42.6918050922,48.4199368926,211.542110813,6.80639564316,8.3303,196.40541517
 06/25  24:00:00,210.669894284,34.6067790684,82.3256505973,0.0,34.4311606118,33.1021868926,119.857008745,1.01787760423,3.33212,115.507011141
 06/26  01:00:00,187.988935515,33.7563705675,79.3023997235,0.0,19.418418834,29.3649097162,90.7074055783,0.27451096501,3.33212,87.1007746133
 06/26  02:00:00,183.350865404,34.7012689018,81.3649675143,0.0,12.7620426787,28.1191506574,84.4570353997,0.260118700552,3.33212,80.8647966991
 06/26  03:00:00,174.657177571,33.7563705675,73.9263270655,0.0,12.7620426787,28.1191506574,90.6795787334,0.261054349784,3.33212,87.0864043837
 06/26  04:00:00,180.860578937,33.7563705675,73.5197794856,0.0,12.7620426787,28.1191506574,118.899278626,0.255331082955,3.33212,115.311827543
 06/26  05:00:00,212.68732217,34.2288197346,77.3178976005,0.0,25.5240853573,30.610668775,205.283787466,0.391300203792,8.3303,196.562187262
 06/26  06:00:00,310.885319253,36.1186164034,89.4805006771,0.0,51.0481707146,78.1489452969,353.283597542,0.628280994462,16.6606,335.994716548
 06/26  07:00:00,365.669065357,37.2774250554,88.4195982103,0.0,64.3609230253,109.708623606,476.49505777,4.68191083323,24.9909,446.822246937
 06/26  08:00:00,324.303640625,37.3123939862,88.8408098762,0.0,51.0481707146,80.7689615957,384.41792395,1.91309244629,33.3212,349.183631504
 06/26  09:00:00,297.136502459,37.9362056979,88.5681119232,0.0,51.0481707146,71.0224615957,325.777882205,0.0,66.8089,258.968982205
 06/26  10:00:00,249.759706839,38.1973815186,89.528725358,0.0,32.1804615127,65.7244621605,296.320963222,0.363731595945,83.4695,212.487731627
 06/26  11:00:00,251.082055386,38.2996453709,90.0788984385,0.0,32.1804615127,65.7244621605,239.387115757,0.739728450491,83.4695,155.177887306
 06/26  12:00:00,250.371187602,38.3682087316,89.9734645891,0.0,32.1804615127,65.7244621605,238.046728097,0.65595502197,83.4695,153.921273075
 06/26  13:00:00,240.505708706,38.2680194607,89.8570742249,0.0,32.1804615127,55.9779621605,225.214856206,0.499535061312,75.1392,149.576121144
 06/26  14:00:00,240.835352598,38.2321471341,90.1809556318,0.0,32.1804615127,55.9779621605,218.388710458,0.591475482064,66.8089,150.988334976
 06/26  15:00:00,239.832318727,38.3305259607,89.075535632,0.0,32.1804615127,55.9779621605,228.943500018,0.282517178897,75.1392,153.521782839
 06/26  16:00:00,268.711561401,38.5381137828,88.4153737124,0.0,32.1804615127,60.9114621605,207.38320857,0.0347914104325,91.7998,115.54861716
 06/26  17:00:00,302.516335315,37.7750673625,87.7759726338,0.0,32.1804615127,77.5397301883,222.606836819,1.82907766662,49.9818,170.795959152
 06/26  18:00:00,354.596238523,37.9315342251,85.6371676333,0.0,77.122965704,86.2600435998,363.077492014,2.92558957928,49.9818,310.170102435
 06/26  19:00:00,361.754876794,38.0847789971,84.6578645474,0.0,102.647051061,80.1663183927,268.979357182,3.32704301409,33.3212,232.331114168
 06/26  20:00:00,395.892714286,38.0248622798,85.2801129115,0.0,115.40909374,92.7192997104,263.251031195,3.65103362311,33.3212,226.278797572
 06/26  21:00:00,379.660455446,38.0387592706,85.4940419576,0.0,102.647051061,94.1340635361,370.888479879,3.9669115675,24.9909,341.930668311
 06/26  22:00:00,315.43886977,38.0013266329,88.7391397446,0.0,77.122965704,65.871452062,272.359243918,4.33313526407,16.6606,251.365508654
 06/26  23:00:00,249.945093472,37.766119,92.0382266533,0.0,38.286128036,48.4199368926,160.38710582,6.77093275269,8.3303,145.285873067
 06/26  24:00:00,191.860181685,33.9453502343,75.9678407893,0.0,25.5240853573,30.610668775,128.848194287,11.5451157006,3.33212,113.970958586
 06/27  01:00:00,185.634402579,34.7012689018,76.6125543593,0.0,19.418418834,29.3649097162,108.451917741,22.9584424343,3.33212,82.1613553063
 06/27  02:00:00,173.510090011,34.2288197346,72.969294385,0.0,12.7620426787,28.1191506574,119.210393051,28.8003598032,3.33212,87.0779132482
 06/27  03:00:00,173.882694498,34.2288197346,73.3794770028,0.0,12.7620426787,28.1191506574,112.133560704,25.6510574458,3.33212,83.1503832579
 06/27  04:00:00,181.793906927,34.2288197346,74.0574338392,0.0,12.7620426787,28.1191506574,140.929564083,24.6880591075,3.33212,112.909384976
 06/27  05:00:00,217.228245605,34.2288197346,81.8400057822,0.0,25.5240853573,30.610668775,235.635759523,30.8692125073,8.3303,196.436247016
 06/27  06:00:00,312.853198092,35.173718069,92.5092080372,0.0,51.0481707146,78.1489452969,375.772210219,23.5434715292,16.6606,335.56813869
 06/27  07:00:00,364.141247671,37.3821693212,85.9722375558,0.0,64.3609230253,109.708623606,481.739457998,10.8409781874,24.9909,445.907579811
 06/27  08:00:00,325.783923274,37.2902847351,89.3224371046,0.0,51.0481707146,80.7689615957,383.778656488,1.70951319955,33.3212,348.747943288
 06/27  09:00:00,297.988891284,37.8982505005,88.8686974216,0.0,51.0481707146,71.0224615957,325.550109841,0.0,66.8089,258.741209841
 06/27  10:00:00,250.61303308,38.1311457265,89.46305893,0.0,32.1804615127,65.7244621605,295.173521432,0.101689806031,83.4695,211.602331626
 06/27  11:00:00,251.827474372,38.2629941088,89.8805281808,0.0,32.1804615127,65.7244621605,239.562006814,0.273854772626,83.4695,155.818652041
 06/27  12:00:00,251.123466626,38.3273828599,89.8364363445,0.0,32.1804615127,65.7244621605,236.308378805,0.334106672836,83.4695,152.504772132
 06/27  13:00:00,241.648979108,38.223551315,90.1569854265,0.0,32.1804615127,55.9779621605,223.74683245,0.286139577846,75.1392,148.321492872
 06/27  14:00:00,241.300136257,38.2109660889,89.8010362836,0.0,32.1804615127,55.9779621605,220.47106404,0.191721914014,66.8089,153.470442126
 06/27  15:00:00,240.711676881,38.3139687164,89.9896666502,0.0,32.1804615127,55.9779621605,228.684724659,0.0956714656237,75.1392,153.449853194
 06/27  16:00:00,268.17020416,38.5483327928,87.5141205932,0.0,32.1804615127,60.9114621605,205.758698493,0.0,91.7998,113.958898493
 06/27  17:00:00,302.795072767,37.8082280884,87.442800694,0.0,32.1804615127,77.5397301883,223.814719766,1.49770705155,49.9818,172.335212714
 06/27  18:00:00,355.586063547,37.9924864116,86.1735156627,0.0,77.122965704,86.2600435998,360.139898035,2.45576272454,49.9818,307.702335311
 06/27  19:00:00,361.249194458,38.20460089,84.9331013692,0.0,102.647051061,80.1663183927,269.797122542,2.79719261855,33.3212,233.678729923
 06/27  20:00:00,391.631608108,38.1530793325,84.5986169553,0.0,115.40909374,92.7192997104,262.902836564,3.1048211217,33.3212,226.476815442
 06/27  21:00:00,378.952863942,38.1635868331,84.7931786969,0.0,102.647051061,94.1340635361,364.487881153,3.39930107504,24.9909,336.097680078
 06/27  22:00:00,315.248402176,38.097074219,88.3399000019,0.0,77.122965704,65.871452062,276.375401343,3.74047832537,16.6606,255.974323018
 06/27  23:00:00,249.19254672,37.8516758617,90.786358376,0.0,38.286128036,48.4199368926,151.824645391,4.87716457927,8.3303,138.617180812
 06/27  24:00:00,202.356292403,35.3626977359,84.2217612148,0.0,25.5240853573,30.610668775,118.655170495,0.0430547670249,3.33212,115.279995728
 06/28  01:00:00,190.649075113,34.8587519576,80.6920098371,0.0,19.418418834,29.3649097162,85.2992807845,0.244271966448,3.33212,81.7228888181
 06/28  02:00:00,170.644254618,33.7563705675,70.3045285481,0.0,12.7620426787,28.1191506574,92.7931258883,3.29774739368,3.33212,86.1632584946
 06/28  03:00:00,170.826333738,33.7563705675,70.6640191602,0.0,12.7620426787,28.1191506574,102.99596816,12.6171244872,3.33212,87.0467236732
 06/28  04:00:00,173.173673889,34.2288197346,66.0765100298,0.0,12.7620426787,28.1191506574,135.256114498,23.0885730806,3.33212,108.835421418
 06/28  05:00:00,216.08559932,34.7012689018,80.8395597015,0.0,25.5240853573,30.610668775,223.994253877,19.3423052012,8.3303,196.321648676
 06/28  06:00:00,310.012927093,35.173718069,90.0941990412,0.0,51.0481707146,78.1489452969,365.176701138,13.3820715063,16.6606,335.134029632
 06/28  07:00:00,364.206181377,37.4471356561,86.2951420686,0.0,64.3609230253,109.708623606,476.716006036,6.70300121045,24.9909,445.022104826
 06/28  08:00:00,324.886524949,37.3345746238,88.889148599,0.0,51.0481707146,80.7689615957,383.555975875,1.93215897446,33.3212,348.302616901
 06/28  09:00:00,297.572221968,37.9030510297,88.6424367232,0.0,51.0481707146,71.0224615957,325.338087144,0.0,66.8089,258.529187144
 06/28  10:00:00,250.142745892,38.1538014766,89.2732198583,0.0,32.1804615127,65.7244621605,289.71142274,0.0333021123392,83.4695,206.208620627
 06/28  11:00:00,251.382326168,38.2640347759,89.5233498713,0.0,32.1804615127,65.7244621605,237.591429303,0.120838192518,83.4695,154.00109111
 06/28  12:00:00,250.735469833,38.3308389339,89.422621145,0.0,32.1804615127,65.7244621605,237.334164024,0.0640571278362,83.4695,153.800606896
 06/28  13:00:00,241.531198929,38.1792509525,91.5659687612,0.0,32.1804615127,55.9779621605,229.590822183,0.850146293023,75.1392,153.60147589
 06/28  14:00:00,242.856406044,38.1623493786,94.38762498,0.0,32.1804615127,55.9779621605,224.53109929,4.33410077104,66.8089,153.388098519
 06/28  15:00:00,242.278747484,38.1970822066,93.7402847073,0.0,32.1804615127,55.9779621605,227.355459709,5.48643262579,75.1392,146.729827083
 06/28  16:00:00,271.1037325,38.0306380763,93.2207647211,0.0,32.1804615127,60.9114621605,208.443226726,1.14240697006,91.7998,115.501019756
 06/28  17:00:00,304.866197863,37.33000642,92.368766231,0.0,32.1804615127,77.5397301883,222.476930332,1.88553623817,49.9818,170.609594094
 06/28  18:00:00,357.067182331,37.4231498277,90.2656486181,0.0,77.122965704,86.2600435998,363.108764076,3.27413443279,49.9818,309.852829644
 06/28  19:00:00,364.393763763,37.473950164,88.6972154018,0.0,102.647051061,80.1663183927,268.418199672,3.46005504462,33.3212,231.636944627
 06/28  20:00:00,396.162144316,37.4575986099,89.3888640329,0.0,115.40909374,92.7192997104,263.028228318,3.77585895978,33.3212,225.931169358
 06/28  21:00:00,382.430294342,37.5311479341,89.0112282969,0.0,102.647051061,94.1340635361,364.762604306,4.10000920046,24.9909,335.671695105
 06/28  22:00:00,317.0347707,37.5661732152,90.6104384296,0.0,77.122965704,65.871452062,278.043774769,5.61636359167,16.6606,255.766811177
 06/28  23:00:00,251.031012442,37.4938299021,92.7216676442,0.0,38.286128036,48.4199368926,154.722825583,7.83923090193,8.3303,138.553294681
 06/28  24:00:00,180.411001363,34.2288197346,63.8212545528,0.0,25.5240853573,30.610668775,120.184718728,1.60771928028,3.33212,115.244879448
 06/29  01:00:00,162.665444494,32.3390230659,55.8895449808,0.0,19.418418834,29.3649097162,91.6920065126,5.44916713622,3.33212,82.9107193763
 06/29  02:00:00,156.334473085,33.2839214003,56.5083655737,0.0,12.7620426787,28.1191506574,103.83960446,15.5813687388,3.33212,84.9261157214
 06/29  03:00:00,150.265530033,34.2288197346,49.83613053,0.0,12.7620426787,28.1191506574,118.498491217,28.1420021388,3.33212,87.0243690777
 06/29  04:00:00,165.473431889,34.2288197346,58.4705263543,0.0,12.7620426787,28.1191506574,136.534614506,24.4028576123,3.33212,108.799636894
 06/29  05:00:00,212.607626811,34.2288197346,77.9440130331,0.0,25.5240853573,30.610668775,223.597269975,19.0703216436,8.3303,196.196648331
 06/29  06:00:00,311.522341877,35.173718069,92.0161686174,0.0,51.0481707146,78.1489452969,371.696740479,20.2972619231,16.6606,334.738878556
 06/29  07:00:00,363.151237378,37.2201091409,86.4722131395,0.0,64.3609230253,109.708623606,482.573424063,13.4081737544,24.9909,444.174350308
 06/29  08:00:00,325.509054229,37.1449556045,90.3436219468,0.0,51.0481707146,80.7689615957,380.216673413,2.18656969799,33.3212,344.708903715
 06/29  09:00:00,299.28525104,37.8522879526,90.9458085877,0.0,51.0481707146,71.0224615957,328.007466729,0.0502709717379,66.8089,261.148295757
 06/29  10:00:00,251.365377672,38.0251682162,90.9010672125,0.0,32.1804615127,65.7244621605,290.424207513,0.85693076184,83.4695,206.097776751
 06/29  11:00:00,252.446091838,38.1797346328,90.7179721951,0.0,32.1804615127,65.7244621605,238.617452566,1.20834459448,83.4695,153.939607971
 06/29  12:00:00,251.544474341,38.2546808875,90.3275586805,0.0,32.1804615127,65.7244621605,238.388467229,1.1913852381,83.4695,153.72758199
 06/29  13:00:00,243.079028875,38.1118410861,93.0383476433,0.0,32.1804615127,55.9779621605,226.525435017,2.17000626489,75.1392,149.216228752
 06/29  14:00:00,244.221651208,38.14471457,95.6676101721,0.0,32.1804615127,55.9779621605,221.360746258,3.58175289993,66.8089,150.970093358
 06/29  15:00:00,242.982956789,38.1766281359,94.2239084353,0.0,32.1804615127,55.9779621605,230.936639254,2.79755073048,75.1392,152.999888524
 06/29  16:00:00,272.023117123,37.9465293116,93.8798782659,0.0,32.1804615127,60.9114621605,201.398774525,0.241833822062,91.7998,109.357140703
 06/29  17:00:00,305.405446972,37.2621387358,91.8506979631,0.0,32.1804615127,77.5397301883,223.207936382,2.62372597333,49.9818,170.602410408
 06/29  18:00:00,358.806770254,37.341919753,90.818232604,0.0,77.122965704,86.2600435998,367.349609752,4.47489371408,49.9818,312.892916038
 06/29  19:00:00,366.000312046,37.3649392194,90.8824244652,0.0,102.647051061,80.1663183927,265.744544915,4.09905670628,33.3212,228.324288209
 06/29  20:00:00,396.182440057,37.3504998148,90.3664149245,0.0,115.40909374,92.7192997104,263.448375837,4.35965321376,33.3212,225.767522623
 06/29  21:00:00,382.871531171,37.4396471212,89.8914296861,0.0,102.647051061,94.1340635361,365.635668226,5.38792736896,24.9909,335.256840857
 06/29  22:00:00,317.91917724,37.4905113532,92.081304159,0.0,77.122965704,65.871452062,284.07601599,11.866801498,16.6606,255.548614492
 06/29  23:00:00,246.895703381,37.4164083487,89.7994949969,0.0,38.286128036,48.4199368926,169.114946201,22.2727293585,8.3303,138.511916842
 06/29  24:00:00,179.531593431,33.7563705675,63.9098450417,0.0,25.5240853573,30.610668775,130.806382919,12.2667173564,3.33212,115.207545563
 06/30  01:00:00,154.549307913,31.3941247315,48.9523526768,0.0,19.418418834,29.3649097162,95.5089685587,11.383675734,3.33212,80.7931728247
 06/30  02:00:00,168.909393849,34.2288197346,68.2920498405,0.0,12.7620426787,28.1191506574,109.813464653,19.4645933561,3.33212,87.0167512966
 06/30  03:00:00,163.576689818,33.2839214003,63.9460434684,0.0,12.7620426787,28.1191506574,103.506168349,19.3786682574,3.33212,80.795380092
 06/30  04:00:00,159.48987518,32.3390230659,53.6401557641,0.0,12.7620426787,28.1191506574,135.006425688,16.5139065937,3.33212,115.160399095
 06/30  05:00:00,204.473544151,34.2288197346,68.8239838185,0.0,25.5240853573,30.610668775,210.292876877,9.86550660085,8.3303,192.097070276
 06/30  06:00:00,305.534515114,36.1186164034,83.2036288623,0.0,51.0481707146,78.1489452969,354.683629204,5.90803061301,16.6606,332.114998591
 06/30  07:00:00,367.38890399,37.2883469813,88.247538949,0.0,64.3609230253,109.708623606,474.276535944,6.33418981241,24.9909,442.951446132
 06/30  08:00:00,327.338315192,37.2298848812,90.0806977469,0.0,51.0481707146,80.7689615957,382.158847628,2.48174598441,33.3212,346.355901643
 06/30  09:00:00,299.335903322,37.8673380422,89.9019307999,0.0,51.0481707146,71.0224615957,325.060542161,0.151879307599,66.8089,258.099762853
 06/30  10:00:00,251.650330397,38.132150904,90.5083027736,0.0,32.1804615127,65.7244621605,290.937738415,1.49973038777,83.4695,205.968508027
 06/30  11:00:00,252.667619219,38.2447154664,90.7560815021,0.0,32.1804615127,65.7244621605,239.172435286,1.82495771972,83.4695,153.877977566
 06/30  12:00:00,251.703459796,38.3234561158,90.4267857166,0.0,32.1804615127,65.7244621605,238.765330008,1.62016815509,83.4695,153.675661853
 06/30  13:00:00,241.363901097,38.2084314463,89.958635054,0.0,32.1804615127,55.9779621605,230.218154807,1.61552010482,75.1392,153.463434702
 06/30  14:00:00,242.262598693,38.1624575241,91.125322114,0.0,32.1804615127,55.9779621605,215.396761396,1.97291739891,66.8089,146.614943997
 06/30  15:00:00,241.971074409,38.2374074392,91.3795943768,0.0,32.1804615127,55.9779621605,230.184502533,1.77248779867,75.1392,153.272814734
 06/30  16:00:00,269.941912934,38.307636738,89.4527220712,0.0,32.1804615127,60.9114621605,201.426826192,0.234202759263,91.7998,109.392823433
 06/30  17:00:00,303.648859074,37.6163613542,88.5009044297,0.0,32.1804615127,77.5397301883,222.549287729,2.5850958151,49.9818,169.982391914
 06/30  18:00:00,355.727653775,37.7316526996,86.5719391469,0.0,77.122965704,86.2600435998,364.553532335,3.72093036445,49.9818,310.850801971
 06/30  19:00:00,362.616246668,37.808502584,86.2130542152,0.0,102.647051061,80.1663183927,267.321886567,4.20691700886,33.3212,229.793769558
 06/30  20:00:00,393.397849225,37.8043591925,86.3164043025,0.0,115.40909374,92.7192997104,263.478384188,4.5509179077,33.3212,225.60626628
 06/30  21:00:00,380.447074917,37.8581915403,86.0499591847,0.0,102.647051061,94.1340635361,364.738151,4.90291356601,24.9909,334.844337434
 06/30  22:00:00,316.321068825,37.8545261764,88.6137337366,0.0,77.122965704,65.871452062,273.92559132,5.83366284648,16.6606,251.431328474
 06/30  23:00:00,251.119965402,37.6749353152,92.5469702731,0.0,38.286128036,48.4199368926,158.882028783,8.69620767148,8.3303,141.855521111
 06/30  24:00:00,179.267531422,33.9453502343,63.3171846845,0.0,25.5240853573,30.610668775,123.070331683,10.96259997,3.33212,108.775611713
 07/01  01:00:00,181.744134633,34.2288197346,63.629870373,0.0,27.7269238854,30.610668775,118.689779476,28.3616225363,3.33212,86.9960369399
 07/01  02:00:00,160.882231244,33.2839214003,61.3556901916,0.0,12.7620426787,28.1191506574,133.803951823,49.6985378951,3.33212,80.7732939278
 07/01  03:00:00,161.793593479,34.2288197346,61.316362728,0.0,12.7620426787,28.1191506574,148.071596079,57.7563196336,3.33212,86.9831564455
 07/01  04:00:00,167.611613658,34.2288197346,60.5133604168,0.0,12.7620426787,28.1191506574,172.828295454,60.7655034529,3.33212,108.730672002
 07/01  05:00:00,179.327747182,33.2839214003,60.854777584,0.0,12.7620426787,28.1191506574,207.976829449,55.3039166789,8.3303,144.34261277
 07/01  06:00:00,267.972331292,35.173718069,78.0838830308,0.0,42.6918050922,54.3732441037,246.19864432,32.8702649004,16.6606,196.667779419
 07/01  07:00:00,321.389833281,37.4511295698,90.5067366157,0.0,42.6918050922,86.1019271793,368.379982151,13.1338712924,24.9909,330.255210858
 07/01  08:00:00,359.610770119,37.3825077678,86.4364185935,0.0,57.6566862989,112.030105488,508.124615969,1.3432655978,33.3212,473.460150371
 07/01  09:00:00,314.949149448,37.9517297224,87.4732954042,0.0,57.6566862989,83.6599452969,412.836604264,0.0239977754106,66.8089,346.003706489
 07/01  10:00:00,262.691938572,38.2153313178,88.9397272404,0.0,42.6918050922,68.9656133826,342.33175688,0.593883762101,83.4695,258.268373118
 07/01  11:00:00,255.506849238,38.3246539197,89.7516101479,0.0,34.9340096728,67.7198543238,290.702642045,0.819779945014,83.4695,206.4133621
 07/01  12:00:00,255.450837563,38.3976331588,90.3304349664,0.0,34.9340096728,67.7198543238,238.225689354,0.742985820959,83.4695,154.013203533
 07/01  13:00:00,245.876141526,38.3003319824,90.4712356116,0.0,34.9340096728,57.9733543238,229.560293576,0.615665142737,75.1392,153.805428433
 07/01  14:00:00,245.841239375,38.2866604839,90.3334153375,0.0,34.9340096728,57.9733543238,220.87143038,0.458671517764,66.8089,153.603858862
 07/01  15:00:00,245.404286875,38.3577109642,89.7538622945,0.0,34.9340096728,57.9733543238,225.523181783,0.330119944865,75.1392,150.053861838
 07/01  16:00:00,274.383098663,38.2264731921,89.8110321683,0.0,34.9340096728,62.9068543238,204.623818798,0.293762534532,91.7998,112.530256264
 07/01  17:00:00,300.736570456,37.7699959454,89.0323171317,0.0,34.9340096728,72.2186844194,197.117076904,1.60704132841,49.9818,145.528235576
 07/01  18:00:00,365.258107642,38.0746545634,86.9629925741,0.0,87.0357390804,86.2600435998,223.070713082,2.04554146135,49.9818,171.043371621
 07/01  19:00:00,358.650690771,37.7947831156,85.9919597866,0.0,102.000620287,77.6748002752,266.62349664,2.39441095878,33.3212,230.907885681
 07/01  20:00:00,375.037498681,37.7159220529,86.0512310378,0.0,102.000620287,88.9820225341,263.014113113,2.67528472808,33.3212,227.017628385
 07/01  21:00:00,377.34174148,37.7247688725,87.6600943203,0.0,102.000620287,91.6425454185,254.306441898,2.97255501943,24.9909,226.342986879
 07/01  22:00:00,326.293163621,37.5500867812,90.8950931827,0.0,87.0357390804,65.871452062,352.459754747,7.2630758123,16.6606,328.536078935
 07/01  23:00:00,236.453048308,37.3825065049,75.5761329229,0.0,42.6918050922,48.4199368926,233.005076671,31.8625159376,8.3303,192.812260733
 07/01  24:00:00,190.591476826,33.4729010672,73.3858746628,0.0,27.7269238854,30.610668775,161.123198108,42.6560923409,3.33212,115.134985767
 07/02  01:00:00,196.938828751,34.2288197346,69.7579794595,0.0,34.4311606118,33.1021868926,125.14171051,40.954355502,3.33212,80.8552350079
 07/02  02:00:00,171.262966635,31.3941247315,64.3485961024,0.0,19.466279405,30.610668775,129.1870624,38.7948512486,3.33212,87.0600911513
 07/02  03:00:00,183.678373601,31.3941247315,76.6445532087,0.0,19.466279405,30.610668775,126.44672856,36.0436229046,3.33212,87.0709856554
 07/02  04:00:00,199.954008671,34.2288197346,83.4221168663,0.0,19.466279405,30.610668775,144.988025819,32.9486748943,3.33212,108.707230925
 07/02  05:00:00,196.402537704,31.3941247315,70.417513135,0.0,19.466279405,30.610668775,180.301518949,30.2132827994,8.3303,141.757936149
 07/02  06:00:00,271.242543451,35.9296367365,80.3890047129,0.0,42.6918050922,54.3732441037,236.848275519,19.4143428965,16.6606,200.773332623
 07/02  07:00:00,331.585519263,37.7231383894,91.0402669618,0.0,49.3960418185,88.5934452969,363.813045655,8.31785009657,24.9909,330.504295559
 07/02  08:00:00,360.298036589,37.4705987668,86.8114297532,0.0,57.6566862989,112.030105488,504.714873322,0.816630767552,33.3212,470.577042555
 07/02  09:00:00,306.101511104,38.0948836334,87.8934544132,0.0,50.9524495726,81.1684271793,413.365970564,0.0,66.8089,346.557070564
 07/02  10:00:00,262.317736421,38.5143191287,88.3491586819,0.0,42.6918050922,68.9656133826,341.585611604,0.0378468190602,83.4695,258.078264785
 07/02  11:00:00,260.020509565,38.4061186584,89.6852847955,0.0,38.286128036,68.9656133826,289.814909845,0.0542681230166,83.4695,206.291141722
 07/02  12:00:00,259.826962577,38.4776730518,90.1551007929,0.0,38.286128036,68.9656133826,237.035007201,0.00543984238803,83.4695,153.560067359
 07/02  13:00:00,241.001818623,38.3095078055,90.4059923498,0.0,31.5818913096,56.727595265,228.783125786,0.101144078419,75.1392,153.542781708
 07/02  14:00:00,240.9206272,38.2757725297,90.3032510454,0.0,31.5818913096,56.727595265,213.371549524,0.0683396691666,66.8089,146.494309855
 07/02  15:00:00,240.486287204,38.3330366749,89.7762780122,0.0,31.5818913096,56.727595265,221.650370115,0.0218483883085,75.1392,146.489321727
 07/02  16:00:00,269.247694123,38.2067952509,89.3721614283,0.0,31.5818913096,61.661095265,207.176765485,0.00878121254867,91.7998,115.368184273
 07/02  17:00:00,296.1499685,37.6135600282,89.1602831885,0.0,31.5818913096,70.9729253606,196.268064081,0.819734695069,49.9818,145.466529386
 07/02  18:00:00,356.12236846,37.7347693557,87.3501608124,0.0,80.3315023541,83.7685254822,221.990360713,1.28554639215,49.9818,170.723014321
 07/02  19:00:00,358.711257056,37.7678007201,86.0010799601,0.0,102.000620287,77.6748002752,260.159497451,1.54191933756,33.3212,225.296378114
 07/02  20:00:00,384.323031271,37.7157165636,85.9958778194,0.0,108.704857014,91.4735406516,259.786950973,1.77883982417,33.3212,224.686911149
 07/02  21:00:00,368.129375443,37.8662880043,87.4705204057,0.0,95.2963835608,89.1510273009,252.302060784,2.01785330161,24.9909,225.293307482
 07/02  22:00:00,317.164898346,37.6697997792,90.8719569074,0.0,80.3315023541,63.3799339444,346.597373369,5.26862084763,16.6606,324.668152522
 07/02  23:00:00,237.523706292,37.5191373179,76.5117989742,0.0,42.6918050922,48.4199368926,228.885770093,25.4294090431,8.3303,195.12606105
 07/02  24:00:00,200.750510418,34.2288197346,73.5749696357,0.0,34.4311606118,33.1021868926,147.454905297,35.2542135258,3.33212,108.868571771
 07/03  01:00:00,174.50602275,32.3390230659,67.922135149,0.0,19.418418834,29.3649097162,124.447364277,34.1939744213,3.33212,86.9212698561
 07/03  02:00:00,162.578442235,33.2839214003,63.0832939071,0.0,12.7620426787,28.1191506574,116.798605321,32.7228155447,3.33212,80.7436697759
 07/03  03:00:00,159.678595323,34.2288197346,59.265950289,0.0,12.7620426787,28.1191506574,120.575028778,30.2876023871,3.33212,86.9553063907
 07/03  04:00:00,162.072291225,34.2288197346,55.0656421014,0.0,12.7620426787,28.1191506574,139.511154629,27.5156637392,3.33212,108.66337089
 07/03  05:00:00,195.686269093,32.3390230659,62.9278144402,0.0,25.5240853573,30.610668775,229.378181999,25.3195036381,8.3303,195.728378361
 07/03  06:00:00,314.505557156,36.1186164034,91.4009741437,0.0,51.0481707146,78.1489452969,363.022923555,16.406433249,16.6606,329.955890306
 07/03  07:00:00,362.110564169,37.2545917395,86.0569730239,0.0,64.3609230253,109.708623606,470.068512235,6.86799783993,24.9909,438.209614395
 07/03  08:00:00,321.970585421,37.2733353372,87.2649244037,0.0,51.0481707146,80.7689615957,377.373930954,0.736098279941,33.3212,343.316632674
 07/03  09:00:00,297.281005007,37.9487551242,89.4606024592,0.0,51.0481707146,71.0224615957,324.305613908,0.00183870796982,66.8089,257.4948752
 07/03  10:00:00,249.773609966,38.1891899033,90.2012870738,0.0,32.1804615127,65.7244621605,289.16737412,0.0736536196396,83.4695,205.6242205
 07/03  11:00:00,251.368712405,38.2933736423,90.8194827783,0.0,32.1804615127,65.7244621605,237.314867731,0.152150878362,83.4695,153.693216853
 07/03  12:00:00,250.946756962,38.3482188455,90.9843101321,0.0,32.1804615127,65.7244621605,230.417734296,0.133103923341,83.4695,146.815130373
 07/03  13:00:00,241.199430173,38.2382532946,91.0215442509,0.0,32.1804615127,55.9779621605,228.524363038,0.0895878839807,75.1392,153.295575154
 07/03  14:00:00,241.111017605,38.2206714483,90.9595264737,0.0,32.1804615127,55.9779621605,213.28120955,0.0298294967017,66.8089,146.442480054
 07/03  15:00:00,240.555040632,38.301126863,90.2869258356,0.0,32.1804615127,55.9779621605,225.928656713,0.00226640339596,75.1392,150.787190309
 07/03  16:00:00,269.099354489,38.3382176502,89.4999128963,0.0,32.1804615127,60.9114621605,202.941595093,0.0,91.7998,111.141795093
 07/03  17:00:00,302.951014675,37.6050272399,89.034300054,0.0,32.1804615127,77.5397301883,220.872479364,0.711670818016,49.9818,170.179008546
 07/03  18:00:00,354.78916825,37.7487058679,86.7907976209,0.0,77.122965704,86.2600435998,356.966370859,1.23736211032,49.9818,305.747208749
 07/03  19:00:00,362.096229533,37.816974892,86.5551369538,0.0,102.647051061,80.1663183927,260.575846372,1.49284630314,33.3212,225.761800069
 07/03  20:00:00,392.674087975,37.7946679185,86.5749134039,0.0,115.40909374,92.7192997104,260.180172997,1.72199968688,33.3212,225.13697331
 07/03  21:00:00,380.196121109,37.8399878894,87.0345090061,0.0,102.647051061,94.1340635361,360.619657116,1.95871047621,24.9909,333.670046639
