Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  22:00:00,315.963951045,37.8224837354,89.9889649829,0.0,77.122965704,65.871452062,266.233824674,2.36053147067,16.6606,247.212693203
 07/03  23:00:00,249.419723908,37.6420568558,92.2988945576,0.0,38.286128036,48.4199368926,154.858496143,7.77085828633,8.3303,138.757337857
 07/03  24:00:00,170.754154192,33.4729010672,55.8076332154,0.0,25.5240853573,30.610668775,133.417381663,15.4510585243,3.33212,114.634203139
 07/04  01:00:00,188.361162898,34.2288197346,61.2155405455,0.0,34.4311606118,33.1021868926,109.99626633,25.1718316365,3.33212,81.4923146936
 07/04  02:00:00,161.227957299,31.3941247315,54.3566126959,0.0,19.466279405,30.610668775,118.841376027,29.1546604592,3.33212,86.3545955674
 07/04  03:00:00,159.459344402,31.3941247315,52.5640806193,0.0,19.466279405,30.610668775,120.043342386,29.6806951453,3.33212,87.0305272404
 07/04  04:00:00,170.41906032,34.2288197346,54.153205261,0.0,19.466279405,30.610668775,140.56253615,28.58862337,3.33212,108.64179278
 07/04  05:00:00,181.503213673,31.3941247315,55.7849758059,0.0,19.466279405,30.610668775,174.056853602,27.3207605508,8.3303,138.405793051
 07/04  06:00:00,263.119999504,35.9296367365,72.5976831534,0.0,42.6918050922,54.3732441037,231.506726163,17.9175028691,16.6606,196.928623294
 07/04  07:00:00,328.959731925,37.7153968117,88.9157353905,0.0,49.3960418185,88.5934452969,365.548369188,7.79775249977,24.9909,332.759716688
 07/04  08:00:00,357.102420787,37.4556102829,84.2139324621,0.0,57.6566862989,112.030105488,507.527563874,0.761700713419,33.3212,473.44466316
 07/04  09:00:00,305.374416457,38.0904558398,87.3296663355,0.0,50.9524495726,81.1684271793,405.653935905,0.0,66.8089,338.845035905
 07/04  10:00:00,262.426991378,38.4773557304,88.7911058172,0.0,42.6918050922,68.9656133826,341.138209312,0.0,83.4695,257.668709312
 07/04  11:00:00,259.649803165,38.3976089559,89.5886780503,0.0,38.286128036,68.9656133826,289.525122479,0.0,83.4695,206.055622479
 07/04  12:00:00,259.752404125,38.4499984705,90.3110249394,0.0,38.286128036,68.9656133826,236.914459578,0.0,83.4695,153.444959578
 07/04  13:00:00,241.029390099,38.2977084181,90.6181755878,0.0,31.5818913096,56.727595265,222.250222697,0.0,75.1392,147.111022697
 07/04  14:00:00,241.049814739,38.2616772493,90.6464006157,0.0,31.5818913096,56.727595265,219.498102574,0.0,66.8089,152.689202574
 07/04  15:00:00,240.55150619,38.3141229702,90.0906302458,0.0,31.5818913096,56.727595265,221.530206415,0.00350754070669,75.1392,146.387498874
 07/04  16:00:00,269.254957912,38.1583623242,89.6943746841,0.0,31.5818913096,61.661095265,207.059617031,0.0,91.7998,115.259817031
 07/04  17:00:00,296.124913794,37.5255138454,89.5302154113,0.0,31.5818913096,70.9729253606,189.447915085,0.717418935303,49.9818,138.748696149
 07/04  18:00:00,356.105810736,37.6460270226,87.7324859509,0.0,80.3315023541,83.7685254822,221.751153732,1.20133943302,49.9818,170.568014298
 07/04  19:00:00,358.815209406,37.6837414998,86.569503943,0.0,102.000620287,77.6748002752,259.746367744,1.45302981818,33.3212,224.972137926
 07/04  20:00:00,384.310956622,37.6439453371,86.3448801053,0.0,108.704857014,91.4735406516,259.380331809,1.68250287812,33.3212,224.37662893
 07/04  21:00:00,368.368841765,37.7870093817,87.9259616715,0.0,95.2963835608,89.1510273009,251.923804879,1.93063805169,24.9909,225.002266827
 07/04  22:00:00,317.127129777,37.6198006552,90.8763150538,0.0,80.3315023541,63.3799339444,344.741760373,4.6901382771,16.6606,323.391022096
 07/04  23:00:00,236.277012456,37.4863396266,75.2790761865,0.0,42.6918050922,48.4199368926,223.465303903,19.7621940957,8.3303,195.372809808
 07/04  24:00:00,197.93355802,34.2288197346,70.7644466009,0.0,34.4311606118,33.1021868926,143.528697611,31.4139545886,3.33212,108.782623023
 07/05  01:00:00,171.056213022,32.3390230659,64.4688734587,0.0,19.418418834,29.3649097162,125.315585382,35.0745873015,3.33212,86.9088780809
 07/05  02:00:00,158.165153135,33.2839214003,58.6367913597,0.0,12.7620426787,28.1191506574,121.328530873,37.2936613506,3.33212,80.7027495221
 07/05  03:00:00,155.252305402,34.2288197346,54.7790121275,0.0,12.7620426787,28.1191506574,117.837671689,33.7964317519,3.33212,80.7091199368
 07/05  04:00:00,158.89217888,31.3941247315,54.6088560245,0.0,12.7620426787,28.1191506574,146.76918011,28.4506881474,3.33212,114.986371962
 07/05  05:00:00,196.437714383,34.2288197346,61.804345147,0.0,25.5240853573,30.610668775,221.662136511,24.7838739644,8.3303,188.547962547
 07/05  06:00:00,313.832789639,35.7406570696,91.0697670707,0.0,51.0481707146,78.1489452969,364.779501419,15.6990960622,16.6606,332.419805357
 07/05  07:00:00,363.434466105,37.2189114232,87.5579829945,0.0,64.3609230253,109.708623606,470.172627792,8.30591069695,24.9909,436.875817095
 07/05  08:00:00,321.260849516,37.2431913014,86.7578346203,0.0,51.0481707146,80.7689615957,373.310331072,0.853565794976,33.3212,339.135565277
 07/05  09:00:00,297.363619037,37.9259283461,89.7082940362,0.0,51.0481707146,71.0224615957,323.918237136,0.00331426275216,66.8089,257.106022873
 07/05  10:00:00,249.816636113,38.1711822334,90.390419787,0.0,32.1804615127,65.7244621605,288.893048654,0.0286516469402,83.4695,205.394897007
 07/05  11:00:00,251.246659851,38.2821291447,90.7943109563,0.0,32.1804615127,65.7244621605,230.452554637,0.0849902823735,83.4695,146.898064354
 07/05  12:00:00,250.845586182,38.3434221442,90.9301295563,0.0,32.1804615127,65.7244621605,236.91952847,0.0620204780352,83.4695,153.388007991
 07/05  13:00:00,241.130228556,38.235565267,90.9717968488,0.0,32.1804615127,55.9779621605,221.673355547,0.0215814979916,75.1392,146.512574049
 07/05  14:00:00,241.082034706,38.2201899919,90.8673152595,0.0,32.1804615127,55.9779621605,219.806959315,0.00635623758076,66.8089,152.991703077
 07/05  15:00:00,240.541399167,38.3091321487,90.2515483905,0.0,32.1804615127,55.9779621605,221.479731905,0.0,75.1392,146.340531905
 07/05  16:00:00,269.027843346,38.3852698632,89.3502184129,0.0,32.1804615127,60.9114621605,205.959592511,0.0,91.7998,114.159792511
 07/05  17:00:00,302.919755775,37.6613660466,88.8998143215,0.0,32.1804615127,77.5397301883,215.0038279,0.680468197933,49.9818,164.341559702
 07/05  18:00:00,354.691839364,37.8120363402,86.6171693929,0.0,77.122965704,86.2600435998,356.294479036,1.18294258014,49.9818,305.129736456
 07/05  19:00:00,362.080508854,37.8813592135,86.5357907437,0.0,102.647051061,80.1663183927,260.215835239,1.43655864632,33.3212,225.458076593
 07/05  20:00:00,395.93369191,37.8161354039,87.3375269983,0.0,115.40909374,92.7192997104,259.821012803,1.6591652446,33.3212,224.840647559
 07/05  21:00:00,380.839050672,37.8478200922,88.1076238887,0.0,102.647051061,94.1340635361,359.820184345,1.91729772338,24.9909,332.911986622
 07/05  22:00:00,317.389166475,37.8146664412,91.9375937012,0.0,77.122965704,65.871452062,270.020757025,6.49704301244,16.6606,246.863114012
 07/05  23:00:00,225.339214131,37.6302411572,68.7307874365,0.0,38.286128036,48.4199368926,166.616292377,20.0893337693,8.3303,138.196658608
 07/05  24:00:00,183.320889909,34.2288197346,67.6124084229,0.0,25.5240853573,30.610668775,141.979741174,30.0418258233,3.33212,108.605795351
 07/06  01:00:00,169.374414257,32.3390230659,62.8041395826,0.0,19.418418834,29.3649097162,123.1225958,32.8935707505,3.33212,86.8969050492
 07/06  02:00:00,156.906726976,33.2839214003,57.4147128946,0.0,12.7620426787,28.1191506574,118.749527312,34.7360436394,3.33212,80.6813636731
 07/06  03:00:00,150.541059264,34.2288197346,50.0963858866,0.0,12.7620426787,28.1191506574,117.352841392,33.3280372493,3.33212,80.6926841424
 07/06  04:00:00,153.846880136,31.3941247315,49.5744501603,0.0,12.7620426787,28.1191506574,148.614264052,30.3219393337,3.33212,114.960204719
 07/06  05:00:00,192.530317441,34.2288197346,57.8774866602,0.0,25.5240853573,30.610668775,224.716706316,27.9379407835,8.3303,188.448465532
 07/06  06:00:00,312.534988834,35.7406570696,89.758017203,0.0,51.0481707146,78.1489452969,365.588747134,16.8660351736,16.6606,332.06211196
 07/06  07:00:00,362.937207045,37.2289250485,87.0184022467,0.0,64.3609230253,109.708623606,467.633909074,8.55005678377,24.9909,434.092952291
 07/06  08:00:00,321.332307467,37.2593520795,86.6264639646,0.0,51.0481707146,80.7689615957,374.59004555,0.741899830618,33.3212,340.52694572
 07/06  09:00:00,297.519928809,37.9391249399,89.5960254354,0.0,51.0481707146,71.0224615957,323.753967902,0.00369839271318,66.8089,256.941369509
 07/06  10:00:00,250.075777038,38.1866795598,90.4047356438,0.0,32.1804615127,65.7244621605,281.676825102,0.00404496879045,83.4695,198.203280133
 07/06  11:00:00,251.736809545,38.2939540499,91.1297192861,0.0,32.1804615127,65.7244621605,237.040884485,0.036062634886,83.4695,153.53532185
 07/06  12:00:00,251.296479445,38.3606288149,91.2774283531,0.0,32.1804615127,65.7244621605,236.798654686,0.00985765444382,83.4695,153.319297031
 07/06  13:00:00,241.597922197,38.2609784521,91.3507621862,0.0,32.1804615127,55.9779621605,221.608031243,0.00220476120643,75.1392,146.466626481
 07/06  14:00:00,241.402042067,38.2451179728,91.1044547344,0.0,32.1804615127,55.9779621605,213.090785588,0.0039907842993,66.8089,146.277894803
 07/06  15:00:00,240.811886544,38.3437647163,90.3622163781,0.0,32.1804615127,55.9779621605,225.233214185,0.0,75.1392,150.094014185
 07/06  16:00:00,269.263962759,38.5209229794,89.3401121369,0.0,32.1804615127,60.9114621605,203.360167761,0.0,91.7998,111.560367761
 07/06  17:00:00,303.041018026,37.7717744379,88.8075203596,0.0,32.1804615127,77.5397301883,220.607275985,0.66058414631,49.9818,169.964891839
 07/06  18:00:00,354.763566753,37.9245139563,86.473680138,0.0,77.122965704,86.2600435998,355.257734818,1.15262879444,49.9818,304.123306024
 07/06  19:00:00,361.877834951,38.0238440045,85.9916776475,0.0,102.647051061,80.1663183927,259.946822803,1.39450223244,33.3212,225.23112057
 07/06  20:00:00,395.650315443,37.9721665444,86.6393615032,0.0,115.40909374,92.7192997104,253.11194081,1.61106465997,33.3212,218.17967615
 07/06  21:00:00,380.32212129,37.9970236384,87.1331872365,0.0,102.647051061,94.1340635361,359.406512886,1.84151582997,24.9909,332.574097057
 07/06  22:00:00,316.218040339,37.9541292417,90.2420199815,0.0,77.122965704,65.871452062,266.024275112,2.71274059482,16.6606,246.650934517
 07/06  23:00:00,243.891872163,37.7175719139,86.8479975387,0.0,38.286128036,48.4199368926,156.00459873,9.54228490763,8.3303,138.132013822
 07/06  24:00:00,172.993711542,33.4729010672,58.0353520008,0.0,25.5240853573,30.610668775,135.406457154,19.8857430157,3.33212,112.188594138
 07/07  01:00:00,168.983585631,34.2288197346,60.6588186569,0.0,19.418418834,29.3649097162,115.239331512,28.5306662321,3.33212,83.3765452799
 07/07  02:00:00,157.888963771,34.2288197346,57.4548202991,0.0,12.7620426787,28.1191506574,117.150276126,33.1431666861,3.33212,80.6749894399
 07/07  03:00:00,154.875758718,33.2839214003,55.3497842748,0.0,12.7620426787,28.1191506574,119.869160817,30.0591443635,3.33212,86.4778964531
 07/07  04:00:00,161.12471802,32.3390230659,55.3943695524,0.0,12.7620426787,28.1191506574,136.482197319,24.201892159,3.33212,108.94818516
 07/07  05:00:00,199.373107704,33.7563705675,64.6241421998,0.0,25.5240853573,30.610668775,217.085970761,20.4058211984,8.3303,188.349849563
 07/07  06:00:00,315.228096681,35.9296367365,91.5723065239,0.0,51.0481707146,78.1489452969,360.175152321,12.1030950912,16.6606,331.41145723
 07/07  07:00:00,361.811501834,37.2607081422,84.2685822662,0.0,64.3609230253,109.708623606,460.499187933,3.27481490174,24.9909,432.233473031
 07/07  08:00:00,324.323408038,37.2679454674,88.3666136744,0.0,51.0481707146,80.7689615957,375.201573319,0.698843144638,33.3212,341.181530174
 07/07  09:00:00,297.444796644,37.9407296968,89.2515338824,0.0,51.0481707146,71.0224615957,322.302329909,0.0,66.8089,255.493429909
 07/07  10:00:00,250.108364229,38.1894916116,90.2034125592,0.0,32.1804615127,65.7244621605,282.991741904,0.0,83.4695,199.522241904
 07/07  11:00:00,251.647029634,38.3008235095,90.8712905677,0.0,32.1804615127,65.7244621605,236.942394601,0.0,83.4695,153.472894601
 07/07  12:00:00,251.083329706,38.3653760251,90.8940849489,0.0,32.1804615127,65.7244621605,230.060332526,0.0,83.4695,146.590832526
 07/07  13:00:00,241.298076057,38.2621914439,90.8459318401,0.0,32.1804615127,55.9779621605,228.216097009,0.0,75.1392,153.076897009
 07/07  14:00:00,241.19956606,38.2415384725,90.6756430103,0.0,32.1804615127,55.9779621605,213.045602654,0.0,66.8089,146.236702654
 07/07  15:00:00,240.657038968,38.3350029464,89.9878251708,0.0,32.1804615127,55.9779621605,221.367913099,0.0,75.1392,146.228713099
 07/07  16:00:00,269.178676847,38.4855648306,89.0511102186,0.0,32.1804615127,60.9114621605,206.958244276,0.0,91.7998,115.158444276
 07/07  17:00:00,303.082282536,37.7395430924,88.6453369544,0.0,32.1804615127,77.5397301883,213.715924043,0.652228019298,49.9818,163.081896024
 07/07  18:00:00,355.085625741,37.9008230862,86.539701263,0.0,77.122965704,86.2600435998,355.682141212,1.15022694804,49.9818,304.550114264
 07/07  19:00:00,361.879403493,38.0199713055,86.1672488809,0.0,102.647051061,80.1663183927,259.884697762,1.39170682698,33.3212,225.171790935
 07/07  20:00:00,395.122351932,37.9715621173,85.8662343318,0.0,115.40909374,92.7192997104,259.511343766,1.6104628947,33.3212,224.579680871
 07/07  21:00:00,379.306453131,38.0143670468,85.6175022999,0.0,102.647051061,94.1340635361,350.824560758,1.84091631925,24.9909,323.992744438
 07/07  22:00:00,315.059213149,37.9833442566,88.378136156,0.0,77.122965704,65.871452062,270.232317211,2.09120354389,16.6606,251.480513667
 07/07  23:00:00,250.389128964,37.7398067825,92.8139658888,0.0,38.286128036,48.4199368926,147.56513446,3.89003262437,8.3303,135.344801836
 07/07  24:00:00,195.013673672,33.9453502343,79.3106399505,0.0,25.5240853573,30.610668775,123.348361519,6.75748574574,3.33212,113.258755773
 07/08  01:00:00,202.012877875,34.2288197346,83.7194572202,0.0,27.7269238854,30.610668775,93.5144304703,9.52490998952,3.33212,80.6574004808
 07/08  02:00:00,173.050535679,34.2288197346,72.4381006663,0.0,12.7620426787,28.1191506574,96.5911124682,12.6002903802,3.33212,80.658702088
 07/08  03:00:00,175.414510527,34.2288197346,74.8161709809,0.0,12.7620426787,28.1191506574,100.262851252,10.0698243852,3.33212,86.8609068664
 07/08  04:00:00,184.42197949,34.2288197346,77.0543918129,0.0,12.7620426787,28.1191506574,116.955789412,5.10176129421,3.33212,108.521908118
 07/08  05:00:00,194.125385134,34.2288197346,74.3635884023,0.0,12.7620426787,28.1191506574,147.973982999,1.59082520298,8.3303,138.052857796
 07/08  06:00:00,278.871989762,36.1186164034,86.9935128913,0.0,42.6918050922,54.3732441037,208.010905174,0.0568970206565,16.6606,191.293408153
 07/08  07:00:00,322.375691216,37.395578203,90.1319309352,0.0,42.6918050922,86.1019271793,356.668242876,3.04876949228,24.9909,328.628573383
 07/08  08:00:00,360.430433019,37.4537956169,86.4102518245,0.0,57.6566862989,112.030105488,501.648198225,1.27320651962,33.3212,467.053791706
 07/08  09:00:00,314.648355376,37.962831132,86.7140338846,0.0,57.6566862989,83.6599452969,403.771108318,0.0,66.8089,336.962208318
 07/08  10:00:00,262.418449037,38.235413522,88.2947344531,0.0,42.6918050922,68.9656133826,337.19985972,0.0,83.4695,253.73035972
 07/08  11:00:00,255.130381528,38.3501632325,89.1442852395,0.0,34.9340096728,67.7198543238,286.565121704,0.0,83.4695,203.095621704
 07/08  12:00:00,254.889059777,38.4361363446,89.5652598424,0.0,34.9340096728,67.7198543238,237.089019139,0.0,83.4695,153.619519139
 07/08  13:00:00,245.11317682,38.3214984889,89.5579922299,0.0,34.9340096728,57.9733543238,228.545283842,0.0,75.1392,153.406083842
 07/08  14:00:00,244.860402518,38.3098827865,89.228166072,0.0,34.9340096728,57.9733543238,213.366727408,0.0,66.8089,146.557827408
 07/08  15:00:00,244.341458121,38.3839322487,88.5899218204,0.0,34.9340096728,57.9733543238,228.347485164,0.0,75.1392,153.208285164
 07/08  16:00:00,273.439967705,38.3391365721,88.4925656546,0.0,34.9340096728,62.9068543238,200.695511761,0.0,91.7998,108.895711761
 07/08  17:00:00,300.524246902,37.8458858651,88.3578164474,0.0,34.9340096728,72.2186844194,195.724819155,1.15121189584,49.9818,144.59180726
 07/08  18:00:00,365.320116367,38.1746580261,86.4730691403,0.0,87.0357390804,86.2600435998,222.804144091,1.93056353969,49.9818,170.891780551
 07/08  19:00:00,358.959070804,37.8504673134,85.678691964,0.0,102.000620287,77.6748002752,253.227530952,2.26572090482,33.3212,217.640610047
 07/08  20:00:00,378.226815678,37.7148781684,85.6933513338,0.0,102.000620287,88.9820225341,260.256599088,2.53301436652,33.3212,224.402384721
 07/08  21:00:00,377.067737269,37.7657547882,86.3400306741,0.0,102.000620287,91.6425454185,252.534675123,2.80375362976,24.9909,224.740021493
 07/08  22:00:00,324.450363202,37.5925153528,87.6695861271,0.0,87.0357390804,65.871452062,341.774363949,3.09268227759,16.6606,322.021081672
 07/08  23:00:00,253.399666491,37.4328381175,91.0160668586,0.0,42.6918050922,48.4199368926,207.856500611,4.04138282759,8.3303,195.484817783
 07/08  24:00:00,197.884629813,33.9453502343,79.5975081426,0.0,27.7269238854,30.610668775,113.425639177,1.56415544625,3.33212,108.529363731
 07/09  01:00:00,202.061156875,33.2839214003,75.3881554391,0.0,34.4311606118,33.1021868926,86.8212442445,2.75038851213,3.33212,80.7387357324
 07/09  02:00:00,187.381059479,34.2288197346,77.2040426717,0.0,19.466279405,30.610668775,94.5749292672,4.29134664135,3.33212,86.9514626258
 07/09  03:00:00,183.826252909,33.2839214003,74.7262183855,0.0,19.466279405,30.610668775,90.2733375649,6.20279330393,3.33212,80.738424261
 07/09  04:00:00,181.221044972,32.3390230659,66.6412924612,0.0,19.466279405,30.610668775,120.544645279,8.72546351912,3.33212,108.48706176
 07/09  05:00:00,207.224489787,34.2288197346,78.4507610568,0.0,19.466279405,30.610668775,157.819919131,11.3142310946,8.3303,138.175388037
 07/09  06:00:00,276.758475232,35.7406570696,85.7586551204,0.0,42.6918050922,54.3732441037,218.736204001,5.66064978038,16.6606,196.414954221
 07/09  07:00:00,330.921143383,37.74610374,88.4090784559,0.0,49.3960418185,88.5934452969,358.088426532,4.25929053888,24.9909,328.838235993
 07/09  08:00:00,361.575475389,37.5082559795,86.5670405319,0.0,57.6566862989,112.030105488,498.43906915,1.6922227781,33.3212,463.425646372
 07/09  09:00:00,306.3759072,38.1078005387,86.4606381453,0.0,50.9524495726,81.1684271793,402.340704252,0.0,66.8089,335.531804252
 07/09  10:00:00,263.051797311,38.5646980466,87.6073943895,0.0,42.6918050922,68.9656133826,340.21149288,0.0,83.4695,256.74199288
 07/09  11:00:00,260.101611425,38.4116858925,88.541281418,0.0,38.286128036,68.9656133826,288.992097668,0.0,83.4695,205.522597668
 07/09  12:00:00,259.658918985,38.5116234489,88.7906928299,0.0,38.286128036,68.9656133826,233.632818291,0.0,83.4695,150.163318291
 07/09  13:00:00,240.634449588,38.3027655768,88.9225945378,0.0,31.5818913096,56.727595265,224.657605709,0.0,75.1392,149.518405709
 07/09  14:00:00,240.357742407,38.2727636178,88.6723239505,0.0,31.5818913096,56.727595265,212.941634702,0.0,66.8089,146.132734702
 07/09  15:00:00,240.209437252,38.3247627422,88.4854530743,0.0,31.5818913096,56.727595265,221.277621824,0.0,75.1392,146.138421824
 07/09  16:00:00,269.532594404,38.234279397,88.6563900993,0.0,31.5818913096,61.661095265,206.900915394,0.0,91.7998,115.101115394
 07/09  17:00:00,296.858505484,37.6112606657,88.9142335549,0.0,31.5818913096,70.9729253606,190.082636586,1.5867085518,49.9818,138.514128035
 07/09  18:00:00,356.931354552,37.7137628777,87.2099882441,0.0,80.3315023541,83.7685254822,222.801123259,2.62827891668,49.9818,170.191044343
 07/09  19:00:00,359.63654784,37.7171428855,85.9002892689,0.0,102.000620287,77.6748002752,254.023987048,3.01573353484,33.3212,217.687053514
 07/09  20:00:00,388.18923683,37.6478967977,85.6896212074,0.0,108.704857014,91.4735406516,259.666348784,3.30840290362,33.3212,223.036745881
 07/09  21:00:00,369.757128331,37.8453733119,87.5520456512,0.0,95.2963835608,89.1510273009,246.113670361,3.61006187826,24.9909,217.512708483
 07/09  22:00:00,315.607723843,37.6735511087,88.3766961192,0.0,80.3315023541,63.3799339444,349.99841875,3.92819843481,16.6606,329.409620315
 07/09  23:00:00,252.927386612,37.5398780986,90.122527385,0.0,42.6918050922,48.4199368926,202.799429312,6.54263765376,8.3303,187.926491658
 07/09  24:00:00,194.777277831,33.9453502343,67.1821607135,0.0,34.4311606118,33.1021868926,120.746452776,8.78928439494,3.33212,108.625048381
 07/10  01:00:00,180.235429727,33.2839214003,72.5447300304,0.0,19.418418834,29.3649097162,97.025455918,13.0587236805,3.33212,80.6346122376
 07/10  02:00:00,177.874697839,34.2288197346,77.2427355572,0.0,12.7620426787,28.1191506574,105.608443551,17.8095016811,3.33212,84.4668218696
 07/10  03:00:00,170.880708485,34.2288197346,70.3631922097,0.0,12.7620426787,28.1191506574,107.262235961,20.9337178582,3.33212,82.9963981024
 07/10  04:00:00,177.402247263,33.7563705675,70.8083940618,0.0,12.7620426787,28.1191506574,134.463567623,22.6674301675,3.33212,108.464017456
 07/10  05:00:00,216.091473746,34.2288197346,81.4107979672,0.0,25.5240853573,30.610668775,220.271956875,23.8707901805,8.3303,188.070866695
 07/10  06:00:00,313.162327942,36.1186164034,89.397526168,0.0,51.0481707146,78.1489452969,354.788767263,12.3405797823,16.6606,325.787587481
 07/10  07:00:00,364.964766187,37.3103295903,87.0588320117,0.0,64.3609230253,109.708623606,461.830802241,4.97112111088,24.9909,431.86878113
 07/10  08:00:00,325.07616155,37.3019895167,88.7796838595,0.0,51.0481707146,80.7689615957,370.303510752,1.71684123835,33.3212,335.265469514
 07/10  09:00:00,298.11919795,37.9032901381,88.8148029681,0.0,51.0481707146,71.0224615957,323.034123446,0.0,66.8089,256.225223446
 07/10  10:00:00,250.666084797,38.1461675017,89.5616807013,0.0,32.1804615127,65.7244621605,286.156435393,0.0,83.4695,202.686935393
 07/10  11:00:00,251.806094592,38.2637640887,89.8618723832,0.0,32.1804615127,65.7244621605,232.170537032,0.0,83.4695,148.701037032
 07/10  12:00:00,251.257238169,38.3252452315,89.9625762565,0.0,32.1804615127,65.7244621605,230.27142356,0.000244869855081,83.4695,146.80167869
 07/10  13:00:00,241.485269082,38.2217763754,89.9881782043,0.0,32.1804615127,55.9779621605,227.714016577,0.0039180434027,75.1392,152.570898534
 07/10  14:00:00,241.276045255,38.2051044724,89.767246277,0.0,32.1804615127,55.9779621605,212.907015639,0.00440808154798,66.8089,146.093707557
 07/10  15:00:00,240.371178371,38.3000552937,88.7883935656,0.0,32.1804615127,55.9779621605,221.231120083,0.0,75.1392,146.091920083
 07/10  16:00:00,268.896989401,38.404983651,87.9912002456,0.0,32.1804615127,60.9114621605,200.484315972,0.0,91.7998,108.684515972
 07/10  17:00:00,303.390466385,37.6337581567,88.2479501081,0.0,32.1804615127,77.5397301883,221.210734053,1.56930124897,49.9818,169.659632804
 07/10  18:00:00,355.889446835,37.78333082,86.6764860908,0.0,77.122965704,86.2600435998,350.026812804,2.58737449577,49.9818,297.457638308
 07/10  19:00:00,363.844065923,37.8381771569,86.9234173224,0.0,102.647051061,80.1663183927,259.464150395,2.96832268246,33.3212,223.174627712
 07/10  20:00:00,397.398610011,37.7969484402,87.2200131941,0.0,115.40909374,92.7192997104,260.770590028,3.28652841531,33.3212,224.162861613
 07/10  21:00:00,381.428342294,37.8617572639,86.7162786787,0.0,102.647051061,94.1340635361,351.468729044,3.58813652346,24.9909,322.88969252
 07/10  22:00:00,316.917226418,37.8605868283,89.1960013573,0.0,77.122965704,65.871452062,266.57414569,3.90642145984,16.6606,246.00712423
 07/10  23:00:00,251.280686601,37.6679752474,92.5789203475,0.0,38.286128036,48.4199368926,151.71842152,5.43165292777,8.3303,137.956468592
 07/10  24:00:00,181.250838133,33.9453502343,65.0952989816,0.0,25.5240853573,30.610668775,118.506968241,6.70801715266,3.33212,108.466831088
 07/11  01:00:00,170.010281505,33.7563705675,61.6901577626,0.0,19.418418834,29.3649097162,103.272231476,13.122533192,3.33212,86.8175782842
 07/11  02:00:00,165.532281046,33.2839214003,65.8596538673,0.0,12.7620426787,28.1191506574,104.339023104,20.3978580063,3.33212,80.6090450981
 07/11  03:00:00,162.340142429,34.2288197346,61.8871793063,0.0,12.7620426787,28.1191506574,106.795160907,22.845858632,3.33212,80.617182275
 07/11  04:00:00,175.531283159,34.2288197346,67.8437176978,0.0,12.7620426787,28.1191506574,133.146371602,21.3737615699,3.33212,108.440490033
 07/11  05:00:00,213.758740664,33.9138536232,78.7380625349,0.0,25.5240853573,30.610668775,216.527667988,20.2215560871,8.3303,187.975811901
 07/11  06:00:00,313.030634851,36.1186164034,88.3459052291,0.0,51.0481707146,78.1489452969,354.645613795,9.18616245211,16.6606,328.798851343
 07/11  07:00:00,366.29016469,37.3295717262,87.2680654515,0.0,64.3609230253,109.708623606,456.790449802,4.46318544469,24.9909,427.336364357
 07/11  08:00:00,325.900611459,37.3217109447,88.7911464178,0.0,51.0481707146,80.7689615957,370.020780968,1.75278036765,33.3212,334.9468006
 07/11  09:00:00,298.053419007,37.9171847804,88.8545384731,0.0,51.0481707146,71.0224615957,322.861517014,0.0,66.8089,256.052617014
 07/11  10:00:00,250.503664841,38.1616125676,89.4442053903,0.0,32.1804615127,65.7244621605,287.434828694,0.0,83.4695,203.965328694
 07/11  11:00:00,251.82876809,38.279107127,89.8437103556,0.0,32.1804615127,65.7244621605,230.827374759,0.0,83.4695,147.357874759
 07/11  12:00:00,250.800696822,38.3521370687,89.4628568994,0.0,32.1804615127,65.7244621605,229.871088095,0.0,83.4695,146.401588095
 07/11  13:00:00,240.924496372,38.2404960066,89.4166753097,0.0,32.1804615127,55.9779621605,228.016733862,0.0,75.1392,152.877533862
 07/11  14:00:00,240.886339432,38.2094428365,89.4046671433,0.0,32.1804615127,55.9779621605,212.846884097,0.00345583550418,66.8089,146.034528261
 07/11  15:00:00,240.615724515,38.2873087218,89.0693141613,0.0,32.1804615127,55.9779621605,221.180638881,0.0,75.1392,146.041438881
 07/11  16:00:00,269.483673416,38.3821228133,88.5940553251,0.0,32.1804615127,60.9114621605,200.470777263,0.0,91.7998,108.670977263
 07/11  17:00:00,303.568915057,37.639423234,88.3823881671,0.0,32.1804615127,77.5397301883,219.668722976,1.57060953135,49.9818,168.116313445
 07/11  18:00:00,355.432424216,37.7689949002,86.1814805742,0.0,77.122965704,86.2600435998,349.826860261,2.60184961448,49.9818,297.243210647
 07/11  19:00:00,362.369969076,37.8426625384,85.887100505,0.0,102.647051061,80.1663183927,260.946234881,2.98677105744,33.3212,224.638263823
 07/11  20:00:00,396.096144794,37.8014954259,85.9606141599,0.0,115.40909374,92.7192997104,253.972313555,3.27809500277,33.3212,217.373018552
 07/11  21:00:00,381.450613823,37.8684780126,86.7312729645,0.0,102.647051061,94.1340635361,358.819171836,3.57855359664,24.9909,330.249718239
 07/11  22:00:00,315.527934204,37.8852770298,88.5829739207,0.0,77.122965704,65.871452062,266.382916176,3.89554827078,16.6606,245.826767905
 07/11  23:00:00,249.338535255,37.6990717769,90.8866952115,0.0,38.286128036,48.4199368926,146.155730617,4.60327546734,8.3303,133.22215515
 07/11  24:00:00,190.902319025,33.9453502343,74.7181409813,0.0,25.5240853573,30.610668775,116.657735232,0.353830009842,3.33212,112.971785222
 07/12  01:00:00,182.148919883,34.2288197346,73.2752527298,0.0,19.418418834,29.3649097162,87.13653851,3.19999792445,3.33212,80.6044205856
 07/12  02:00:00,170.914813568,34.2288197346,70.2553908477,0.0,12.7620426787,28.1191506574,98.5052202799,14.5767757524,3.33212,80.5963245275
 07/12  03:00:00,161.510024242,33.7563705675,61.5233471662,0.0,12.7620426787,28.1191506574,111.82883482,27.8957803883,3.33212,80.6009344313
 07/12  04:00:00,173.229484488,33.2839214003,67.1039377323,0.0,12.7620426787,28.1191506574,150.339267454,38.5955831448,3.33212,108.411564309
 07/12  05:00:00,210.276587474,34.2288197346,75.5679070993,0.0,25.5240853573,30.610668775,237.598856826,41.3853837593,8.3303,187.883173067
 07/12  06:00:00,315.602414512,35.9296367365,92.4456270101,0.0,51.0481707146,78.1489452969,371.57420924,26.4352212969,16.6606,328.478387943
 07/12  07:00:00,363.418571174,37.2957557387,86.6753517896,0.0,64.3609230253,109.708623606,459.564951537,7.86398904485,24.9909,426.710062493
 07/12  08:00:00,323.167368609,37.2926844599,87.7734962162,0.0,51.0481707146,80.7689615957,369.38139524,1.42675899282,33.3212,334.633436247
 07/12  09:00:00,298.292292027,37.9256316102,90.1613175085,0.0,51.0481707146,71.0224615957,322.707888329,0.0,66.8089,255.898988329
 07/12  10:00:00,249.971314608,38.1769862067,89.5828883477,0.0,32.1804615127,65.7244621605,281.084611399,0.0,83.4695,197.615111399
 07/12  11:00:00,251.385753064,38.2901997569,90.4278843907,0.0,32.1804615127,65.7244621605,236.700838079,0.0,83.4695,153.231338079
 07/12  12:00:00,250.701963146,38.3567140071,90.3181954637,0.0,32.1804615127,65.7244621605,229.828998561,0.0,83.4695,146.359498561
 07/12  13:00:00,240.944155028,38.2505443771,90.3296170938,0.0,32.1804615127,55.9779621605,221.307669272,0.0,75.1392,146.168469272
 07/12  14:00:00,240.868654493,38.2318055488,90.2012813124,0.0,32.1804615127,55.9779621605,212.807484431,0.0,66.8089,145.998584431
 07/12  15:00:00,240.367970835,38.3309364821,89.5283980734,0.0,32.1804615127,55.9779621605,221.137790615,0.0,75.1392,145.998590615
 07/12  16:00:00,269.012398759,38.4975388788,88.6754389122,0.0,32.1804615127,60.9114621605,206.830156167,0.0,91.7998,115.030356167
 07/12  17:00:00,302.982678718,37.7587911388,88.2591826605,0.0,32.1804615127,77.5397301883,214.006356334,1.27814792279,49.9818,162.746408411
 07/12  18:00:00,354.864985249,37.9068692117,86.006978088,0.0,77.122965704,86.2600435998,355.362304329,2.14588364809,49.9818,303.234620681
 07/12  19:00:00,362.186876872,38.0147853487,85.6960596646,0.0,102.647051061,80.1663183927,253.071810148,2.48539576605,33.3212,217.265214382
 07/12  20:00:00,395.631297547,37.944080292,85.9723907354,0.0,115.40909374,92.7192997104,259.973663906,2.75592477654,33.3212,223.89653913
 07/12  21:00:00,379.879639654,37.9860337534,85.8875344895,0.0,102.647051061,94.1340635361,350.29738107,3.03342770752,24.9909,322.273053362
 07/12  22:00:00,315.315090397,37.9673287039,88.4101937996,0.0,77.122965704,65.871452062,265.64630556,3.32829429787,16.6606,245.657411262
 07/12  23:00:00,249.946153712,37.7387923882,91.8546014662,0.0,38.286128036,48.4199368926,150.076847723,3.88782061857,8.3303,137.858727105
 07/12  24:00:00,193.024966959,33.9453502343,77.0396756094,0.0,25.5240853573,30.610668775,116.002682009,4.2576913346,3.33212,108.412870674
 07/13  01:00:00,186.691687078,34.2288197346,77.9703339846,0.0,19.418418834,29.3649097162,95.4244486212,11.4973891861,3.33212,80.5949394352
 07/13  02:00:00,168.345556964,33.7563705675,68.2517283076,0.0,12.7620426787,28.1191506574,105.265238554,21.346937607,3.33212,80.586180947
 07/13  03:00:00,167.758762552,33.2839214003,68.1727037091,0.0,12.7620426787,28.1191506574,116.698742092,26.5865965312,3.33212,86.7800255609
 07/13  04:00:00,177.588957741,34.2288197346,70.4855506624,0.0,12.7620426787,28.1191506574,138.937665673,27.2157749162,3.33212,108.389770757
 07/13  05:00:00,213.637082985,33.9138536232,79.2092541449,0.0,25.5240853573,30.610668775,223.868903453,27.7364677713,8.3303,187.802135681
 07/13  06:00:00,314.421835715,35.9296367365,90.9591047296,0.0,51.0481707146,78.1489452969,348.652180814,10.4893844525,16.6606,321.502196361
 07/13  07:00:00,364.421538711,37.3359149873,86.7955032743,0.0,64.3609230253,109.708623606,459.257992904,3.36646253604,24.9909,430.900630368
 07/13  08:00:00,324.601647899,37.3344162265,88.5438306472,0.0,51.0481707146,80.7689615957,366.863299666,1.35808152932,33.3212,332.184018137
 07/13  09:00:00,297.794309787,37.9456019229,88.933802649,0.0,51.0481707146,71.0224615957,319.281249489,0.0,66.8089,252.472349489
 07/13  10:00:00,250.093921694,38.1873005357,89.6917522157,0.0,32.1804615127,65.7244621605,285.991217913,0.0,83.4695,202.521717913
 07/13  11:00:00,251.381171013,38.3068433787,90.1378904729,0.0,32.1804615127,65.7244621605,231.93149509,0.0,83.4695,148.46199509
 07/13  12:00:00,250.495788714,38.3941921905,89.8093877352,0.0,32.1804615127,65.7244621605,229.784444441,0.0,83.4695,146.314944441
 07/13  13:00:00,240.734665372,38.2856747705,89.8170789151,0.0,32.1804615127,55.9779621605,221.26708995,0.0,75.1392,146.12788995
 07/13  14:00:00,240.767473876,38.2586620175,89.8127023898,0.0,32.1804615127,55.9779621605,212.763794321,0.0,66.8089,145.954894321
 07/13  15:00:00,240.476980532,38.3473326828,89.4158550445,0.0,32.1804615127,55.9779621605,221.091476459,0.0,75.1392,145.952276459
 07/13  16:00:00,269.041458255,38.5723474556,88.531361436,0.0,32.1804615127,60.9114621605,206.795423827,0.0,91.7998,114.995623827
 07/13  17:00:00,302.917588497,37.7858074249,88.1075623743,0.0,32.1804615127,77.5397301883,213.870725117,1.21916094628,49.9818,162.669764171
 07/13  18:00:00,354.903244849,37.935351927,86.013411041,0.0,77.122965704,86.2600435998,351.879669418,2.05963409972,49.9818,299.838235318
 07/13  19:00:00,362.826709532,38.0480085081,86.064809902,0.0,102.647051061,80.1663183927,255.691154573,2.39294323184,33.3212,219.977011341
 07/13  20:00:00,396.050865316,37.9997523667,85.7551408792,0.0,115.40909374,92.7192997104,259.4664505,2.67729282018,33.3212,223.467957679
 07/13  21:00:00,379.76311059,38.0841713286,84.8642306765,0.0,102.647051061,94.1340635361,350.350186544,2.95157643479,24.9909,322.40771011
 07/13  22:00:00,314.76941466,38.0844570208,86.9444997794,0.0,77.122965704,65.871452062,265.445880519,3.24339874596,16.6606,245.541881773
 07/13  23:00:00,249.012919181,37.853997255,89.9564911201,0.0,38.286128036,48.4199368926,146.876607706,3.55305031817,8.3303,134.993257388
 07/13  24:00:00,205.320241106,35.5516774028,86.7324485767,0.0,25.5240853573,30.610668775,114.501976984,0.0428825568869,3.33212,111.126974427
 07/14  01:00:00,193.858831734,34.8587519576,83.6369836138,0.0,19.418418834,29.3649097162,84.108119498,0.208302944665,3.33212,80.5676965534
 07/14  02:00:00,179.293135379,34.2288197346,77.8609269637,0.0,12.7620426787,28.1191506574,83.9406624973,0.0352833598523,3.33212,80.5732591375
 07/14  03:00:00,178.429387984,34.2288197346,77.0201648647,0.0,12.7620426787,28.1191506574,83.9501290758,0.0435220814837,3.33212,80.5744869943
 07/14  04:00:00,191.24436789,35.173718069,81.2164574438,0.0,12.7620426787,28.1191506574,111.804393107,0.108411618904,3.33212,108.363861488
 07/14  05:00:00,223.495053396,35.6461672362,85.2836134597,0.0,25.5240853573,30.610668775,196.116564789,0.100795307498,8.3303,187.685469481
 07/14  06:00:00,307.591769766,34.9847384021,82.3436714015,0.0,51.0481707146,78.1489452969,338.069329835,0.194193043588,16.6606,321.214536792
 07/14  07:00:00,367.696108204,37.3891581928,86.7936476486,0.0,64.3609230253,109.708623606,463.355768279,5.05657115156,24.9909,433.308297127
 07/14  08:00:00,326.74359663,37.3358262714,88.5984793783,0.0,51.0481707146,80.7689615957,368.25245593,2.03336662333,33.3212,332.897889307
 07/14  09:00:00,298.579726535,37.880952826,88.9466375269,0.0,51.0481707146,71.0224615957,315.884242716,0.0,66.8089,249.075342716
 07/14  10:00:00,250.486880619,38.1621197858,89.2614890875,0.0,32.1804615127,65.7244621605,286.728364401,0.0,83.4695,203.258864401
 07/14  11:00:00,251.746154656,38.3107516845,89.6748552451,0.0,32.1804615127,65.7244621605,231.115691532,0.0,83.4695,147.646191532
 07/14  12:00:00,250.589659197,38.3977953464,89.8379200793,0.0,32.1804615127,65.7244621605,229.744487639,0.0,83.4695,146.274987639
 07/14  13:00:00,239.920632259,38.2979155566,88.9933650635,0.0,32.1804615127,55.9779621605,221.219920176,0.0,75.1392,146.080720176
 07/14  14:00:00,239.750414477,38.2793239411,88.8625357695,0.0,32.1804615127,55.9779621605,212.709440409,0.0,66.8089,145.900540409
 07/14  15:00:00,239.594957422,38.37027815,88.5852736313,0.0,32.1804615127,55.9779621605,221.044094647,0.0,75.1392,145.904894647
 07/14  16:00:00,268.494843198,38.7470245658,87.9274449157,0.0,32.1804615127,60.9114621605,203.247196019,0.0,91.7998,111.447396019
 07/14  17:00:00,301.875572958,37.9485405585,87.1516854978,0.0,32.1804615127,77.5397301883,218.064227759,1.77518222524,49.9818,166.307245533
 07/14  18:00:00,352.27034717,38.0927326509,83.718082541,0.0,77.122965704,86.2600435998,347.676291333,2.94031404399,49.9818,294.754177289
 07/14  19:00:00,359.903837854,38.1863117296,83.8026313803,0.0,102.647051061,80.1663183927,260.949879439,3.36598818318,33.3212,224.262691256
 07/14  20:00:00,395.003874442,38.1079723394,85.1354248721,0.0,115.40909374,92.7192997104,253.48183378,3.69739359373,33.3212,216.463240186
 07/14  21:00:00,378.986699335,38.1656023955,84.4635517563,0.0,102.647051061,94.1340635361,355.931582468,4.01401727091,24.9909,326.926665197
 07/14  22:00:00,314.44226713,38.1449810156,86.6363376176,0.0,77.122965704,65.871452062,261.691929384,4.34308141986,16.6606,240.688247965
 07/14  23:00:00,248.755936211,37.8963678459,89.7576113081,0.0,38.286128036,48.4199368926,150.804491348,4.6939394113,8.3303,137.780251937
 07/14  24:00:00,204.424957725,35.5516774028,85.9788150464,0.0,25.5240853573,30.610668775,111.750020336,0.0589663720158,3.33212,108.358933964
 07/15  01:00:00,201.900913181,34.8587519576,82.3149458595,0.0,27.7269238854,30.610668775,84.1685654526,0.274210498399,3.33212,80.5622349542
 07/15  02:00:00,176.542091116,34.2288197346,75.370888408,0.0,12.7620426787,28.1191506574,83.9447199026,0.0515555036159,3.33212,80.561044399
 07/15  03:00:00,173.258277051,33.9138536232,72.5247673057,0.0,12.7620426787,28.1191506574,88.1698254226,0.289478765511,3.33212,84.5482266571
 07/15  04:00:00,185.441572597,34.7012689018,77.1347349408,0.0,12.7620426787,28.1191506574,112.6311608,0.438957943127,3.33212,108.860082857
 07/15  05:00:00,191.590484717,34.7012689018,70.4560782967,0.0,12.7620426787,28.1191506574,141.67369976,0.353382622301,8.3303,132.990017137
 07/15  06:00:00,268.123765709,35.173718069,76.1562119278,0.0,42.6918050922,54.3732441037,207.919466628,0.12661194593,16.6606,191.132254682
 07/15  07:00:00,322.829449065,37.6003120314,88.3996740536,0.0,42.6918050922,86.1019271793,356.86029085,6.41743219725,24.9909,325.451958653
 07/15  08:00:00,361.848840768,37.4588435505,86.4241051337,0.0,57.6566862989,112.030105488,492.816335446,2.57458600541,33.3212,456.920549441
 07/15  09:00:00,315.750014801,37.8851323668,86.7304477459,0.0,57.6566862989,83.6599452969,399.977541651,0.0,66.8089,333.168641651
 07/15  10:00:00,263.308870909,38.1572019003,88.239808307,0.0,42.6918050922,68.9656133826,334.501685838,0.0,83.4695,251.032185838
 07/15  11:00:00,255.518132027,38.3445780032,88.6120063328,0.0,34.9340096728,67.7198543238,285.488545532,0.0,83.4695,202.019045532
 07/15  12:00:00,254.092910419,38.4568865588,87.8943796989,0.0,34.9340096728,67.7198543238,234.190028912,0.0,83.4695,150.720528912
 07/15  13:00:00,244.4698702,38.2659735566,88.8064713202,0.0,34.9340096728,57.9733543238,224.102176664,0.0,75.1392,148.962976664
 07/15  14:00:00,245.183695228,38.2044252828,90.9580594592,0.0,34.9340096728,57.9733543238,213.19112162,0.155042288956,66.8089,146.227179331
 07/15  15:00:00,245.351153006,38.2512623002,91.6852417885,0.0,34.9340096728,57.9733543238,221.815638783,0.453298653929,75.1392,146.223140129
 07/15  16:00:00,274.175526149,38.0491796109,91.4590217324,0.0,34.9340096728,62.9068543238,206.900474472,0.0182289369628,91.7998,115.082445535
 07/15  17:00:00,300.623373146,37.5378963579,90.4780547085,0.0,34.9340096728,72.2186844194,190.766985405,2.5381333518,49.9818,138.247052053
 07/15  18:00:00,366.38717315,37.7923401378,89.5251063659,0.0,87.0357390804,86.2600435998,221.454552729,3.95965796153,49.9818,167.513094768
 07/15  19:00:00,360.316577316,37.502916072,88.9910278145,0.0,102.000620287,77.6748002752,257.064234425,4.49879657366,33.3212,219.244237851
 07/15  20:00:00,379.176069122,37.4259736764,88.2604649153,0.0,102.000620287,88.9820225341,254.586734382,4.90147843448,33.3212,216.364055947
 07/15  21:00:00,377.965395016,37.4989150187,88.4182885272,0.0,102.000620287,91.6425454185,254.120398014,5.272041192,24.9909,223.857456822
 07/15  22:00:00,325.514605657,37.3950518654,89.5633051459,0.0,87.0357390804,65.871452062,344.238418007,7.61661116201,16.6606,319.961206845
 07/15  23:00:00,254.350051877,37.2980834333,92.55726418,0.0,42.6918050922,48.4199368926,210.318293438,14.0962525336,8.3303,187.891740905
 07/15  24:00:00,188.057772389,33.4729010672,70.5127692738,0.0,27.7269238854,30.610668775,125.660046886,13.9785360499,3.33212,108.349390836
 07/16  01:00:00,200.712620401,34.2288197346,73.1789425151,0.0,34.4311606118,33.1021868926,100.370171139,16.3916365393,3.33212,80.6464145997
 07/16  02:00:00,171.786392855,31.3941247315,64.8317584451,0.0,19.466279405,30.610668775,102.881819554,18.9190959316,3.33212,80.6306036225
 07/16  03:00:00,185.492285655,34.2288197346,75.5214299178,0.0,19.466279405,30.610668775,108.735753728,18.5583490445,3.33212,86.8452846835
 07/16  04:00:00,187.183450088,33.2839214003,71.588495215,0.0,19.466279405,30.610668775,128.263449957,16.6161258951,3.33212,108.315204062
 07/16  05:00:00,188.23168367,32.3390230659,61.5021062862,0.0,19.466279405,30.610668775,154.420354119,14.7782283614,8.3303,131.311825758
 07/16  06:00:00,274.162995027,35.9296367365,82.7549269303,0.0,42.6918050922,54.3732441037,218.963398209,6.52773380831,16.6606,195.775064401
 07/16  07:00:00,331.966048498,37.7153334521,90.3207851587,0.0,49.3960418185,88.5934452969,351.764138512,6.09827041873,24.9909,320.674968093
 07/16  08:00:00,360.965109958,37.4613085428,87.0397853616,0.0,57.6566862989,112.030105488,495.147772849,2.43591385102,33.3212,459.390658998
 07/16  09:00:00,305.473797873,38.0662031288,86.4779148866,0.0,50.9524495726,81.1684271793,397.149900216,0.0,66.8089,330.341000216
 07/16  10:00:00,262.029278932,38.5055787891,86.7642882152,0.0,42.6918050922,68.9656133826,339.11979377,0.0,83.4695,255.65029377
 07/16  11:00:00,259.632999597,38.3659538253,88.1092496847,0.0,38.286128036,68.9656133826,281.737199829,0.0,83.4695,198.267699829
 07/16  12:00:00,259.834257614,38.4419240474,89.0165178582,0.0,38.286128036,68.9656133826,235.885278924,0.0,83.4695,152.415778924
 07/16  13:00:00,241.21958139,38.2629245242,89.5086940038,0.0,31.5818913096,56.727595265,221.343314235,0.000693186769388,75.1392,146.203421049
 07/16  14:00:00,241.112469276,38.2445901174,89.4111140643,0.0,31.5818913096,56.727595265,212.658682173,0.0110914257888,66.8089,145.838690747
 07/16  15:00:00,240.574322294,38.3100120178,88.8307867663,0.0,31.5818913096,56.727595265,220.512633469,0.0173319978475,75.1392,145.356101471
 07/16  16:00:00,269.471068396,38.2570516535,88.553827248,0.0,31.5818913096,61.661095265,200.794262235,0.0,91.7998,108.994462235
 07/16  17:00:00,296.687179391,37.6478183472,88.7037784191,0.0,31.5818913096,70.9729253606,190.443445789,2.25073261096,49.9818,138.210913178
 07/16  18:00:00,357.11196773,37.7282704518,87.3823277002,0.0,80.3315023541,83.7685254822,216.597138996,3.67075767509,49.9818,162.944581321
 07/16  19:00:00,360.011849759,37.7138129707,86.2898748421,0.0,102.000620287,77.6748002752,260.91736432,4.15171792982,33.3212,223.444446391
 07/16  20:00:00,388.482793014,37.635083382,86.0087739883,0.0,108.704857014,91.4735406516,253.411061319,4.51034510501,33.3212,215.579516214
 07/16  21:00:00,369.224804608,37.8317964465,86.419809766,0.0,95.2963835608,89.1510273009,246.045439174,4.8601178346,24.9909,216.194421339
 07/16  22:00:00,317.362777073,37.6735666511,88.9013706681,0.0,80.3315023541,63.3799339444,341.572225986,5.22410459641,16.6606,319.687521389
 07/16  23:00:00,253.029898816,37.5466710094,88.6252140653,0.0,42.6918050922,48.4199368926,202.499310189,6.83212795805,8.3303,187.336882231
 07/16  24:00:00,197.974077546,34.4177994015,69.096894615,0.0,34.4311606118,33.1021868926,111.840816467,0.0564573537171,3.33212,108.452239113
 07/17  01:00:00,178.811651457,33.7563705675,70.4572734625,0.0,19.418418834,29.3649097162,86.8115228019,2.95158017615,3.33212,80.5278226257
 07/17  02:00:00,174.40859681,34.2288197346,73.5951247414,0.0,12.7620426787,28.1191506574,98.3998149892,14.5361735215,3.33212,80.5315214677
 07/17  03:00:00,162.66073794,34.2288197346,62.0977235132,0.0,12.7620426787,28.1191506574,109.243472031,25.3760860427,3.33212,80.5352659885
 07/17  04:00:00,171.112335764,34.2288197346,64.0686373418,0.0,12.7620426787,28.1191506574,145.858015949,34.2255985699,3.33212,108.300297379
 07/17  05:00:00,211.889350705,34.2288197346,77.2068557852,0.0,25.5240853573,30.610668775,238.580237415,42.7743542625,8.3303,187.475583153
 07/17  06:00:00,313.79235764,36.1186164034,90.2611081843,0.0,51.0481707146,78.1489452969,360.28977802,23.2047929668,16.6606,320.424385053
 07/17  07:00:00,364.222506792,37.2999502969,86.5362580328,0.0,64.3609230253,109.708623606,459.188967038,7.69066195693,24.9909,426.507405081
 07/17  08:00:00,325.029761087,37.3090312484,88.7787743659,0.0,51.0481707146,80.7689615957,364.763251438,2.15978123975,33.3212,329.282270199
 07/17  09:00:00,298.235853626,37.9004801236,88.7873430419,0.0,51.0481707146,71.0224615957,321.955576478,0.0,66.8089,255.146676478
 07/17  10:00:00,250.864694218,38.1289533402,89.7164485725,0.0,32.1804615127,65.7244621605,280.680818742,0.00059464520377,83.4695,197.210724096
 07/17  11:00:00,251.950310497,38.2525970298,90.0082653054,0.0,32.1804615127,65.7244621605,229.822517231,0.0145698808811,83.4695,146.33844735
 07/17  12:00:00,250.917108176,38.3372647692,89.6183590062,0.0,32.1804615127,65.7244621605,229.645094664,0.0217099629502,83.4695,146.153884701
 07/17  13:00:00,241.098662734,38.2214374281,89.6307804851,0.0,32.1804615127,55.9779621605,221.147945896,0.026474472913,75.1392,145.982271423
 07/17  14:00:00,240.983658269,38.1916485252,89.5369602179,0.0,32.1804615127,55.9779621605,212.632582458,0.0306474316439,66.8089,145.793035026
 07/17  15:00:00,240.710595416,38.2718251701,89.1908705783,0.0,32.1804615127,55.9779621605,220.934602144,0.00624961713922,75.1392,145.789152527
 07/17  16:00:00,269.19251357,38.3866459519,88.2992831651,0.0,32.1804615127,60.9114621605,200.297173289,0.0,91.7998,108.497373289
 07/17  17:00:00,302.534600502,37.6743617239,87.328115944,0.0,32.1804615127,77.5397301883,220.363331829,1.95765666099,49.9818,168.423875168
 07/17  18:00:00,354.520223524,37.8274300794,85.200884147,0.0,77.122965704,86.2600435998,348.209523968,3.17949310866,49.9818,295.04823086
 07/17  19:00:00,362.749676593,37.9193761,85.6518805474,0.0,102.647051061,80.1663183927,253.672277527,3.61710792714,33.3212,216.7339696
 07/17  20:00:00,396.601463128,37.8712236591,85.8997796297,0.0,115.40909374,92.7192997104,260.619082221,3.93800910642,33.3212,223.359873114
 07/17  21:00:00,381.105697177,37.9331914739,85.6769095574,0.0,102.647051061,94.1340635361,350.141799484,4.26561845496,24.9909,320.885281029
 07/17  22:00:00,316.692910919,37.92681909,87.9432672518,0.0,77.122965704,65.871452062,261.972450931,4.5992689788,16.6606,240.712581952
 07/17  23:00:00,251.164912297,37.7200143722,91.5231377705,0.0,38.286128036,48.4199368926,148.689352085,5.52744354528,8.3303,134.831608539
 07/17  24:00:00,180.03354741,33.9453502343,63.537635559,0.0,25.5240853573,30.610668775,112.73556022,1.11171594369,3.33212,108.291724276
 07/18  01:00:00,174.220346856,34.2288197346,64.9989856699,0.0,19.418418834,29.3649097162,91.5637318428,7.70241510366,3.33212,80.5291967391
 07/18  02:00:00,164.402045539,34.2288197346,63.5796632959,0.0,12.7620426787,28.1191506574,102.132644541,18.2763737163,3.33212,80.5241508244
 07/18  03:00:00,155.863446616,34.2288197346,55.404262526,0.0,12.7620426787,28.1191506574,110.339092422,26.4806708008,3.33212,80.5263016213
 07/18  04:00:00,171.08540689,33.2839214003,64.3403103092,0.0,12.7620426787,28.1191506574,143.927004774,32.3177622892,3.33212,108.277122485
 07/18  05:00:00,211.492920165,34.2288197346,76.1511912598,0.0,25.5240853573,30.610668775,233.21292656,37.4501339148,8.3303,187.432492645
 07/18  06:00:00,314.669858989,36.1186164034,90.3397523985,0.0,51.0481707146,78.1489452969,354.456666381,17.6314024551,16.6606,320.164663926
