Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  07:00:00,365.534483144,37.2770730551,86.712016073,0.0,64.3609230253,109.708623606,455.276458337,5.28873487074,24.9909,424.996823466
 07/18  08:00:00,326.316999395,37.2323658953,89.1956732486,0.0,51.0481707146,80.7689615957,365.089217766,1.87862750255,33.3212,329.889390264
 07/18  09:00:00,298.362378502,37.8684265155,88.9351704317,0.0,51.0481707146,71.0224615957,321.826049446,0.0,66.8089,255.017149446
 07/18  10:00:00,250.66118391,38.1194190299,89.4963671719,0.0,32.1804615127,65.7244621605,280.613436815,0.0,83.4695,197.143936815
 07/18  11:00:00,252.157042125,38.2440611343,90.1846801917,0.0,32.1804615127,65.7244621605,229.772014442,0.0,83.4695,146.302514442
 07/18  12:00:00,251.143812556,38.3205901548,89.8257632211,0.0,32.1804615127,65.7244621605,229.587755257,0.0,83.4695,146.118255257
 07/18  13:00:00,241.06953856,38.2138304839,89.5819282108,0.0,32.1804615127,55.9779621605,221.071840788,0.0,75.1392,145.932640788
 07/18  14:00:00,240.59235737,38.1954599603,89.1231105688,0.0,32.1804615127,55.9779621605,212.57122143,0.0,66.8089,145.76232143
 07/18  15:00:00,240.200513511,38.2835308014,88.6554044393,0.0,32.1804615127,55.9779621605,220.884430042,0.0,75.1392,145.745230042
 07/18  16:00:00,269.106403675,38.4351208316,88.1577244498,0.0,32.1804615127,60.9114621605,200.293344854,0.0,91.7998,108.493544854
 07/18  17:00:00,303.133243719,37.6999095791,87.8768663551,0.0,32.1804615127,77.5397301883,214.110136322,1.71777317744,49.9818,162.410563144
 07/18  18:00:00,355.334567382,37.8267297903,86.0118825684,0.0,77.122965704,86.2600435998,347.79566753,2.80316977408,49.9818,295.010697756
 07/18  19:00:00,362.402534343,37.9123120237,85.8271077497,0.0,102.647051061,80.1663183927,259.309744598,3.19780384514,33.3212,222.790740753
 07/18  20:00:00,396.113782328,37.8566419589,85.9445718309,0.0,115.40909374,92.7192997104,252.84552952,3.51036476754,33.3212,216.013964753
 07/18  21:00:00,380.201405138,37.9282537118,85.4422503306,0.0,102.647051061,94.1340635361,349.437879877,3.82148649363,24.9909,320.625493384
 07/18  22:00:00,316.012698145,37.9223579827,88.1379203782,0.0,77.122965704,65.871452062,265.631731004,4.14894913268,16.6606,244.822181871
 07/18  23:00:00,250.748273726,37.7092956794,92.1973688982,0.0,38.286128036,48.4199368926,144.624997128,5.22864864855,8.3303,131.066048479
 07/18  24:00:00,183.544472004,33.9453502343,67.4534026325,0.0,25.5240853573,30.610668775,117.343176088,5.73843093788,3.33212,108.272625151
 07/19  01:00:00,177.456588169,34.2288197346,68.4933436163,0.0,19.418418834,29.3649097162,93.5494682417,9.70758782298,3.33212,80.5097604188
 07/19  02:00:00,169.585729474,34.2288197346,68.7709799257,0.0,12.7620426787,28.1191506574,98.1364179941,14.2964361873,3.33212,80.5078618068
 07/19  03:00:00,162.622768961,33.7563705675,62.526627234,0.0,12.7620426787,28.1191506574,103.53753203,19.1277391884,3.33212,81.0776728411
 07/19  04:00:00,167.954588342,33.2839214003,61.8610596424,0.0,12.7620426787,28.1191506574,135.088414835,24.0988817852,3.33212,107.657413049
 07/19  05:00:00,210.427849548,34.2288197346,75.7679077124,0.0,25.5240853573,30.610668775,224.79804789,29.1138706661,8.3303,187.353877224
 07/19  06:00:00,315.892075346,36.1186164034,89.3453240671,0.0,51.0481707146,78.1489452969,348.910580271,12.3255619935,16.6606,319.924418278
 07/19  07:00:00,364.791421089,37.3228252387,86.4638636191,0.0,64.3609230253,109.708623606,455.409391595,4.51251456004,24.9909,425.905977035
 07/19  08:00:00,325.623204693,37.3265722765,88.5363673349,0.0,51.0481707146,80.7689615957,363.558291812,1.82375169944,33.3212,328.413340113
 07/19  09:00:00,298.560034983,37.9277610187,88.8453970867,0.0,51.0481707146,71.0224615957,321.696548593,0.0,66.8089,254.887648593
 07/19  10:00:00,250.809605228,38.1795322922,89.5542878158,0.0,32.1804615127,65.7244621605,280.535528003,0.0,83.4695,197.066028003
 07/19  11:00:00,252.035346755,38.3046324772,89.9825016855,0.0,32.1804615127,65.7244621605,229.736988017,0.0,83.4695,146.267488017
 07/19  12:00:00,251.21447394,38.3807815073,89.8033120178,0.0,32.1804615127,65.7244621605,229.549472071,0.0,83.4695,146.079972071
 07/19  13:00:00,241.381924404,38.2757759756,89.7774762877,0.0,32.1804615127,55.9779621605,221.039755901,0.0,75.1392,145.900555901
 07/19  14:00:00,241.06952892,38.2607517572,89.459306065,0.0,32.1804615127,55.9779621605,212.519129983,0.0,66.8089,145.710229983
 07/19  15:00:00,240.253599447,38.3520989547,88.5700502005,0.0,32.1804615127,55.9779621605,220.859845984,0.0,75.1392,145.720645984
 07/19  16:00:00,269.001402486,38.5975227734,87.8429395487,0.0,32.1804615127,60.9114621605,200.27514752,0.0,91.7998,108.47534752
 07/19  17:00:00,302.941815116,37.806041735,87.5589893963,0.0,32.1804615127,77.5397301883,213.904206086,1.59507893326,49.9818,162.327327152
 07/19  18:00:00,354.89143147,37.925725181,85.4657286052,0.0,77.122965704,86.2600435998,346.343811965,2.66834612445,49.9818,293.693665841
 07/19  19:00:00,362.471051752,38.0281825532,85.2493102757,0.0,102.647051061,80.1663183927,258.116799824,3.06852125827,33.3212,221.727078566
 07/19  20:00:00,396.272428735,37.9522259605,85.9914885083,0.0,115.40909374,92.7192997104,254.607693607,3.37626441219,33.3212,217.910229195
 07/19  21:00:00,380.133670709,38.0030401837,85.4222613172,0.0,102.647051061,94.1340635361,349.105888377,3.69915575826,24.9909,320.415832619
 07/19  22:00:00,315.735563517,37.994244006,87.946279937,0.0,77.122965704,65.871452062,259.188604529,4.01773448028,16.6606,238.510270049
 07/19  23:00:00,250.418336641,37.7664794879,91.5821409711,0.0,38.286128036,48.4199368926,149.276131191,4.45736351208,8.3303,136.488467679
 07/19  24:00:00,183.501567861,34.1028332901,67.0284272594,0.0,25.5240853573,30.610668775,114.700114472,3.12037311919,3.33212,108.247621353
 07/20  01:00:00,175.687610735,34.2288197346,66.5414413165,0.0,19.418418834,29.3649097162,91.7701166823,7.94160914302,3.33212,80.4963875393
 07/20  02:00:00,167.506359625,34.7012689018,66.2427928742,0.0,12.7620426787,28.1191506574,97.6824696191,13.8564569904,3.33212,80.4938926287
 07/20  03:00:00,158.008073878,34.2288197346,57.518631627,0.0,12.7620426787,28.1191506574,104.49159805,20.6604753805,3.33212,80.4990026697
 07/20  04:00:00,172.272824445,34.2288197346,65.2304027498,0.0,12.7620426787,28.1191506574,141.274026987,29.7056146761,3.33212,108.23629231
 07/20  05:00:00,212.045182797,34.2288197346,77.3604299931,0.0,25.5240853573,30.610668775,232.572355039,37.1668990534,8.3303,187.075155985
 07/20  06:00:00,317.247940737,35.173718069,92.0492554683,0.0,51.0481707146,78.1489452969,353.316408745,17.7493275616,16.6606,318.906481183
 07/20  07:00:00,362.753061498,37.4700619579,83.9517991179,0.0,64.3609230253,109.708623606,451.267633154,4.5589994025,24.9909,421.717733751
 07/20  08:00:00,326.021539222,37.3432475337,88.786283165,0.0,51.0481707146,80.7689615957,367.386506684,1.63883283423,33.3212,332.426473849
 07/20  09:00:00,298.469437914,37.9410520076,88.7541791841,0.0,51.0481707146,71.0224615957,314.086037834,0.0,66.8089,247.277137834
 07/20  10:00:00,250.747039934,38.1948873347,89.484547132,0.0,32.1804615127,65.7244621605,280.453112727,0.0,83.4695,196.983612727
 07/20  11:00:00,252.038222969,38.3175025034,89.9736796001,0.0,32.1804615127,65.7244621605,229.693567462,0.0,83.4695,146.224067462
 07/20  12:00:00,251.110002096,38.3849994309,89.7086899491,0.0,32.1804615127,65.7244621605,230.097233588,0.0,83.4695,146.627733588
 07/20  13:00:00,241.167651755,38.2773516456,89.5952049702,0.0,32.1804615127,55.9779621605,220.434517274,0.0,75.1392,145.295317274
 07/20  14:00:00,240.828100856,38.2574450428,89.2741679869,0.0,32.1804615127,55.9779621605,212.491299112,0.0,66.8089,145.682399112
 07/20  15:00:00,240.627977349,38.3428717251,88.9974895547,0.0,32.1804615127,55.9779621605,220.822930088,0.0,75.1392,145.683730088
 07/20  16:00:00,269.349069606,38.5871876233,88.2189547109,0.0,32.1804615127,60.9114621605,200.252045134,0.0,91.7998,108.452245134
 07/20  17:00:00,303.240321214,37.8088186825,87.8450035756,0.0,32.1804615127,77.5397301883,213.733169284,1.44196147491,49.9818,162.309407809
 07/20  18:00:00,354.979044474,37.9570790854,85.5029630187,0.0,77.122965704,86.2600435998,345.911131781,2.41951384554,49.9818,293.509817935
 07/20  19:00:00,362.257501992,38.0742658337,84.9395227397,0.0,102.647051061,80.1663183927,259.758625747,2.80304188781,33.3212,223.634383859
 07/20  20:00:00,395.763582753,38.0073481724,84.8856504121,0.0,115.40909374,92.7192997104,252.19334271,3.09406385561,33.3212,215.778078854
 07/20  21:00:00,380.548380457,38.0480663057,86.0840413524,0.0,102.647051061,94.1340635361,348.572235759,3.38547178945,24.9909,320.19586397
 07/20  22:00:00,314.733084369,38.0300949341,87.5251835384,0.0,77.122965704,65.871452062,259.454692017,3.69351621502,16.6606,239.100575802
 07/20  23:00:00,248.479850159,37.7941302316,89.154585809,0.0,38.286128036,48.4199368926,148.17903312,4.01846621407,8.3303,135.830266906
 07/20  24:00:00,184.799470871,34.2918129569,67.4288815618,0.0,25.5240853573,30.610668775,111.756724094,0.197650829818,3.33212,108.226953264
 07/21  01:00:00,187.834225575,34.8587519576,78.0373999947,0.0,19.418418834,29.3649097162,84.1218320917,0.299592502413,3.33212,80.4901195892
 07/21  02:00:00,177.038123693,34.7012689018,74.9483572899,0.0,12.7620426787,28.1191506574,84.1399600055,0.320063396008,3.33212,80.4877766095
 07/21  03:00:00,159.622421787,33.7563705675,59.0820226696,0.0,12.7620426787,28.1191506574,85.0577518064,1.24145244142,3.33212,80.484179365
 07/21  04:00:00,173.778091999,33.7563705675,66.1914721505,0.0,12.7620426787,28.1191506574,116.741505468,5.20336364256,3.33212,108.206021826
 07/21  05:00:00,203.605634918,34.0713366789,67.9086393483,0.0,25.5240853573,30.610668775,199.83103345,10.2472923513,8.3303,181.253441099
 07/21  06:00:00,312.687178834,36.1186164034,84.4752813734,0.0,51.0481707146,78.1489452969,338.499464953,3.54596886224,16.6606,318.29289609
 07/21  07:00:00,366.872666839,37.3619817478,87.0817045289,0.0,64.3609230253,109.708623606,458.883433948,5.42096260512,24.9909,428.471571343
 07/21  08:00:00,325.941675023,37.3761689276,88.1603034154,0.0,51.0481707146,80.7689615957,360.366193596,2.16901824232,33.3212,324.875975354
 07/21  09:00:00,297.910615805,37.9519349281,88.2345704801,0.0,51.0481707146,71.0224615957,321.381445867,0.0,66.8089,254.572545867
 07/21  10:00:00,250.466816975,38.1936481706,89.2174706566,0.0,32.1804615127,65.7244621605,280.453850976,0.0,83.4695,196.984350976
 07/21  11:00:00,251.855574917,38.3066107184,89.8273452648,0.0,32.1804615127,65.7244621605,229.674260465,0.0,83.4695,146.204760465
 07/21  12:00:00,250.986085582,38.3742626086,89.6178760045,0.0,32.1804615127,65.7244621605,229.474964992,0.0,83.4695,146.005464992
 07/21  13:00:00,240.963794519,38.2675833149,89.4176521663,0.0,32.1804615127,55.9779621605,220.970191536,0.0,75.1392,145.830991536
 07/21  14:00:00,240.628973248,38.2478946418,89.0949332981,0.0,32.1804615127,55.9779621605,207.85956263,0.0,66.8089,141.05066263
 07/21  15:00:00,240.123307954,38.3204498285,88.5420811306,0.0,32.1804615127,55.9779621605,218.755481017,0.0,75.1392,143.616281017
 07/21  16:00:00,267.79440706,38.4708350267,86.8751207908,0.0,32.1804615127,60.9114621605,200.215051686,0.0,91.7998,108.415251686
 07/21  17:00:00,299.501990643,37.674611774,84.3387613694,0.0,32.1804615127,77.5397301883,214.221125611,1.94071401429,49.9818,162.298611597
 07/21  18:00:00,352.546469736,37.7788838246,83.673492035,0.0,77.122965704,86.2600435998,350.08782945,3.21553212327,49.9818,296.890497327
 07/21  19:00:00,361.502333724,37.8293442568,86.1225383613,0.0,102.647051061,80.1663183927,257.217281797,3.65704822749,33.3212,220.23903357
 07/21  20:00:00,396.005592852,37.7752393125,87.4795495322,0.0,115.40909374,92.7192997104,253.026182461,3.99166857026,33.3212,215.713313891
 07/21  21:00:00,380.085916993,37.8468765792,86.7045190751,0.0,102.647051061,94.1340635361,349.268518028,4.32062425653,24.9909,319.956993772
 07/21  22:00:00,316.001168488,37.8522959562,89.0827426366,0.0,77.122965704,65.871452062,260.74382004,4.66461726499,16.6606,239.418602775
 07/21  23:00:00,250.601115148,37.6647717238,92.4081027586,0.0,38.286128036,48.4199368926,149.914474826,6.16512216946,8.3303,135.419052657
 07/21  24:00:00,183.700970325,34.1028332901,67.3844534542,0.0,25.5240853573,30.610668775,115.48690109,3.94740149096,3.33212,108.207379599
 07/22  01:00:00,181.828764161,33.7563705675,63.7424553098,0.0,27.7269238854,30.610668775,87.9712433811,4.16607963831,3.33212,80.4730437428
 07/22  02:00:00,165.26562204,34.2288197346,64.0301823281,0.0,12.7620426787,28.1191506574,87.6049954313,3.79238107946,3.33212,80.4804943518
 07/22  03:00:00,164.29003914,34.2288197346,63.1986516976,0.0,12.7620426787,28.1191506574,92.0539753357,8.24197771927,3.33212,80.4798776164
 07/22  04:00:00,171.671445852,34.2288197346,64.2661082048,0.0,12.7620426787,28.1191506574,128.872226906,17.3493501252,3.33212,108.190756781
 07/22  05:00:00,171.68956414,33.2839214003,53.3589531618,0.0,12.7620426787,28.1191506574,167.588803589,28.311591085,8.3303,130.946912504
 07/22  06:00:00,274.966456662,36.1186164034,80.935286297,0.0,42.6918050922,54.3732441037,221.223222316,16.6804740473,16.6606,187.882148268
 07/22  07:00:00,321.970194514,37.4094092069,89.6365048825,0.0,42.6918050922,86.1019271793,350.846591603,6.62063531805,24.9909,319.235056285
 07/22  08:00:00,361.124366266,37.4531016894,86.5294802641,0.0,57.6566862989,112.030105488,487.783744699,2.24587869756,33.3212,452.216666002
 07/22  09:00:00,315.738211247,37.9768364029,86.7281850681,0.0,57.6566862989,83.6599452969,398.207814695,0.0,66.8089,331.398914695
 07/22  10:00:00,263.593595652,38.2502349774,88.461951619,0.0,42.6918050922,68.9656133826,330.496960334,0.0,83.4695,247.027460334
 07/22  11:00:00,256.487500166,38.371646697,90.2965733698,0.0,34.9340096728,67.7198543238,281.890433957,0.0,83.4695,198.420933957
 07/22  12:00:00,255.440492041,38.4664785429,90.0282011565,0.0,34.9340096728,67.7198543238,235.461580372,0.0,83.4695,151.992080372
 07/22  13:00:00,245.616941323,38.3623719155,89.9640268124,0.0,34.9340096728,57.9733543238,221.29938013,0.0,75.1392,146.16018013
 07/22  14:00:00,245.31399279,38.3614548194,89.6225841752,0.0,34.9340096728,57.9733543238,212.771853432,0.0,66.8089,145.962953432
 07/22  15:00:00,244.310937048,38.4645931872,88.5918021877,0.0,34.9340096728,57.9733543238,221.101337901,0.0,75.1392,145.962137901
 07/22  16:00:00,273.29820964,38.4907255712,88.2443241955,0.0,34.9340096728,62.9068543238,200.330921592,0.0,91.7998,108.531121592
 07/22  17:00:00,300.827308597,37.9727391194,88.576033227,0.0,34.9340096728,72.2186844194,189.85766727,1.90688687642,49.9818,137.968980394
 07/22  18:00:00,365.71446842,38.3290279689,86.7776440749,0.0,87.0357390804,86.2600435998,217.681236169,3.18103559345,49.9818,164.518400575
 07/22  19:00:00,359.388284771,37.9620091367,86.0460652026,0.0,102.000620287,77.6748002752,258.365657752,3.67405985988,33.3212,221.370397892
 07/22  20:00:00,378.395764638,37.8067165926,85.7345343655,0.0,102.000620287,88.9820225341,252.94515337,4.04144633546,33.3212,215.582507035
 07/22  21:00:00,376.97004268,37.8603406062,85.9380955737,0.0,102.000620287,91.6425454185,245.286708157,4.40101334169,24.9909,215.894794816
 07/22  22:00:00,324.220922929,37.6812376006,86.9452210449,0.0,87.0357390804,65.871452062,339.324518366,4.74746687632,16.6606,317.916451489
 07/22  23:00:00,252.289129736,37.4956171241,88.2699397134,0.0,42.6918050922,48.4199368926,194.64912578,5.56176419254,8.3303,180.757061587
 07/22  24:00:00,201.40190597,35.5516774028,79.4593101234,0.0,27.7269238854,30.610668775,111.58597025,0.0635364891313,3.33212,108.190313761
 07/23  01:00:00,199.077645437,34.2288197346,70.3047773257,0.0,34.4311606118,33.1021868926,83.960518487,0.0628746275576,3.33212,80.5655238594
 07/23  02:00:00,163.741041846,32.3390230659,55.4107264534,0.0,19.466279405,30.610668775,89.1860780718,0.187597053056,3.33212,85.6663610188
 07/23  03:00:00,175.880307707,34.2288197346,65.3145820045,0.0,19.466279405,30.610668775,88.2456107954,3.25885942239,3.33212,81.654631373
 07/23  04:00:00,186.929930601,34.2288197346,69.9709554097,0.0,19.466279405,30.610668775,113.962225847,7.53408447631,3.33212,103.096021371
 07/23  05:00:00,193.196240704,33.2839214003,65.2938523406,0.0,19.466279405,30.610668775,157.239337786,12.5906099667,8.3303,136.318427819
 07/23  06:00:00,271.526515086,35.173718069,78.1586631115,0.0,42.6918050922,54.3732441037,211.328807861,6.36036140253,16.6606,188.307846458
 07/23  07:00:00,331.105699772,37.9154194474,89.0097760722,0.0,49.3960418185,88.5934452969,350.364057011,6.35639090603,24.9909,319.016766105
 07/23  08:00:00,360.588186755,37.5436727751,86.2020077446,0.0,57.6566862989,112.030105488,489.722191641,2.52800145921,33.3212,453.872990182
 07/23  09:00:00,305.6294697,38.1421624569,86.0433919763,0.0,50.9524495726,81.1684271793,396.723361067,0.0,66.8089,329.914461067
 07/23  10:00:00,262.957177247,38.588049936,87.4944213756,0.0,42.6918050922,68.9656133826,330.710917776,0.0,83.4695,247.241417776
 07/23  11:00:00,260.243857065,38.4283214483,88.6633967556,0.0,38.286128036,68.9656133826,287.815870321,0.0,83.4695,204.346370321
 07/23  12:00:00,260.07092622,38.5297711974,89.1715685977,0.0,38.286128036,68.9656133826,229.413421148,0.0,83.4695,145.943921148
 07/23  13:00:00,241.13406485,38.3151237912,90.1704370946,0.0,31.5818913096,56.727595265,220.864059095,0.0,75.1392,145.724859095
 07/23  14:00:00,240.334543581,38.2919720691,89.3024780796,0.0,31.5818913096,56.727595265,205.98616482,0.0,66.8089,139.17726482
 07/23  15:00:00,239.52269643,38.3592873714,88.4332062703,0.0,31.5818913096,56.727595265,220.729194423,0.0,75.1392,145.589994423
 07/23  16:00:00,268.233332922,38.3477281512,87.9624170184,0.0,31.5818913096,61.661095265,200.186688426,0.0,91.7998,108.386888426
 07/23  17:00:00,295.541197059,37.6868994955,87.5720331545,0.0,31.5818913096,70.9729253606,190.230831181,2.27694323775,49.9818,137.972087943
 07/23  18:00:00,356.836153171,37.7656805275,87.0753460682,0.0,80.3315023541,83.7685254822,216.338906559,3.78339404778,49.9818,162.573712511
 07/23  19:00:00,360.196980683,37.7649073679,87.2173621331,0.0,102.000620287,77.6748002752,253.214772141,4.29225755609,33.3212,215.601314585
 07/23  20:00:00,387.45915426,37.6829972259,86.4422113642,0.0,108.704857014,91.4735406516,252.984527199,4.64444390445,33.3212,215.018883294
 07/23  21:00:00,367.748202779,37.9016695477,86.6650316334,0.0,95.2963835608,89.1510273009,245.559641987,4.99946722739,24.9909,215.569274759
 07/23  22:00:00,315.088718841,37.7327581372,87.6498844863,0.0,80.3315023541,63.3799339444,340.122909816,5.36794768023,16.6606,318.094362136
 07/23  23:00:00,253.021828984,37.576076972,90.4336705228,0.0,42.6918050922,48.4199368926,194.962753359,6.70871918014,8.3303,179.923734179
 07/23  24:00:00,211.850539714,35.173718069,82.8553670273,0.0,34.4311606118,33.1021868926,111.700700063,0.0645813311368,3.33212,108.303998732
 07/24  01:00:00,179.949018365,33.2839214003,72.0922501913,0.0,19.418418834,29.3649097162,86.9713311269,3.17741536599,3.33212,80.4617957609
 07/24  02:00:00,175.832048671,34.2288197346,74.9702628476,0.0,12.7620426787,28.1191506574,93.0655174688,9.27454434255,3.33212,80.4588531262
 07/24  03:00:00,177.47197579,34.7012689018,76.2859152494,0.0,12.7620426787,28.1191506574,98.7672425976,14.9800408337,3.33212,80.4550817639
 07/24  04:00:00,184.310971506,34.2288197346,77.0762814932,0.0,12.7620426787,28.1191506574,130.344876197,18.8529839932,3.33212,108.159772203
 07/24  05:00:00,214.509779135,34.7012689018,79.2941129071,0.0,25.5240853573,30.610668775,211.969614221,23.5279866836,8.3303,180.111327537
 07/24  06:00:00,311.548061909,34.9847384021,85.9178450706,0.0,51.0481707146,78.1489452969,346.962544931,11.4708233674,16.6606,318.831121564
 07/24  07:00:00,365.453906816,37.3380876065,86.9597168245,0.0,64.3609230253,109.708623606,454.362626985,6.69768933134,24.9909,422.674037654
 07/24  08:00:00,325.392418048,37.3175852076,88.7327569336,0.0,51.0481707146,80.7689615957,364.119269068,2.63195328115,33.3212,328.166115787
 07/24  09:00:00,298.263433905,37.8950302826,88.7993507676,0.0,51.0481707146,71.0224615957,313.596920657,0.0,66.8089,246.788020657
 07/24  10:00:00,250.807828931,38.1230412651,89.685376203,0.0,32.1804615127,65.7244621605,280.182661828,0.0,83.4695,196.713161828
 07/24  11:00:00,251.623443739,38.2592878047,89.6934788023,0.0,32.1804615127,65.7244621605,229.568170969,0.0,83.4695,146.098670969
 07/24  12:00:00,250.919861516,38.3162514358,89.6615976355,0.0,32.1804615127,65.7244621605,229.395927188,0.0108292353477,83.4695,145.915597953
 07/24  13:00:00,241.309599681,38.1991214085,89.9238213108,0.0,32.1804615127,55.9779621605,220.898009245,0.0279950966283,75.1392,145.730814149
 07/24  14:00:00,241.431776605,38.180337752,90.286374098,0.0,32.1804615127,55.9779621605,212.40538296,0.0440543297627,66.8089,145.55242863
 07/24  15:00:00,241.056794388,38.2329451297,89.9437589929,0.0,32.1804615127,55.9779621605,215.677463173,0.0184835881631,75.1392,140.519779585
 07/24  16:00:00,269.851055854,38.2359232517,89.4047742797,0.0,32.1804615127,60.9114621605,203.725162373,0.0,91.7998,111.925362373
 07/24  17:00:00,303.94439088,37.5206376177,89.07610632,0.0,32.1804615127,77.5397301883,214.931820084,2.4260980846,49.9818,162.523922
 07/24  18:00:00,356.495643184,37.6535587906,87.755547465,0.0,77.122965704,86.2600435998,347.606341156,3.91930427114,49.9818,293.705236885
 07/24  19:00:00,364.005466117,37.6892106826,87.9876282534,0.0,102.647051061,80.1663183927,253.957574609,4.44982067137,33.3212,216.186553938
 07/24  20:00:00,397.27908186,37.6590270603,87.9847720976,0.0,115.40909374,92.7192997104,253.600887637,4.82283229696,33.3212,215.45685534
 07/24  21:00:00,380.947053522,37.7471535621,86.962972467,0.0,102.647051061,94.1340635361,349.514351781,5.18468338923,24.9909,319.338768391
 07/24  22:00:00,316.306588982,37.7759067085,89.0431206853,0.0,77.122965704,65.871452062,258.939753361,5.56007912047,16.6606,236.71907424
 07/24  23:00:00,250.747096578,37.6257554778,92.1224866873,0.0,38.286128036,48.4199368926,152.498010066,7.32671035242,8.3303,136.840999714
 07/24  24:00:00,181.441601784,33.9453502343,65.2075026523,0.0,25.5240853573,30.610668775,107.447765059,1.74733434173,3.33212,102.368310717
 07/25  01:00:00,171.852247759,33.7563705675,63.3864941667,0.0,19.418418834,29.3649097162,91.2244576588,7.44550417751,3.33212,80.4468334813
 07/25  02:00:00,168.108263804,34.2288197346,67.1917339458,0.0,12.7620426787,28.1191506574,97.864585297,14.0798460128,3.33212,80.4526192842
 07/25  03:00:00,161.403334713,33.7563705675,61.2613372358,0.0,12.7620426787,28.1191506574,105.810968669,22.0303478483,3.33212,80.4485008203
 07/25  04:00:00,169.014663087,34.2288197346,61.2837865625,0.0,12.7620426787,28.1191506574,141.386019347,29.9173062192,3.33212,108.136593128
 07/25  05:00:00,206.918535323,34.2288197346,71.5975730643,0.0,25.5240853573,30.610668775,229.998040193,38.4001748993,8.3303,183.267565294
 07/25  06:00:00,317.834639494,36.1186164034,90.8581504335,0.0,51.0481707146,78.1489452969,355.122608311,23.6124541196,16.6606,314.849554191
 07/25  07:00:00,365.425357856,37.2053323506,87.4093281746,0.0,64.3609230253,109.708623606,459.296188511,10.2941150677,24.9909,424.011173443
 07/25  08:00:00,325.783863521,37.1933239945,89.7546723551,0.0,51.0481707146,80.7689615957,362.158714644,2.37348190225,33.3212,326.464032742
 07/25  09:00:00,298.175075339,37.8636799436,89.9256305947,0.0,51.0481707146,71.0224615957,313.496737162,0.0,66.8089,246.687837162
 07/25  10:00:00,250.60331754,38.0248811693,90.3840970296,0.0,32.1804615127,65.7244621605,280.132535056,0.00652662704896,83.4695,196.656508429
 07/25  11:00:00,251.845342103,38.1747244272,90.2541690871,0.0,32.1804615127,65.7244621605,229.566647661,0.0332926059762,83.4695,146.063855055
 07/25  12:00:00,251.107037817,38.2645488771,89.8918487991,0.0,32.1804615127,65.7244621605,229.390750231,0.0430949581644,83.4695,145.878155273
 07/25  13:00:00,241.345919027,38.1594373574,89.9430397167,0.0,32.1804615127,55.9779621605,220.898186339,0.0486621256364,75.1392,145.710324214
 07/25  14:00:00,241.271569115,38.1689007014,89.855808883,0.0,32.1804615127,55.9779621605,212.388408605,0.0542354406004,66.8089,145.525273165
 07/25  15:00:00,241.092369492,38.2196558224,89.6303036912,0.0,32.1804615127,55.9779621605,214.067673684,0.0254918768618,75.1392,138.902981807
 07/25  16:00:00,269.921948115,38.2329791265,89.1865324513,0.0,32.1804615127,60.9114621605,200.143552954,0.0,91.7998,108.343752954
 07/25  17:00:00,304.152090859,37.5597010429,89.0397605262,0.0,32.1804615127,77.5397301883,214.301388801,2.20069051658,49.9818,162.118898285
 07/25  18:00:00,356.122054738,37.7145636576,86.9153957201,0.0,77.122965704,86.2600435998,346.14771931,3.52281691043,49.9818,292.643102399
 07/25  19:00:00,363.151628414,37.7680079886,86.7273314585,0.0,102.647051061,80.1663183927,256.367091397,3.99697065775,33.3212,219.048920739
 07/25  20:00:00,396.621758498,37.7347283549,86.5362858979,0.0,115.40909374,92.7192997104,251.686009617,4.36093752072,33.3212,214.003872096
 07/25  21:00:00,380.758059222,37.8270368283,85.9594124827,0.0,102.647051061,94.1340635361,347.073095586,4.70554603579,24.9909,317.37664955
 07/25  22:00:00,316.41841132,37.8399894758,88.4882566248,0.0,77.122965704,65.871452062,265.764706174,5.06499135805,16.6606,244.039114816
 07/25  23:00:00,250.912648358,37.659933314,92.2256859544,0.0,38.286128036,48.4199368926,145.747075223,6.55520232423,8.3303,130.861572898
 07/25  24:00:00,182.906960603,34.1028332901,66.4991451352,0.0,25.5240853573,30.610668775,113.672916838,2.20520539403,3.33212,108.135591444
 07/26  01:00:00,175.417889788,34.2288197346,66.2963893605,0.0,19.418418834,29.3649097162,88.0312169242,4.25411130852,3.33212,80.4449856157
 07/26  02:00:00,166.717481932,34.2288197346,65.6707267882,0.0,12.7620426787,28.1191506574,90.3616619584,6.58287313988,3.33212,80.4466688185
 07/26  03:00:00,166.790470746,34.2288197346,65.8681339443,0.0,12.7620426787,28.1191506574,93.0197470289,9.47318733624,3.33212,80.2144396927
 07/26  04:00:00,174.31554071,34.2288197346,66.8910947517,0.0,12.7620426787,28.1191506574,118.579496924,13.2558680221,3.33212,101.991508902
 07/26  05:00:00,208.115085665,34.7012689018,72.7700403924,0.0,25.5240853573,30.610668775,212.565077558,17.3171950291,8.3303,186.917582529
 07/26  06:00:00,310.313123889,35.173718069,84.68306014,0.0,51.0481707146,78.1489452969,342.943602178,8.47502497526,16.6606,317.807977203
 07/26  07:00:00,364.566728316,37.4125283326,86.896352573,0.0,64.3609230253,109.708623606,450.211343031,6.41149869367,24.9909,418.808944337
 07/26  08:00:00,322.933076749,37.2813791569,86.7658070877,0.0,51.0481707146,80.7689615957,359.960756341,2.64063252773,33.3212,323.998923813
 07/26  09:00:00,295.298535909,37.8648451204,85.9862087551,0.0,51.0481707146,71.0224615957,319.690168999,0.0,66.8089,252.881268999
 07/26  10:00:00,248.730230491,38.1057111352,87.7103222357,0.0,32.1804615127,65.7244621605,277.490200741,0.0,83.4695,194.020700741
 07/26  11:00:00,251.525318592,38.2359842271,89.6710875945,0.0,32.1804615127,65.7244621605,232.122151481,0.0117935904402,83.4695,148.64085789
 07/26  12:00:00,249.930525653,38.3030279193,88.7839849403,0.0,32.1804615127,65.7244621605,224.948838319,0.0264493505346,83.4695,141.452888969
 07/26  13:00:00,238.062596171,38.1921287725,86.7222135374,0.0,32.1804615127,55.9779621605,218.610674739,0.0328889698657,75.1392,143.438585769
 07/26  14:00:00,236.890781993,38.1632821846,85.8474964967,0.0,32.1804615127,55.9779621605,212.357879735,0.0439814721278,66.8089,145.504998263
 07/26  15:00:00,237.141714819,38.2369457875,86.425489162,0.0,32.1804615127,55.9779621605,216.424115029,0.0195190481085,75.1392,141.26539598
 07/26  16:00:00,267.249118148,38.3131293336,87.5676805796,0.0,32.1804615127,60.9114621605,201.185303826,0.0,91.7998,109.385503826
 07/26  17:00:00,302.229717292,37.5966949971,88.5414746103,0.0,32.1804615127,77.5397301883,212.142440464,2.42288718103,49.9818,159.737753283
 07/26  18:00:00,355.791383375,37.705167419,88.2981638134,0.0,77.122965704,86.2600435998,345.448346424,3.87567149216,49.9818,291.590874932
 07/26  19:00:00,363.490802946,37.7295876406,88.2526064474,0.0,102.647051061,80.1663183927,259.384796126,4.36745036983,33.3212,221.696145756
 07/26  20:00:00,396.91954404,37.6944983028,87.8916313216,0.0,115.40909374,92.7192997104,251.279202197,4.72883875356,33.3212,213.229163443
 07/26  21:00:00,380.928539769,37.7854972851,86.993860985,0.0,102.647051061,94.1340635361,344.877063863,5.08716466355,24.9909,314.798999199
 07/26  22:00:00,316.372400009,37.80213266,89.222932042,0.0,77.122965704,65.871452062,265.507249086,5.45592699561,16.6606,243.390722091
 07/26  23:00:00,250.858251105,37.6393297666,92.4297547763,0.0,38.286128036,48.4199368926,146.425916498,7.2624025111,8.3303,130.833213987
 07/26  24:00:00,180.42865099,33.9453502343,64.2654835727,0.0,25.5240853573,30.610668775,114.059284908,2.6051923729,3.33212,108.121972535
 07/27  01:00:00,170.53550705,33.7563705675,62.0492240996,0.0,19.418418834,29.3649097162,88.6789432836,4.91810969327,3.33212,80.4287135903
 07/27  02:00:00,165.562201246,34.2288197346,64.4889116704,0.0,12.7620426787,28.1191506574,90.8324250802,7.06338040576,3.33212,80.4369246745
 07/27  03:00:00,165.192576804,34.2288197346,64.2377581042,0.0,12.7620426787,28.1191506574,91.2352309868,9.72714271232,3.33212,78.1759682745
 07/27  04:00:00,172.02054102,34.2288197346,64.5053271397,0.0,12.7620426787,28.1191506574,119.434495457,12.0397049257,3.33212,104.062670532
 07/27  05:00:00,206.506888845,34.7012689018,71.0144547434,0.0,25.5240853573,30.610668775,209.987144993,14.7961748179,8.3303,186.860670175
 07/27  06:00:00,306.452822721,35.173718069,80.5783836365,0.0,51.0481707146,78.1489452969,337.328504765,5.47891845198,16.6606,315.188986313
 07/27  07:00:00,365.133933969,37.4292738055,86.8538135837,0.0,64.3609230253,109.708623606,453.234385267,6.91059671908,24.9909,421.332888548
 07/27  08:00:00,325.466043047,37.2897038189,89.0401282296,0.0,51.0481707146,80.7689615957,358.84079417,2.83431472673,33.3212,322.685279443
 07/27  09:00:00,298.6194752,37.8929397664,89.0709147521,0.0,51.0481707146,71.0224615957,313.512809191,0.0,66.8089,246.703909191
 07/27  10:00:00,251.064943893,38.1592999739,89.8569489533,0.0,32.1804615127,65.7244621605,279.870027413,0.00155547640849,83.4695,196.398971936
 07/27  11:00:00,252.493789403,38.2747050317,90.4946508524,0.0,32.1804615127,65.7244621605,229.514730897,0.026444937619,83.4695,146.01878596
 07/27  12:00:00,251.85909777,38.3392588219,90.5101772183,0.0,32.1804615127,65.7244621605,229.336707301,0.0396738884901,83.4695,145.827533413
 07/27  13:00:00,241.944651772,38.2425303604,90.3885465227,0.0,32.1804615127,55.9779621605,220.836788467,0.0416270293772,75.1392,145.655961438
 07/27  14:00:00,241.606102935,38.2309142782,90.0354969893,0.0,32.1804615127,55.9779621605,212.316084104,0.0369657395631,66.8089,145.470218365
 07/27  15:00:00,240.517676269,38.3202639012,88.8796853512,0.0,32.1804615127,55.9779621605,213.990422093,0.0,75.1392,138.851222093
 07/27  16:00:00,268.938137342,38.5550872872,87.8494756104,0.0,32.1804615127,60.9114621605,200.113338152,0.0,91.7998,108.313538152
 07/27  17:00:00,302.815486235,37.7911102264,87.5918853067,0.0,32.1804615127,77.5397301883,214.549011731,2.54871222913,49.9818,162.018499501
 07/27  18:00:00,355.086367817,37.9217779558,86.0991498356,0.0,77.122965704,86.2600435998,346.453326754,4.11179616529,49.9818,292.359730589
 07/27  19:00:00,362.730645765,38.0051350154,86.6336389124,0.0,102.647051061,80.1663183927,253.814638714,4.63350070069,33.3212,215.859938014
 07/27  20:00:00,396.457887573,37.9343748691,87.3532259525,0.0,115.40909374,92.7192997104,253.630463773,5.00774970435,33.3212,215.301514068
 07/27  21:00:00,380.798844323,37.9799473281,87.2762689981,0.0,102.647051061,94.1340635361,349.199315297,5.43096862656,24.9909,318.77744667
 07/27  22:00:00,316.383604587,37.9574096926,89.8185113356,0.0,77.122965704,65.871452062,262.838136049,9.73173882284,16.6606,236.445797226
 07/27  23:00:00,251.248976473,37.731674278,93.5473349495,0.0,38.286128036,48.4199368926,162.812448295,18.635725108,8.3303,135.846423186
 07/27  24:00:00,184.138117216,33.9453502343,68.3876965879,0.0,25.5240853573,30.610668775,128.382645395,21.8295743138,3.33212,103.220951081
 07/28  01:00:00,179.571454255,34.2288197346,71.0587622096,0.0,19.418418834,29.3649097162,112.107249395,28.3443130364,3.33212,80.430816359
 07/28  02:00:00,167.440768833,34.2288197346,66.9718074362,0.0,12.7620426787,28.1191506574,118.7415294,34.9853022613,3.33212,80.4241071387
 07/28  03:00:00,168.244416158,33.7563705675,68.2659716006,0.0,12.7620426787,28.1191506574,122.37478504,38.6261912459,3.33212,80.4164737938
 07/28  04:00:00,176.757807658,33.2839214003,70.0195120733,0.0,12.7620426787,28.1191506574,150.142489777,38.7283724287,3.33212,108.081997348
 07/28  05:00:00,214.142137101,34.2288197346,78.8193251466,0.0,25.5240853573,30.610668775,226.830156364,38.6023056132,8.3303,179.897550751
 07/28  06:00:00,317.94965874,36.1186164034,90.9769685725,0.0,51.0481707146,78.1489452969,355.227154022,20.4277312995,16.6606,318.138822722
 07/28  07:00:00,364.838015017,37.2658448919,86.5213116515,0.0,64.3609230253,109.708623606,449.489528011,7.14727693552,24.9909,417.351351075
 07/28  08:00:00,325.690144245,37.2679804198,89.2344121751,0.0,51.0481707146,80.7689615957,362.881925709,1.83881140866,33.3212,327.7219143
 07/28  09:00:00,297.819517671,37.8794452588,89.1139512664,0.0,51.0481707146,71.0224615957,316.029982649,0.0,66.8089,249.221082649
 07/28  10:00:00,250.528988771,38.1162721704,89.6005359923,0.0,32.1804615127,65.7244621605,277.815129546,0.0,83.4695,194.345629546
 07/28  11:00:00,252.08706996,38.2531436504,90.1253620345,0.0,32.1804615127,65.7244621605,230.131899659,0.0,83.4695,146.662399659
 07/28  12:00:00,251.132195222,38.337567232,89.80950675,0.0,32.1804615127,65.7244621605,224.000390427,0.0,83.4695,140.530890427
 07/28  13:00:00,241.336898587,38.2298264222,89.8342730728,0.0,32.1804615127,55.9779621605,220.76641505,0.0,75.1392,145.62721505
 07/28  14:00:00,241.238658882,38.2103198187,89.7455524266,0.0,32.1804615127,55.9779621605,212.255981798,0.0,66.8089,145.447081798
 07/28  15:00:00,241.03498544,38.3097369592,89.4460491536,0.0,32.1804615127,55.9779621605,213.970295727,0.0,75.1392,138.831095727
 07/28  16:00:00,269.819265944,38.4811325037,88.800661896,0.0,32.1804615127,60.9114621605,200.104625888,0.0,91.7998,108.304825888
 07/28  17:00:00,303.821604335,37.7573579831,88.4790359613,0.0,32.1804615127,77.5397301883,213.600959865,1.62779023235,49.9818,161.991369632
 07/28  18:00:00,355.771203667,37.9036827042,86.3468633226,0.0,77.122965704,86.2600435998,344.882336458,2.67865288572,49.9818,292.221883572
 07/28  19:00:00,362.537865073,38.0091383521,85.8509254103,0.0,102.647051061,80.1663183927,252.18001123,3.06608139609,33.3212,215.792729833
 07/28  20:00:00,399.177407306,37.9449505443,86.2418180865,0.0,115.40909374,92.7192997104,251.922774583,3.37130992494,33.3212,215.230264658
 07/28  21:00:00,379.546712856,38.0181903536,85.521228629,0.0,102.647051061,94.1340635361,347.291196048,3.67546805522,24.9909,318.624827992
 07/28  22:00:00,314.831416351,38.0165946916,87.4461803333,0.0,77.122965704,65.871452062,257.014555985,3.99596482825,16.6606,236.357991157
 07/28  23:00:00,249.200836735,37.7911184748,90.5445180708,0.0,38.286128036,48.4199368926,143.64421985,4.52176529877,8.3303,130.792154552
 07/28  24:00:00,200.141888691,35.173718069,82.2971214657,0.0,25.5240853573,30.610668775,111.465045454,0.0351731541873,3.33212,108.097752299
 07/29  01:00:00,198.068693643,34.5437858461,78.8854613182,0.0,27.7269238854,30.610668775,83.9038709695,0.153682435532,3.33212,80.418068534
 07/29  02:00:00,172.552180726,33.7563705675,71.9202666703,0.0,12.7620426787,28.1191506574,84.0905472907,0.338756057807,3.33212,80.4196712329
 07/29  03:00:00,169.052253406,33.7563705675,68.5656078925,0.0,12.7620426787,28.1191506574,84.1071881694,0.353444111735,3.33212,80.4216240577
 07/29  04:00:00,178.361847052,34.2288197346,70.9548078054,0.0,12.7620426787,28.1191506574,111.178532396,6.12813443829,3.33212,101.718277957
 07/29  05:00:00,188.944754914,34.2288197346,69.5207095061,0.0,12.7620426787,28.1191506574,164.436668112,18.7900900264,8.3303,137.316278086
 07/29  06:00:00,279.639092169,36.1186164034,85.153596272,0.0,42.6918050922,54.3732441037,214.12016729,10.2597009974,16.6606,187.199866292
 07/29  07:00:00,323.201516695,37.3689689453,89.970316105,0.0,42.6918050922,86.1019271793,340.740945185,5.57377957398,24.9909,310.176265611
 07/29  08:00:00,362.143409381,37.39708355,86.8414406478,0.0,57.6566862989,112.030105488,488.879616757,2.23588533883,33.3212,453.322531418
 07/29  09:00:00,315.783027535,37.9107646775,86.7646984248,0.0,57.6566862989,83.6599452969,393.452236986,0.0,66.8089,326.643336986
 07/29  10:00:00,263.143977038,38.2139013105,88.0370222591,0.0,42.6918050922,68.9656133826,329.852568822,0.0,83.4695,246.383068822
 07/29  11:00:00,255.637631065,38.3428611503,88.7445153681,0.0,34.9340096728,67.7198543238,280.428835737,0.0,83.4695,196.959335737
 07/29  12:00:00,255.136324169,38.4566700268,88.9089146283,0.0,34.9340096728,67.7198543238,229.618477177,0.0,83.4695,146.148977177
 07/29  13:00:00,245.442508378,38.3285402981,89.0449075946,0.0,34.9340096728,57.9733543238,221.109603982,0.0,75.1392,145.970403982
 07/29  14:00:00,245.144674663,38.3239046089,88.7311932512,0.0,34.9340096728,57.9733543238,212.589508782,0.0,66.8089,145.780608782
 07/29  15:00:00,244.866362192,38.385074001,88.4061592609,0.0,34.9340096728,57.9733543238,220.909020222,0.0,75.1392,145.769820222
 07/29  16:00:00,273.73326398,38.3624404626,88.7014402019,0.0,34.9340096728,62.9068543238,200.220205475,0.0,91.7998,108.420405475
 07/29  17:00:00,300.341705929,37.8653758287,88.1650642375,0.0,34.9340096728,72.2186844194,189.75261446,1.97010118285,49.9818,137.800713277
 07/29  18:00:00,365.344014547,38.2011616553,86.4842905223,0.0,87.0357390804,86.2600435998,215.712874334,3.22500949858,49.9818,162.506064836
 07/29  19:00:00,359.094726772,37.8754480925,85.7272106844,0.0,102.000620287,77.6748002752,252.424462045,3.69912698495,33.3212,215.40413506
 07/29  20:00:00,381.101354897,37.7480537625,85.4963682811,0.0,102.000620287,88.9820225341,252.465079262,4.03584462361,33.3212,215.108034639
 07/29  21:00:00,376.948012627,37.8192378786,85.6073946552,0.0,102.000620287,91.6425454185,244.730708637,4.36653002021,24.9909,215.373278616
 07/29  22:00:00,324.125885212,37.654144106,86.5150165747,0.0,87.0357390804,65.871452062,330.239842796,4.71213709924,16.6606,308.867105697
 07/29  23:00:00,252.700567117,37.4763475107,89.3091630232,0.0,42.6918050922,48.4199368926,200.771812798,5.42061085852,8.3303,187.020901939
 07/29  24:00:00,208.606269307,35.3626977359,87.9098684194,0.0,27.7269238854,30.610668775,111.463846088,0.0504725638917,3.33212,108.081253524
 07/30  01:00:00,213.534947178,34.2288197346,85.1716457082,0.0,34.4311606118,33.1021868926,83.9108127465,0.0740521107481,3.33212,80.5046406357
 07/30  02:00:00,189.09270864,32.3390230659,80.721898712,0.0,19.466279405,30.610668775,83.837886031,0.0,3.33212,80.505766031
 07/30  03:00:00,186.428032109,34.2288197346,75.7781995006,0.0,19.466279405,30.610668775,83.91913424,0.0889025973213,3.33212,80.4981116427
 07/30  04:00:00,191.926963326,34.2288197346,74.8977909878,0.0,19.466279405,30.610668775,105.167694379,0.125345552717,3.33212,101.710228827
 07/30  05:00:00,207.505516749,34.2288197346,78.4803279279,0.0,19.466279405,30.610668775,149.270792109,3.47333624789,8.3303,137.467155862
 07/30  06:00:00,274.924288023,35.173718069,81.2943716343,0.0,42.6918050922,54.3732441037,205.337028395,0.741131005655,16.6606,187.935297389
 07/30  07:00:00,330.266268405,37.8726128668,87.3110069581,0.0,49.3960418185,88.5934452969,346.679223143,6.72771303584,24.9909,314.960610107
 07/30  08:00:00,361.565055121,37.6331990446,85.9257336215,0.0,57.6566862989,112.030105488,488.271317211,2.6133591322,33.3212,452.336758079
 07/30  09:00:00,306.108141169,38.2559384504,85.894249318,0.0,50.9524495726,81.1684271793,388.994073621,0.0,66.8089,322.185173621
 07/30  10:00:00,263.157403204,38.7142368027,87.8265680353,0.0,42.6918050922,68.9656133826,330.063612577,0.0,83.4695,246.594112577
 07/30  11:00:00,258.658365101,38.5553452777,87.7340401566,0.0,38.286128036,68.9656133826,280.381763676,0.0,83.4695,196.912263676
 07/30  12:00:00,257.05813647,38.6639992605,86.9903997952,0.0,38.286128036,68.9656133826,229.233938685,0.0,83.4695,145.764438685
 07/30  13:00:00,238.015649748,38.3698509551,87.0755204358,0.0,31.5818913096,56.727595265,220.904154978,0.0,75.1392,145.764954978
 07/30  14:00:00,238.461501202,38.3333987612,87.4023648081,0.0,31.5818913096,56.727595265,212.212338484,0.0,66.8089,145.403438484
 07/30  15:00:00,238.840660726,38.3867853262,87.6315606261,0.0,31.5818913096,56.727595265,213.922849031,0.0,75.1392,138.783649031
 07/30  16:00:00,268.222754289,38.4009514846,87.7717122401,0.0,31.5818913096,61.661095265,200.079695749,0.0,91.7998,108.279895749
 07/30  17:00:00,295.631320571,37.7015180665,88.2447174106,0.0,31.5818913096,70.9729253606,190.084700984,2.31943248668,49.9818,137.783468498
 07/30  18:00:00,355.868937339,37.7747816606,86.1932019294,0.0,80.3315023541,83.7685254822,216.124907019,3.85762303927,49.9818,162.28548398
 07/30  19:00:00,359.253853512,37.7760467992,85.4637669732,0.0,102.000620287,77.6748002752,252.782426731,4.39873573144,33.3212,215.062490999
 07/30  20:00:00,390.851284809,37.6696932526,85.9282603613,0.0,108.704857014,91.4735406516,245.485697166,4.81056912326,33.3212,207.353928042
 07/30  21:00:00,368.213794878,37.8819386594,85.7736048739,0.0,95.2963835608,89.1510273009,245.299909973,5.17233616546,24.9909,215.136673807
 07/30  22:00:00,315.981941567,37.7388701678,86.5171412037,0.0,80.3315023541,63.3799339444,338.972899241,5.54720614039,16.6606,316.7650931
 07/30  23:00:00,253.886003752,37.5919763306,88.856602066,0.0,42.6918050922,48.4199368926,194.280639584,6.26219179369,8.3303,179.68814779
 07/30  24:00:00,215.265109887,35.3626977359,84.0036715699,0.0,34.4311606118,33.1021868926,111.582202967,0.0569133012124,3.33212,108.193169666
 07/31  01:00:00,187.163046682,34.2288197346,76.7484863462,0.0,19.418418834,29.3649097162,83.819650191,0.0782750906226,3.33212,80.4092551004
 07/31  02:00:00,175.529224367,34.7012689018,72.8926051024,0.0,12.7620426787,28.1191506574,78.0206459024,0.465708665572,3.33212,74.2228172368
 07/31  03:00:00,160.662826199,33.7563705675,59.7969501853,0.0,12.7620426787,28.1191506574,84.6568437822,0.925298363596,3.33212,80.3994254186
 07/31  04:00:00,167.342535066,33.7563705675,60.1427412594,0.0,12.7620426787,28.1191506574,121.45427029,10.0729311444,3.33212,108.049219146
 07/31  05:00:00,204.503540693,34.3863027904,69.4058085296,0.0,25.5240853573,30.610668775,214.833422407,26.7189289859,8.3303,179.784193421
 07/31  06:00:00,316.132898955,36.1186164034,89.3417918421,0.0,51.0481707146,78.1489452969,349.880463703,15.5341390431,16.6606,317.68572466
 07/31  07:00:00,365.135522049,37.3433080369,87.0795368094,0.0,64.3609230253,109.708623606,448.901952782,7.44702613604,24.9909,416.464026646
 07/31  08:00:00,324.564174521,37.3601779641,88.2103320544,0.0,51.0481707146,80.7689615957,362.748979079,2.86726247873,33.3212,326.5605166
 07/31  09:00:00,297.474456078,37.9455151409,88.0524889241,0.0,51.0481707146,71.0224615957,315.362727755,0.0,66.8089,248.553827755
 07/31  10:00:00,250.039473059,38.1983885702,88.8457912821,0.0,32.1804615127,65.7244621605,273.842141342,0.0,83.4695,190.372641342
 07/31  11:00:00,251.640577301,38.3085815669,89.589931793,0.0,32.1804615127,65.7244621605,229.399354438,0.0,83.4695,145.929854438
 07/31  12:00:00,250.219596739,38.3658034809,88.8620775263,0.0,32.1804615127,65.7244621605,229.203160258,0.0,83.4695,145.733660258
 07/31  13:00:00,240.348996437,38.2454718833,89.1601633126,0.0,32.1804615127,55.9779621605,220.700440438,0.0,75.1392,145.561240438
 07/31  14:00:00,240.644054475,38.2001894868,90.4157015122,0.0,32.1804615127,55.9779621605,205.579421822,0.000408278681075,66.8089,138.770113543
 07/31  15:00:00,240.627737889,38.2761018967,90.3942971889,0.0,32.1804615127,55.9779621605,220.522574015,0.0,75.1392,145.383374015
 07/31  16:00:00,269.679407866,38.3939412361,89.5560099512,0.0,32.1804615127,60.9114621605,200.066633357,0.0,91.7998,108.266833357
 07/31  17:00:00,303.716422454,37.6409071017,88.7070198251,0.0,32.1804615127,77.5397301883,214.361170289,2.53781653824,49.9818,161.841553751
 07/31  18:00:00,356.369257577,37.7325994582,87.2362352145,0.0,77.122965704,86.2600435998,343.733877774,4.1719127426,49.9818,289.580165031
 07/31  19:00:00,364.061270414,37.7574991365,87.5891566844,0.0,102.647051061,80.1663183927,255.188854333,4.71517020064,33.3212,217.152484132
 07/31  20:00:00,400.089206002,37.7076653122,87.6262922949,0.0,115.40909374,92.7192997104,246.797691246,5.13046159376,33.3212,208.346029652
 07/31  21:00:00,381.178147537,37.7940494391,87.0184889334,0.0,102.647051061,94.1340635361,348.642897907,5.50477536284,24.9909,318.147222544
 07/31  22:00:00,316.251123918,37.81000048,88.9797906224,0.0,77.122965704,65.871452062,258.694382283,5.89166277368,16.6606,236.14211951
 07/31  23:00:00,250.635589941,37.6418940119,91.9418605894,0.0,38.286128036,48.4199368926,152.878481288,7.26892730916,8.3303,137.279253979
 07/31  24:00:00,180.60192585,33.9453502343,64.343998495,0.0,25.5240853573,30.610668775,109.3806101,4.34770063215,3.33212,101.700789468
 08/01  01:00:00,172.216107709,33.7563705675,63.7628560603,0.0,19.418418834,29.3649097162,93.3052018484,9.57753069976,3.33212,80.3955511486
 08/01  02:00:00,169.026225522,34.2288197346,68.1396324097,0.0,12.7620426787,28.1191506574,99.0340094646,15.308967759,3.33212,80.3929217056
 08/01  03:00:00,169.632558094,34.2288197346,68.973464587,0.0,12.7620426787,28.1191506574,106.117615588,22.3840247653,3.33212,80.4014708231
 08/01  04:00:00,166.765732039,33.7563705675,59.4971897992,0.0,12.7620426787,28.1191506574,135.16939999,30.1554064276,3.33212,101.681873562
 08/01  05:00:00,205.760345753,34.2288197346,70.4303522471,0.0,25.5240853573,30.610668775,230.827503067,35.8414062053,8.3303,186.655796862
 08/01  06:00:00,319.284756327,36.1186164034,92.5071980295,0.0,51.0481707146,78.1489452969,364.121276895,35.7587991074,16.6606,311.701877788
 08/01  07:00:00,364.600168508,37.2454003244,87.2357551902,0.0,64.3609230253,109.708623606,468.462734294,23.3917716724,24.9909,420.080062622
 08/01  08:00:00,324.050124465,37.2546936674,87.9044918476,0.0,51.0481707146,80.7689615957,360.788095578,2.93553375428,33.3212,324.531361824
 08/01  09:00:00,298.057952485,37.8970878572,89.4262029839,0.0,51.0481707146,71.0224615957,312.980873864,0.0,66.8089,246.171973864
 08/01  10:00:00,250.433153048,38.13432026,89.5795358313,0.0,32.1804615127,65.7244621605,279.806622666,0.0,83.4695,196.337122666
 08/01  11:00:00,251.968167778,38.2600310944,90.0333712578,0.0,32.1804615127,65.7244621605,229.382344508,0.0105719673124,83.4695,145.902272541
 08/01  12:00:00,251.074972612,38.3313427706,89.7851207722,0.0,32.1804615127,65.7244621605,222.571596384,0.0185115653745,83.4695,139.083584819
 08/01  13:00:00,241.258171682,38.2221668445,89.7838989823,0.0,32.1804615127,55.9779621605,220.707407037,0.0228018235658,75.1392,145.545405214
 08/01  14:00:00,240.878186887,38.2002786396,89.4175301695,0.0,32.1804615127,55.9779621605,212.199836983,0.0251195545382,66.8089,145.365817428
 08/01  15:00:00,240.344882411,38.2598564337,89.4781796561,0.0,32.1804615127,55.9779621605,213.889135772,0.0029838453274,75.1392,138.746951927
 08/01  16:00:00,270.960920606,38.2668636443,92.5908971754,0.0,32.1804615127,60.9114621605,203.469028757,3.41911079447,91.7998,108.250117963
