Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  17:00:00,302.530370626,37.5364892384,89.295254925,0.0,32.1804615127,77.5397301883,214.85230894,3.0359083594,49.9818,161.834600581
 08/01  18:00:00,356.035116124,37.6901830989,87.4069859391,0.0,77.122965704,86.2600435998,345.210601028,3.44473299048,49.9818,291.784068037
 08/01  19:00:00,363.73670552,37.7483629711,87.4746369956,0.0,102.647051061,80.1663183927,252.683713782,3.8792386924,33.3212,215.48327509
 08/01  20:00:00,399.805266667,37.7164972,87.3247257776,0.0,115.40909374,92.7192997104,247.829299871,4.24589294118,33.3212,210.26220693
 08/01  21:00:00,381.145571132,37.7873734106,87.5693714677,0.0,102.647051061,94.1340635361,344.761877661,4.58518823094,24.9909,315.18578943
 08/01  22:00:00,316.903018681,37.7749631947,90.580806669,0.0,77.122965704,65.871452062,261.948763469,9.21460456279,16.6606,236.073558906
 08/01  23:00:00,249.114284607,37.6072482594,91.8172635028,0.0,38.286128036,48.4199368926,167.165749455,21.5776612265,8.3303,137.257788229
 08/01  24:00:00,178.520136219,33.4729010672,63.4043332304,0.0,25.5240853573,30.610668775,135.555176007,30.5391012665,3.33212,101.68395474
 08/02  01:00:00,177.233509527,33.7563705675,69.2536817448,0.0,19.418418834,29.3649097162,122.124688967,38.4043155797,3.33212,80.3882533873
 08/02  02:00:00,169.068691613,34.2288197346,68.5429602835,0.0,12.7620426787,28.1191506574,127.525844451,43.800689437,3.33212,80.3930350138
 08/02  03:00:00,166.050607238,33.2839214003,66.4450551632,0.0,12.7620426787,28.1191506574,125.047439069,41.3210808643,3.33212,80.3942382048
 08/02  04:00:00,172.957833942,33.2839214003,66.8194767636,0.0,12.7620426787,28.1191506574,142.271028517,37.2658680834,3.33212,101.673040434
 08/02  05:00:00,209.18765723,33.2839214003,75.4644457595,0.0,25.5240853573,30.610668775,227.097479654,32.1352168264,8.3303,186.631962828
 08/02  06:00:00,321.409402746,36.1186164034,92.540164608,0.0,51.0481707146,78.1489452969,355.090378595,27.6328342804,16.6606,310.796944315
 08/02  07:00:00,365.634268239,37.2430331201,89.6321264026,0.0,64.3609230253,109.708623606,466.057646235,21.5616777296,24.9909,419.505068506
 08/02  08:00:00,321.320042168,37.2632006909,86.2090941796,0.0,51.0481707146,80.7689615957,362.393999245,3.59436900458,33.3212,325.47843024
 08/02  09:00:00,298.763902265,37.9150149127,89.9609461077,0.0,51.0481707146,71.0224615957,312.911751896,0.0,66.8089,246.102851896
 08/02  10:00:00,251.30209641,38.1478749655,90.3442772772,0.0,32.1804615127,65.7244621605,279.77885976,0.0,83.4695,196.30935976
 08/02  11:00:00,252.89698947,38.2523573983,91.009986478,0.0,32.1804615127,65.7244621605,226.494721794,0.0202340269706,83.4695,143.004987767
 08/02  12:00:00,251.765998556,38.3045424438,91.2708413282,0.0,32.1804615127,65.7244621605,225.425242938,0.0191717263646,83.4695,141.936571212
 08/02  13:00:00,242.454588163,38.2009219291,91.8603967235,0.0,32.1804615127,55.9779621605,220.683430228,0.0198185510671,75.1392,145.524411677
 08/02  14:00:00,240.439732323,38.1974126663,89.9473112427,0.0,32.1804615127,55.9779621605,205.559185015,0.0205919816266,66.8089,138.729693033
 08/02  15:00:00,241.175820239,38.276104896,89.6598678926,0.0,32.1804615127,55.9779621605,220.487589747,0.00267016582276,75.1392,145.345719582
 08/02  16:00:00,270.471471861,38.3334606567,89.9734366157,0.0,32.1804615127,60.9114621605,200.043402478,0.0,91.7998,108.243602478
 08/02  17:00:00,303.087378759,37.6325842938,88.8135742994,0.0,32.1804615127,77.5397301883,212.974186623,1.20622514273,49.9818,161.78616148
 08/02  18:00:00,355.077493349,37.7865898223,86.5993551291,0.0,77.122965704,86.2600435998,339.290488577,2.02069636149,49.9818,287.287992215
 08/02  19:00:00,362.574205173,37.8794321262,86.3681039035,0.0,102.647051061,80.1663183927,251.024983855,2.34570963135,33.3212,215.358074224
 08/02  20:00:00,398.843451182,37.8409433262,86.5887986835,0.0,115.40909374,92.7192997104,247.88735495,2.62060450395,33.3212,211.945550446
 08/02  21:00:00,380.136793194,37.9074617051,86.2539958823,0.0,102.647051061,94.1340635361,345.796073802,2.90504688656,24.9909,317.900126916
 08/02  22:00:00,315.440203654,37.9010733796,88.5678666448,0.0,77.122965704,65.871452062,255.867010793,3.19765593175,16.6606,236.008754862
 08/02  23:00:00,249.869336334,37.6911401085,91.688708783,0.0,38.286128036,48.4199368926,143.011697452,3.9805658178,8.3303,130.700831634
 08/02  24:00:00,189.682674663,33.9453502343,73.6506094478,0.0,25.5240853573,30.610668775,112.44056291,1.0812920443,3.33212,108.027150866
 08/03  01:00:00,177.057878404,33.7563705675,68.844372013,0.0,19.418418834,29.3649097162,92.571378758,8.85633127146,3.33212,80.3829274866
 08/03  02:00:00,167.726704275,33.2839214003,68.120913657,0.0,12.7620426787,28.1191506574,103.851708187,20.1283693701,3.33212,80.3912188172
 08/03  03:00:00,165.272112497,34.2288197346,64.7873703323,0.0,12.7620426787,28.1191506574,104.132370313,26.5963412201,3.33212,74.2039090932
 08/03  04:00:00,174.55489453,34.2288197346,67.4826774677,0.0,12.7620426787,28.1191506574,140.397225575,29.0423882586,3.33212,108.022717317
 08/03  05:00:00,211.297504088,34.2288197346,76.6091638051,0.0,25.5240853573,30.610668775,216.00770472,27.968184486,8.3303,179.709220234
 08/03  06:00:00,321.260840492,35.7406570696,92.7470327797,0.0,51.0481707146,78.1489452969,356.733986031,22.7347030118,16.6606,317.33868302
 08/03  07:00:00,365.766262866,37.2163978777,89.7606442364,0.0,64.3609230253,109.708623606,458.813911023,18.0869095263,24.9909,415.736101497
 08/03  08:00:00,321.889305655,37.225603528,86.9459052739,0.0,51.0481707146,80.7689615957,358.575260952,3.5515140064,33.3212,321.702546945
 08/03  09:00:00,298.518477288,37.8751760465,90.5318750544,0.0,51.0481707146,71.0224615957,312.858676454,0.0,66.8089,246.049776454
 08/03  10:00:00,250.409576197,38.0944551386,90.8026145053,0.0,32.1804615127,65.7244621605,279.729454117,0.0,83.4695,196.259954117
 08/03  11:00:00,251.121990841,38.2186096236,90.0951115427,0.0,32.1804615127,65.7244621605,229.34303495,0.0,83.4695,145.87353495
 08/03  12:00:00,250.747956965,38.2892568957,89.8114157749,0.0,32.1804615127,65.7244621605,229.148671933,0.0,83.4695,145.679171933
 08/03  13:00:00,240.912205885,38.1867255509,89.5901751936,0.0,32.1804615127,55.9779621605,216.446452562,0.0,75.1392,141.307252562
 08/03  14:00:00,240.467053474,38.1728044287,89.8955793966,0.0,32.1804615127,55.9779621605,209.723351914,0.00112407992951,66.8089,142.913327834
 08/03  15:00:00,238.092625091,38.2071617031,87.1173312875,0.0,32.1804615127,55.9779621605,214.565262777,0.0,75.1392,139.426062777
 08/03  16:00:00,266.762674496,38.1103834115,86.9449472212,0.0,32.1804615127,60.9114621605,199.340838625,0.0,91.7998,107.541038625
 08/03  17:00:00,301.763124463,37.4490969938,87.7462994387,0.0,32.1804615127,77.5397301883,213.069041328,1.26697743465,49.9818,161.820263894
 08/03  18:00:00,355.032593714,37.6131271401,86.3320472137,0.0,77.122965704,86.2600435998,343.632416126,2.07236949532,49.9818,291.578246631
 08/03  19:00:00,363.214679967,37.6657431762,87.0409458696,0.0,102.647051061,80.1663183927,251.150702308,2.40220160891,33.3212,215.427300699
 08/03  20:00:00,399.130715509,37.628730275,87.1298485775,0.0,115.40909374,92.7192997104,250.660254229,2.67546107877,33.3212,214.66359315
 08/03  21:00:00,381.032253663,37.696157842,87.7423556783,0.0,102.647051061,94.1340635361,337.767631029,2.95566387557,24.9909,309.821067154
 08/03  22:00:00,316.507818355,37.705653721,90.419698224,0.0,77.122965704,65.871452062,261.442358769,4.98544131793,16.6606,239.796317451
 08/03  23:00:00,250.893103862,37.5707941517,93.402224577,0.0,38.286128036,48.4199368926,151.376765206,9.22276027263,8.3303,133.823704933
 08/03  24:00:00,181.441789435,33.4729010672,66.1694949106,0.0,25.5240853573,30.610668775,115.8809789,10.8831163888,3.33212,101.665742512
 08/04  01:00:00,175.468075644,34.2288197346,66.9967952345,0.0,19.418418834,29.3649097162,100.991534094,17.2690157248,3.33212,80.3903983694
 08/04  02:00:00,169.592052457,34.2288197346,69.0678947154,0.0,12.7620426787,28.1191506574,101.134022721,17.4176722867,3.33212,80.3842304347
 08/04  03:00:00,160.019799267,32.3390230659,61.4230868169,0.0,12.7620426787,28.1191506574,105.413498044,21.6918778038,3.33212,80.3895002405
 08/04  04:00:00,171.60112024,33.2839214003,64.8857938169,0.0,12.7620426787,28.1191506574,129.934127536,24.9502582196,3.33212,101.651749316
 08/04  05:00:00,209.252406842,33.7563705675,74.4107411421,0.0,25.5240853573,30.610668775,222.412948205,27.4960631426,8.3303,186.586585062
 08/04  06:00:00,321.78518136,35.9296367365,92.3986696376,0.0,51.0481707146,78.1489452969,351.093187602,25.3503007788,16.6606,309.082286823
 08/04  07:00:00,364.616063314,37.2105345704,87.3568173477,0.0,64.3609230253,109.708623606,455.255593099,12.8514712266,24.9909,417.413221873
 08/04  08:00:00,324.435893456,37.2105252067,88.9196557151,0.0,51.0481707146,80.7689615957,363.198006065,1.64292244726,33.3212,328.233883618
 08/04  09:00:00,298.026518027,37.8654649017,90.1073468208,0.0,51.0481707146,71.0224615957,312.769853906,0.0,66.8089,245.960953906
 08/04  10:00:00,250.217992654,38.0915105142,90.3917130135,0.0,32.1804615127,65.7244621605,272.690782747,0.0,83.4695,189.221282747
 08/04  11:00:00,251.569537036,38.2026360681,90.2280422225,0.0,32.1804615127,65.7244621605,229.322611117,0.0,83.4695,145.853111117
 08/04  12:00:00,251.652110252,38.28124556,90.4352997781,0.0,32.1804615127,65.7244621605,229.140616318,0.0,83.4695,145.671116318
 08/04  13:00:00,241.620797668,38.1909505012,90.1870094065,0.0,32.1804615127,55.9779621605,220.627383942,0.0,75.1392,145.488183942
 08/04  14:00:00,241.251980652,38.1830895493,89.8062785691,0.0,32.1804615127,55.9779621605,205.509898717,0.0,66.8089,138.700998717
 08/04  15:00:00,240.927393645,38.2578812533,89.4188545832,0.0,32.1804615127,55.9779621605,220.453507474,0.0,75.1392,145.314307474
 08/04  16:00:00,269.682011999,38.3048192775,88.8798045752,0.0,32.1804615127,60.9114621605,194.41339558,0.0,91.7998,102.61359558
 08/04  17:00:00,303.643980995,37.6204091012,88.4847331178,0.0,32.1804615127,77.5397301883,212.168358383,1.17320237123,49.9818,161.013356011
 08/04  18:00:00,355.711722707,37.7976123505,86.4297321958,0.0,77.122965704,86.2600435998,343.407401758,1.94305032749,49.9818,291.48255143
 08/04  19:00:00,362.292657982,37.9024940275,85.7359534799,0.0,102.647051061,80.1663183927,250.975882306,2.25892106249,33.3212,215.395761243
 08/04  20:00:00,398.956591405,37.8422301268,86.3523222415,0.0,115.40909374,92.7192997104,250.667029422,2.54282507949,33.3212,214.803004342
 08/04  21:00:00,380.389061941,37.8995706777,86.3735250519,0.0,102.647051061,94.1340635361,337.33277682,2.81657824125,24.9909,309.525298579
 08/04  22:00:00,316.289471326,37.8811252506,89.252324238,0.0,77.122965704,65.871452062,259.510585017,3.13417142673,16.6606,239.715813591
 08/04  23:00:00,250.773118845,37.6751176359,92.6361191094,0.0,38.286128036,48.4199368926,147.873915676,5.70986534984,8.3303,133.833750326
 08/04  24:00:00,182.86291968,33.9453502343,66.8780010842,0.0,25.5240853573,30.610668775,111.461872973,6.47288703532,3.33212,101.656865938
 08/05  01:00:00,183.890972986,33.7563705675,66.061294537,0.0,27.7269238854,30.610668775,92.77197415,9.06352786831,3.33212,80.3763262817
 08/05  02:00:00,164.403822762,33.2839214003,64.6788861055,0.0,12.7620426787,28.1191506574,95.178501774,11.4800236559,3.33212,80.3663581181
 08/05  03:00:00,168.299368447,34.2288197346,67.7344813756,0.0,12.7620426787,28.1191506574,99.8427224118,16.1378702744,3.33212,80.3727321373
 08/05  04:00:00,175.218348907,33.7563705675,68.5937261392,0.0,12.7620426787,28.1191506574,117.875363981,12.9016512964,3.33212,101.641592685
 08/05  05:00:00,186.831394651,34.2288197346,67.4915957323,0.0,12.7620426787,28.1191506574,155.190542183,15.9323332472,8.3303,130.927908935
 08/05  06:00:00,275.544586406,35.7406570696,79.5358876236,0.0,42.6918050922,54.3732441037,220.24560223,16.5852221702,16.6606,186.99978006
 08/05  07:00:00,319.710888534,37.315796352,88.3434434167,0.0,42.6918050922,86.1019271793,350.317961613,8.19120033565,24.9909,317.135861277
 08/05  08:00:00,360.615303266,37.3731518466,86.8699083612,0.0,57.6566862989,112.030105488,482.008909508,1.52858281006,33.3212,447.159126698
 08/05  09:00:00,315.172108327,37.922411638,86.9653185086,0.0,57.6566862989,83.6599452969,387.816275639,0.0,66.8089,321.007375639
 08/05  10:00:00,263.236802685,38.1844801943,88.3319115143,0.0,42.6918050922,68.9656133826,329.380353773,0.0,83.4695,245.910853773
 08/05  11:00:00,256.155438179,38.3071966106,89.338534824,0.0,34.9340096728,67.7198543238,280.17404796,0.0,83.4695,196.70454796
 08/05  12:00:00,255.462916644,38.4006861052,89.3304845128,0.0,34.9340096728,67.7198543238,229.479751069,0.0,83.4695,146.010251069
 08/05  13:00:00,245.254242961,38.3039601089,88.9376843979,0.0,34.9340096728,57.9733543238,220.95900361,0.0,75.1392,145.81980361
 08/05  14:00:00,245.405972659,38.2851936154,89.0916411139,0.0,34.9340096728,57.9733543238,212.457797598,0.0,66.8089,145.648897598
 08/05  15:00:00,244.95592962,38.3546209751,88.5792505758,0.0,34.9340096728,57.9733543238,214.158945339,0.0,75.1392,139.019745339
 08/05  16:00:00,273.996276272,38.2303628523,88.5057159554,0.0,34.9340096728,62.9068543238,200.137059521,0.0,91.7998,108.337259521
 08/05  17:00:00,301.542164145,37.7310452191,88.8664501024,0.0,34.9340096728,72.2186844194,189.020594166,1.37226697079,49.9818,137.666527195
 08/05  18:00:00,366.336751058,38.0179094239,87.0822914399,0.0,87.0357390804,86.2600435998,214.620760172,2.26939773306,49.9818,162.369562439
 08/05  19:00:00,360.195569407,37.7029342842,86.538801471,0.0,102.000620287,77.6748002752,251.061899988,2.63940327116,33.3212,215.101296717
 08/05  20:00:00,382.391070249,37.5910140931,87.5206351434,0.0,102.000620287,88.9820225341,251.041331885,2.94231364436,33.3212,214.777818241
 08/05  21:00:00,376.219362951,37.6273830089,85.8285311786,0.0,102.000620287,91.6425454185,240.543289112,3.26172517777,24.9909,212.290663935
 08/05  22:00:00,325.147141501,37.4826870203,88.8671445195,0.0,87.0357390804,65.871452062,332.918655414,5.08956716389,16.6606,311.16848825
 08/05  23:00:00,254.191462456,37.3487499645,92.4163040532,0.0,42.6918050922,48.4199368926,198.242338304,10.0592626918,8.3303,179.852775613
 08/05  24:00:00,188.456608234,33.9453502343,70.4531044595,0.0,27.7269238854,30.610668775,123.380489559,12.0487239927,3.33212,107.999645566
 08/06  01:00:00,197.9778123,33.2839214003,71.5545292367,0.0,34.4311606118,33.1021868926,98.0263228227,14.2346281606,3.33212,80.4595746621
 08/06  02:00:00,174.511500496,31.3941247315,67.5485283846,0.0,19.466279405,30.610668775,101.815285556,18.0270669921,3.33212,80.4560985643
 08/06  03:00:00,187.309900866,34.2288197346,77.400427662,0.0,19.466279405,30.610668775,97.9081104705,14.1120199103,3.33212,80.4639705602
 08/06  04:00:00,184.017581807,32.3390230659,69.1019860022,0.0,19.466279405,30.610668775,109.932343406,2.54319217347,3.33212,104.057031232
 08/06  05:00:00,186.936762049,33.2839214003,58.6946735408,0.0,19.466279405,30.610668775,143.19472351,0.0,8.3303,134.86442351
 08/06  06:00:00,273.356578163,35.9296367365,76.7960554055,0.0,42.6918050922,54.3732441037,213.770777014,9.41017010285,16.6606,187.700006911
 08/06  07:00:00,327.81345268,37.6700461698,87.3246755475,0.0,49.3960418185,88.5934452969,350.776101878,16.8777543223,24.9909,308.907447556
 08/06  08:00:00,360.270849611,37.4415291309,85.9170960522,0.0,57.6566862989,112.030105488,484.956080931,2.21287044996,33.3212,449.422010481
 08/06  09:00:00,306.82869864,38.0780969343,86.8893935584,0.0,50.9524495726,81.1684271793,394.374747225,0.0,66.8089,327.565847225
 08/06  10:00:00,263.993765887,38.5370905287,88.8625087602,0.0,42.6918050922,68.9656133826,329.675375258,0.0,83.4695,246.205875258
 08/06  11:00:00,259.449714206,38.4414670613,88.7458593331,0.0,38.286128036,68.9656133826,280.156592814,0.0,83.4695,196.687092814
 08/06  12:00:00,259.124255542,38.5255334055,89.0727151522,0.0,38.286128036,68.9656133826,222.48828425,0.0,83.4695,139.01878425
 08/06  13:00:00,240.006693579,38.3317299211,89.0754978341,0.0,31.5818913096,56.727595265,220.777534559,0.0,75.1392,145.638334559
 08/06  14:00:00,239.922051997,38.2940882022,89.0515993218,0.0,31.5818913096,56.727595265,210.970957231,0.0,66.8089,144.162057231
 08/06  15:00:00,240.189938844,38.3497217934,89.1994836543,0.0,31.5818913096,56.727595265,214.946164031,0.0,75.1392,139.806964031
 08/06  16:00:00,269.426161011,38.2466861247,89.282800105,0.0,31.5818913096,61.661095265,200.012814879,0.0,91.7998,108.213014879
 08/06  17:00:00,296.424906237,37.6214572841,89.2599163865,0.0,31.5818913096,70.9729253606,182.571684723,1.49236665675,49.9818,131.097518066
 08/06  18:00:00,356.973753014,37.7096667115,87.9767992402,0.0,80.3315023541,83.7685254822,214.867013587,2.49751686387,49.9818,162.387696723
 08/06  19:00:00,359.848170706,37.7176065909,86.7361354244,0.0,102.000620287,77.6748002752,250.823781268,2.87142248194,33.3212,214.631158786
 08/06  20:00:00,390.387022619,37.6513918887,85.5022047499,0.0,108.704857014,91.4735406516,249.595063875,3.18352326223,33.3212,213.090340613
 08/06  21:00:00,368.779469827,37.8717730718,86.8540752754,0.0,95.2963835608,89.1510273009,237.237913824,3.50253028848,24.9909,208.744483535
 08/06  22:00:00,314.7459724,37.6883699881,86.2359688354,0.0,80.3315023541,63.3799339444,335.704055032,3.82452523501,16.6606,315.218929797
 08/06  23:00:00,255.452701872,37.5352296209,93.2399114696,0.0,42.6918050922,48.4199368926,194.576422024,6.11194706689,8.3303,180.134174957
 08/06  24:00:00,205.976589757,33.9453502343,78.6333709804,0.0,34.4311606118,33.1021868926,116.07948232,7.89517241747,3.33212,104.852189902
 08/07  01:00:00,181.877774244,33.2839214003,74.1739586004,0.0,19.418418834,29.3649097162,95.7789258339,15.085709657,3.33212,77.3610961769
 08/07  02:00:00,171.448321945,34.2288197346,70.9031111653,0.0,12.7620426787,28.1191506574,108.524492055,24.8201183935,3.33212,80.3722536617
 08/07  03:00:00,171.324254421,34.2288197346,70.8079501239,0.0,12.7620426787,28.1191506574,117.082166611,33.3797257257,3.33212,80.3703208848
 08/07  04:00:00,177.278909606,33.7563705675,70.6484380222,0.0,12.7620426787,28.1191506574,142.276494733,37.313560289,3.33212,101.630814444
 08/07  05:00:00,212.567534018,33.7563705675,78.3112170001,0.0,25.5240853573,30.610668775,229.408935744,34.5934463423,8.3303,186.485189402
 08/07  06:00:00,321.03801527,35.7406570696,92.4738270598,0.0,51.0481707146,78.1489452969,356.955298642,31.4624597965,16.6606,308.832238845
 08/07  07:00:00,365.666934833,37.21906552,89.6076287952,0.0,64.3609230253,109.708623606,473.401242286,32.0420542729,24.9909,416.368288013
 08/07  08:00:00,322.372487221,37.2410475964,88.1357195106,0.0,51.0481707146,80.7689615957,367.242322314,6.33225553704,33.3212,327.588866777
 08/07  09:00:00,297.181042902,37.9222732615,88.9992557687,0.0,51.0481707146,71.0224615957,311.323185433,0.0,66.8089,244.514285433
 08/07  10:00:00,250.530087634,38.1789088573,90.2646816614,0.0,32.1804615127,65.7244621605,274.576062436,0.0,83.4695,191.106562436
 08/07  11:00:00,251.82576169,38.2975484923,90.6901491621,0.0,32.1804615127,65.7244621605,229.277680836,0.000412464995106,83.4695,145.807768371
 08/07  12:00:00,250.959356639,38.3715301157,90.3940737754,0.0,32.1804615127,65.7244621605,229.100661556,0.00329985948739,83.4695,145.627861697
 08/07  13:00:00,241.063585689,38.2715642272,90.1990622489,0.0,32.1804615127,55.9779621605,214.311064251,0.00165002277626,75.1392,139.170214228
 08/07  14:00:00,240.848270127,38.2568173484,89.9195604894,0.0,32.1804615127,55.9779621605,211.750048939,0.0,66.8089,144.941148939
 08/07  15:00:00,240.362043934,38.3540889887,89.3170586999,0.0,32.1804615127,55.9779621605,213.800340054,0.0,75.1392,138.661140054
 08/07  16:00:00,269.230378419,38.5454722084,88.7729083348,0.0,32.1804615127,60.9114621605,199.997938445,0.0,91.7998,108.198138445
 08/07  17:00:00,302.320569696,37.8051960979,87.6024357365,0.0,32.1804615127,77.5397301883,212.959089258,1.25679081995,49.9818,161.720498438
 08/07  18:00:00,353.470576954,37.9894445323,84.8087410116,0.0,77.122965704,86.2600435998,343.276639616,2.12091614521,49.9818,291.173923471
 08/07  19:00:00,361.440418703,38.1347073612,84.6316759055,0.0,102.647051061,80.1663183927,248.469318197,2.46041305928,33.3212,212.687705138
 08/07  20:00:00,398.544948744,38.0579038106,85.3381832306,0.0,115.40909374,92.7192997104,246.368537989,2.72470024444,33.3212,210.322637745
 08/07  21:00:00,379.358091217,38.1142181551,84.1512850696,0.0,102.647051061,94.1340635361,345.439589059,2.99990392312,24.9909,317.448785135
 08/07  22:00:00,315.508062924,38.079396233,86.4387268229,0.0,77.122965704,65.871452062,255.758254964,3.32070668385,16.6606,235.77694828
 08/07  23:00:00,250.064125956,37.8418126376,89.4892824883,0.0,38.286128036,48.4199368926,142.629495466,3.67521329515,8.3303,130.62398217
 08/07  24:00:00,203.149969696,35.5516774028,83.4643172675,0.0,25.5240853573,30.610668775,111.376012741,0.0497517934347,3.33212,107.994140947
 08/08  01:00:00,189.957845234,34.8587519576,79.0429257857,0.0,19.418418834,29.3649097162,77.7339372459,0.218717261351,3.33212,74.1830999846
 08/08  02:00:00,169.256626436,33.9138536232,67.9003602213,0.0,12.7620426787,28.1191506574,83.9260981028,0.226690222003,3.33212,80.3672878808
 08/08  03:00:00,166.853537804,33.7563705675,65.8067064967,0.0,12.7620426787,28.1191506574,83.9855588533,0.288663196283,3.33212,80.3647756571
 08/08  04:00:00,181.121910497,34.7012689018,71.4686421092,0.0,12.7620426787,28.1191506574,106.574801739,0.323690769066,3.33212,102.91899097
 08/08  05:00:00,215.100903054,35.4099426526,77.3566983424,0.0,25.5240853573,30.610668775,194.226910086,0.822324011469,8.3303,185.074286074
 08/08  06:00:00,307.985317462,34.9847384021,78.755643443,0.0,51.0481707146,78.1489452969,331.189127873,5.74347239263,16.6606,308.785055481
 08/08  07:00:00,366.248387095,37.3469261138,87.5346566627,0.0,64.3609230253,109.708623606,447.814920877,6.51539415795,24.9909,416.308626719
 08/08  08:00:00,325.46425952,37.3362809965,88.7394518959,0.0,51.0481707146,80.7689615957,362.628069196,2.06281626525,33.3212,327.244052931
 08/08  09:00:00,297.688512057,37.9000894503,89.0498846012,0.0,51.0481707146,71.0224615957,310.93489286,0.0,66.8089,244.12599286
 08/08  10:00:00,249.786838515,38.1581579588,89.1057935612,0.0,32.1804615127,65.7244621605,275.05051805,0.0,83.4695,191.58101805
 08/08  11:00:00,251.247266085,38.2835290997,89.3006351911,0.0,32.1804615127,65.7244621605,229.272145369,0.0,83.4695,145.802645369
 08/08  12:00:00,250.580038899,38.3528602973,89.248463556,0.0,32.1804615127,65.7244621605,229.082339746,0.0,83.4695,145.612839746
 08/08  13:00:00,240.524130744,38.2459190223,89.0093715401,0.0,32.1804615127,55.9779621605,213.96380372,0.0,75.1392,138.82460372
 08/08  14:00:00,240.751058645,38.2029481676,89.7905597757,0.0,32.1804615127,55.9779621605,212.073293679,0.0,66.8089,145.264393679
 08/08  15:00:00,240.330206541,38.2606001706,90.0247506919,0.0,32.1804615127,55.9779621605,213.791041125,0.0,75.1392,138.651841125
 08/08  16:00:00,269.254785798,38.3316479861,88.8706859546,0.0,32.1804615127,60.9114621605,199.993350032,0.0,91.7998,108.193550032
 08/08  17:00:00,304.00965629,37.5944281858,88.9779994547,0.0,32.1804615127,77.5397301883,213.531596148,1.85257569048,49.9818,161.697220458
 08/08  18:00:00,356.726337518,37.7014201574,87.6421328484,0.0,77.122965704,86.2600435998,341.878410421,3.03739855644,49.9818,288.859211864
 08/08  19:00:00,363.984268661,37.736602143,87.8967924713,0.0,102.647051061,80.1663183927,248.819765069,3.45277484549,33.3212,212.045790223
 08/08  20:00:00,399.813875999,37.6914326312,87.5846541646,0.0,115.40909374,92.7192997104,250.135483877,3.79759209333,33.3212,213.016691784
 08/08  21:00:00,380.969823366,37.788039339,86.503860907,0.0,102.647051061,94.1340635361,346.506492269,4.12805039748,24.9909,317.387541871
 08/08  22:00:00,316.654266145,37.8128833777,88.5311357332,0.0,77.122965704,65.871452062,256.8799391,4.46559124355,16.6606,235.753747856
 08/08  23:00:00,250.846542959,37.645887714,91.0339443481,0.0,38.286128036,48.4199368926,144.160858419,5.20204659525,8.3303,130.628511824
 08/08  24:00:00,183.12987557,33.9453502343,66.3321091173,0.0,25.5240853573,30.610668775,105.362773391,0.397584412221,3.33212,101.633068979
 08/09  01:00:00,171.95873865,33.7563705675,63.3489737051,0.0,19.418418834,29.3649097162,86.2871253911,2.59970422642,3.33212,80.3553011647
 08/09  02:00:00,171.212827552,34.2288197346,70.4220105784,0.0,12.7620426787,28.1191506574,97.014601233,13.3204270769,3.33212,80.3620541561
 08/09  03:00:00,166.428799965,34.2288197346,65.8758394738,0.0,12.7620426787,28.1191506574,104.404010834,20.71095637,3.33212,80.3609344641
 08/09  04:00:00,167.817508954,33.2839214003,61.7273621625,0.0,12.7620426787,28.1191506574,129.321964955,24.3705969515,3.33212,101.619248003
 08/09  05:00:00,210.032718027,34.7012689018,74.9119392849,0.0,25.5240853573,30.610668775,223.00819956,28.1976454215,8.3303,186.480254138
 08/09  06:00:00,321.748344461,36.1186164034,92.9347961422,0.0,51.0481707146,78.1489452969,353.562476099,28.1781929157,16.6606,308.723683184
 08/09  07:00:00,363.500255323,37.2050985116,87.2124883772,0.0,64.3609230253,109.708623606,456.773255644,17.0163871532,24.9909,414.765968491
 08/09  08:00:00,323.167289496,37.221909731,87.9658663332,0.0,51.0481707146,80.7689615957,360.170006538,2.17906055815,33.3212,324.66974598
 08/09  09:00:00,298.235382421,37.8841825248,89.1768564657,0.0,51.0481707146,71.0224615957,310.517251894,0.0,66.8089,243.708351894
 08/09  10:00:00,251.20228757,38.1253822655,90.0995425074,0.0,32.1804615127,65.7244621605,278.631242803,0.0,83.4695,195.161742803
 08/09  11:00:00,252.329219549,38.2389011219,90.4190435815,0.0,32.1804615127,65.7244621605,229.270506455,0.0,83.4695,145.801006455
 08/09  12:00:00,251.533398235,38.3095603916,90.2673134926,0.0,32.1804615127,65.7244621605,229.074500928,0.0,83.4695,145.605000928
 08/09  13:00:00,241.701989315,38.215996346,91.113114315,0.0,32.1804615127,55.9779621605,213.952539735,0.0,75.1392,138.813339735
 08/09  14:00:00,240.381955211,38.2123576631,89.8759765088,0.0,32.1804615127,55.9779621605,212.067447823,0.0,66.8089,145.258547823
 08/09  15:00:00,239.962788198,38.3125216361,89.3001106456,0.0,32.1804615127,55.9779621605,213.793389622,0.0,75.1392,138.654189622
 08/09  16:00:00,268.597268477,38.4834816257,88.4559748776,0.0,32.1804615127,60.9114621605,199.98569832,0.0,91.7998,108.18589832
 08/09  17:00:00,302.890423476,37.7568017167,88.3710374238,0.0,32.1804615127,77.5397301883,213.337734288,1.68973364261,49.9818,161.666200646
 08/09  18:00:00,355.101689174,37.9271105976,86.3543567236,0.0,77.122965704,86.2600435998,337.512136849,2.79336003551,49.9818,284.736976813
 08/09  19:00:00,362.269590241,38.0373359834,85.5082356064,0.0,102.647051061,80.1663183927,250.551461224,3.21110936341,33.3212,214.019151861
 08/09  20:00:00,402.199053088,37.9534413409,85.7932595372,0.0,115.40909374,92.7192997104,251.579309737,3.53161509872,33.3212,214.726494638
 08/09  21:00:00,380.771982551,38.0256312377,85.2108973953,0.0,102.647051061,94.1340635361,343.972665747,3.84216066842,24.9909,315.139605078
 08/09  22:00:00,315.987185754,38.019717923,87.0031563137,0.0,77.122965704,65.871452062,258.518810618,4.16870566389,16.6606,237.689504954
 08/09  23:00:00,250.726185225,37.7937055285,90.1873210398,0.0,38.286128036,48.4199368926,143.554997469,4.6092674985,8.3303,130.61542997
 08/09  24:00:00,192.122179945,34.7957587353,74.5690601444,0.0,25.5240853573,30.610668775,105.03682234,0.0767141400613,3.33212,101.6279882
 08/10  01:00:00,186.243540521,34.5437858461,76.3037961162,0.0,19.418418834,29.3649097162,83.8543530957,0.160354970849,3.33212,80.3618781249
 08/10  02:00:00,160.394890901,33.7563705675,59.6746491989,0.0,12.7620426787,28.1191506574,86.1636980492,2.47079982209,3.33212,80.3607782272
 08/10  03:00:00,160.734022012,33.7563705675,60.2466341913,0.0,12.7620426787,28.1191506574,92.2054814209,8.51261216073,3.33212,80.3607492602
 08/10  04:00:00,171.132609808,34.2288197346,63.6526412952,0.0,12.7620426787,28.1191506574,117.025506406,12.0723312489,3.33212,101.621055157
 08/10  05:00:00,209.379852469,34.7012689018,73.7048588942,0.0,25.5240853573,30.610668775,201.450357518,12.0004127933,8.3303,181.119644725
 08/10  06:00:00,309.727905299,35.173718069,81.0472546097,0.0,51.0481707146,78.1489452969,341.228970411,9.63445257281,16.6606,314.933917838
 08/10  07:00:00,365.914698362,37.4131758624,88.4741033132,0.0,64.3609230253,109.708623606,451.502993288,11.8378565798,24.9909,414.674236709
 08/10  08:00:00,325.603640551,37.2015523782,90.769121676,0.0,51.0481707146,80.7689615957,358.052969896,3.57385238663,33.3212,321.157917509
 08/10  09:00:00,298.40160818,37.8705427195,90.8135626033,0.0,51.0481707146,71.0224615957,312.540537003,0.0,66.8089,245.731637003
 08/10  10:00:00,249.844061172,38.0512570417,89.9141989394,0.0,32.1804615127,65.7244621605,279.579589015,0.0,83.4695,196.110089015
 08/10  11:00:00,251.568431963,38.1921665552,89.8542752174,0.0,32.1804615127,65.7244621605,229.257942465,0.0,83.4695,145.788442465
 08/10  12:00:00,251.022180893,38.285464604,89.7785575695,0.0,32.1804615127,65.7244621605,222.442192714,0.0,83.4695,138.972692714
 08/10  13:00:00,241.12588297,38.1871420742,89.6897460967,0.0,32.1804615127,55.9779621605,220.568532898,0.0,75.1392,145.429332898
 08/10  14:00:00,240.380328129,38.1791203771,88.9722496259,0.0,32.1804615127,55.9779621605,205.443360096,0.0,66.8089,138.634460096
 08/10  15:00:00,240.859174498,38.2382016271,89.3996173506,0.0,32.1804615127,55.9779621605,220.38712974,0.0,75.1392,145.24792974
 08/10  16:00:00,269.369915801,38.2538097236,88.6488527417,0.0,32.1804615127,60.9114621605,199.986742404,0.0,91.7998,108.186942404
 08/10  17:00:00,304.057531812,37.5482098656,89.0140542096,0.0,32.1804615127,77.5397301883,207.043786626,2.11502682987,49.9818,154.946959796
 08/10  18:00:00,356.325521573,37.6713649438,87.2245474813,0.0,77.122965704,86.2600435998,344.496742472,3.40208666239,49.9818,291.11285581
 08/10  19:00:00,364.285503378,37.7144113288,87.5731210454,0.0,102.647051061,80.1663183927,252.398796522,3.85257150139,33.3212,215.22502502
 08/10  20:00:00,403.146553082,37.6697094927,87.8793839884,0.0,115.40909374,92.7192997104,250.59227926,4.18424538095,33.3212,213.086833879
 08/10  21:00:00,381.251213444,37.7472343952,87.4806009086,0.0,102.647051061,94.1340635361,340.417474893,4.55397866725,24.9909,310.872596225
 08/10  22:00:00,316.272835905,37.7658862969,89.4443825378,0.0,77.122965704,65.871452062,257.263115659,4.91476977244,16.6606,235.687745887
 08/10  23:00:00,250.887568969,37.6108682688,92.7702053346,0.0,38.286128036,48.4199368926,146.910834723,7.96893023601,8.3303,130.611604487
 08/10  24:00:00,179.952622877,33.4729010672,64.4961815514,0.0,25.5240853573,30.610668775,120.681524596,9.37759807956,3.33212,107.971806516
 08/11  01:00:00,177.800370009,34.2288197346,68.9290666365,0.0,19.418418834,29.3649097162,92.3510531777,8.65798377397,3.33212,80.3609494037
 08/11  02:00:00,171.307088866,34.2288197346,70.303728003,0.0,12.7620426787,28.1191506574,86.7318873462,5.16837686927,3.33212,78.2313904769
 08/11  03:00:00,167.242589242,34.2288197346,66.2510808883,0.0,12.7620426787,28.1191506574,83.3732969477,3.74718695726,3.33212,76.2939899904
 08/11  04:00:00,173.577264297,34.2288197346,65.2905001063,0.0,12.7620426787,28.1191506574,115.960764887,4.65375225547,3.33212,107.974892632
 08/11  05:00:00,203.024488353,34.2288197346,67.1427771903,0.0,25.5240853573,30.610668775,194.149471135,6.2853120686,8.3303,179.533859067
 08/11  06:00:00,311.892507075,35.3626977359,82.5866258076,0.0,51.0481707146,78.1489452969,345.469702852,13.1906368709,16.6606,315.618465981
 08/11  07:00:00,367.058107297,37.2282652348,89.4189160707,0.0,64.3609230253,109.708623606,459.191829061,18.2458433206,24.9909,415.95508574
 08/11  08:00:00,325.050098833,37.2363059577,89.2639368552,0.0,51.0481707146,80.7689615957,358.105935615,3.64163133615,33.3212,321.143104279
 08/11  09:00:00,297.962938015,37.8690492046,89.8307336941,0.0,51.0481707146,71.0224615957,312.55358358,0.0,66.8089,245.74468358
 08/11  10:00:00,250.251703977,38.09447807,89.8652204732,0.0,32.1804615127,65.7244621605,273.708740835,0.0,83.4695,190.239240835
 08/11  11:00:00,251.812477068,38.2198190473,90.3453345177,0.0,32.1804615127,65.7244621605,228.16204843,0.0,83.4695,144.69254843
 08/11  12:00:00,251.082644218,38.2929541632,90.0616691534,0.0,32.1804615127,65.7244621605,229.068248474,0.0,83.4695,145.598748474
 08/11  13:00:00,241.464381393,38.1755804721,90.5743021181,0.0,32.1804615127,55.9779621605,219.650796753,0.00343697772446,75.1392,144.508159775
 08/11  14:00:00,242.076629279,38.1643289803,92.8603404756,0.0,32.1804615127,55.9779621605,207.788521729,1.43880260261,66.8089,139.540819126
 08/11  15:00:00,241.153242478,38.1960214582,92.2868425728,0.0,32.1804615127,55.9779621605,215.914225747,2.14675307008,75.1392,138.628272677
 08/11  16:00:00,269.245239933,38.0868529258,90.5988377286,0.0,32.1804615127,60.9114621605,199.985956453,0.0,91.7998,108.186156453
 08/11  17:00:00,303.119109536,37.4230363802,89.2090961804,0.0,32.1804615127,77.5397301883,213.99501171,2.3350753051,49.9818,161.678136405
 08/11  18:00:00,356.448228981,37.5703086415,87.6793773205,0.0,77.122965704,86.2600435998,343.690148395,3.70564545941,49.9818,290.002702935
 08/11  19:00:00,363.552274837,37.6230360099,87.9698053142,0.0,102.647051061,80.1663183927,248.691775363,4.17580063532,33.3212,211.194774727
 08/11  20:00:00,402.579849148,37.5917451194,88.3639579046,0.0,115.40909374,92.7192997104,250.456418488,4.53857258408,33.3212,212.596645904
 08/11  21:00:00,381.265532289,37.6599725251,88.3475367626,0.0,102.647051061,94.1340635361,347.16450319,4.93072068244,24.9909,317.242882507
 08/11  22:00:00,316.619198681,37.6699772581,90.3115505901,0.0,77.122965704,65.871452062,259.176236187,6.84381400239,16.6606,235.671822185
 08/11  23:00:00,251.180552292,37.5534451426,93.4232733975,0.0,38.286128036,48.4199368926,151.66021361,12.7202280645,8.3303,130.609685545
 08/11  24:00:00,184.410833588,34.2288197346,68.2650739402,0.0,25.5240853573,30.610668775,121.594012965,16.6413253011,3.33212,101.620567664
 08/12  01:00:00,181.679239845,33.2839214003,64.5093222634,0.0,27.7269238854,30.610668775,106.859137017,23.1807140551,3.33212,80.3463029619
 08/12  02:00:00,157.367824215,32.3390230659,58.7795102191,0.0,12.7620426787,28.1191506574,114.746816966,31.0709078615,3.33212,80.3437891044
 08/12  03:00:00,162.448797665,34.2288197346,62.0172755757,0.0,12.7620426787,28.1191506574,117.239663782,33.5544546268,3.33212,80.3530891552
 08/12  04:00:00,171.515279726,34.2288197346,64.4816576938,0.0,12.7620426787,28.1191506574,142.830601821,37.8845661487,3.33212,101.613915673
 08/12  05:00:00,184.284540313,33.2839214003,65.9014923306,0.0,12.7620426787,28.1191506574,179.17638742,40.2470307312,8.3303,130.599056689
 08/12  06:00:00,272.461631975,35.173718069,77.0644583294,0.0,42.6918050922,54.3732441037,241.457521631,37.6523571257,16.6606,187.144564506
 08/12  07:00:00,322.725011828,37.3861844443,92.2093104173,0.0,42.6918050922,86.1019271793,364.29114698,28.5116789597,24.9909,310.788568021
 08/12  08:00:00,357.633520284,37.3284519681,84.7678141892,0.0,57.6566862989,112.030105488,486.495138991,4.85307041598,33.3212,448.320868575
 08/12  09:00:00,315.298182426,37.9146603599,87.59254227,0.0,57.6566862989,83.6599452969,390.476386025,0.00675268089232,66.8089,323.660733344
 08/12  10:00:00,263.451652755,38.1700266649,88.8016772424,0.0,42.6918050922,68.9656133826,326.616394376,0.050339100896,83.4695,243.096555275
 08/12  11:00:00,256.493252328,38.2762830043,89.7333889796,0.0,34.9340096728,67.7198543238,277.135912802,0.237918333711,83.4695,193.428494469
 08/12  12:00:00,255.719304489,38.3756271572,89.6398701438,0.0,34.9340096728,67.7198543238,229.063118791,0.0433652343086,83.4695,145.550253557
 08/12  13:00:00,245.611047904,38.2783621204,89.3349036746,0.0,34.9340096728,57.9733543238,220.905758381,0.0,75.1392,145.766558381
 08/12  14:00:00,245.423401959,38.2583990036,89.1507481487,0.0,34.9340096728,57.9733543238,212.401979727,0.0,66.8089,145.593079727
 08/12  15:00:00,245.040782473,38.312002425,89.60213067,0.0,34.9340096728,57.9733543238,220.723535433,0.000230874034923,75.1392,145.584104559
 08/12  16:00:00,273.60461116,38.1064432546,89.2611134672,0.0,34.9340096728,62.9068543238,200.11596282,0.00877390833004,91.7998,108.307388912
 08/12  17:00:00,301.399445683,37.6549883055,88.9988278904,0.0,34.9340096728,72.2186844194,182.637880016,1.58862669645,49.9818,131.06745332
 08/12  18:00:00,366.54675054,37.9552253121,87.3552663831,0.0,87.0357390804,86.2600435998,214.768948762,2.48450889318,49.9818,162.302639869
 08/12  19:00:00,360.258543217,37.6725561613,86.5471012066,0.0,102.000620287,77.6748002752,251.147812962,2.87572138035,33.3212,214.950891582
 08/12  20:00:00,385.082591695,37.5765793991,86.3214454541,0.0,102.000620287,88.9820225341,251.12666121,3.18985324025,33.3212,214.61560797
 08/12  21:00:00,378.307583988,37.6297394831,86.9210526373,0.0,102.000620287,91.6425454185,236.53989015,3.48958783919,24.9909,208.059402311
 08/12  22:00:00,325.877912986,37.4889400892,88.9302838482,0.0,87.0357390804,65.871452062,335.905940558,3.80650436247,16.6606,315.438836196
 08/12  23:00:00,254.319736961,37.3496206772,92.0748723967,0.0,42.6918050922,48.4199368926,194.927865314,6.86062398423,8.3303,179.73694133
 08/12  24:00:00,185.462070844,33.9453502343,67.3905157419,0.0,27.7269238854,30.610668775,122.960510081,11.6592008428,3.33212,107.969189239
 08/13  01:00:00,196.749222758,33.2839214003,70.3041214741,0.0,34.4311606118,33.1021868926,95.9916709701,13.3460968452,3.33212,79.3134541249
 08/13  02:00:00,183.67776253,33.2839214003,74.6216518406,0.0,19.466279405,30.610668775,90.3059028159,11.5929473017,3.33212,75.3808355142
 08/13  03:00:00,166.125372492,32.3390230659,58.198537775,0.0,19.466279405,30.610668775,101.24612962,17.4680937326,3.33212,80.4459158878
 08/13  04:00:00,178.453998609,34.2288197346,62.1094034722,0.0,19.466279405,30.610668775,132.571783322,21.2757195306,3.33212,107.963943791
 08/13  05:00:00,194.658520125,31.3941247315,68.9404629088,0.0,19.466279405,30.610668775,158.992722596,19.8989959107,8.3303,130.763426685
 08/13  06:00:00,278.58659687,35.9296367365,82.3801126215,0.0,42.6918050922,54.3732441037,227.840442225,23.5651463202,16.6606,187.614695905
 08/13  07:00:00,330.956886262,37.6781405082,90.7729907728,0.0,49.3960418185,88.5934452969,359.139389355,20.3033980266,24.9909,313.845091328
 08/13  08:00:00,358.486393904,37.4479187193,84.2655652719,0.0,57.6566862989,112.030105488,484.123022791,2.57184715508,33.3212,448.229975636
 08/13  09:00:00,307.125690764,38.0742056394,87.1945329104,0.0,50.9524495726,81.1684271793,389.026798047,0.0,66.8089,322.217898047
 08/13  10:00:00,263.583503755,38.4799717467,88.2248974637,0.0,42.6918050922,68.9656133826,329.515797132,0.0,83.4695,246.046297132
 08/13  11:00:00,261.117406604,38.3970272817,89.8755205891,0.0,38.286128036,68.9656133826,280.06101277,0.0,83.4695,196.59151277
 08/13  12:00:00,259.049148994,38.4823846093,89.1085972611,0.0,38.286128036,68.9656133826,222.438251036,0.0,83.4695,138.968751036
 08/13  13:00:00,240.13972256,38.3163978712,89.2309663547,0.0,31.5818913096,56.727595265,220.729331743,0.0,75.1392,145.590131743
 08/13  14:00:00,239.562817669,38.2909165463,88.6282439234,0.0,31.5818913096,56.727595265,206.983794521,0.0,66.8089,140.174894521
 08/13  15:00:00,239.299671788,38.3526493269,88.3514167115,0.0,31.5818913096,56.727595265,218.825617944,0.0,75.1392,143.686417944
 08/13  16:00:00,268.700604754,38.2849821307,88.4541720851,0.0,31.5818913096,61.661095265,199.980523548,0.0,91.7998,108.180723548
 08/13  17:00:00,295.403459919,37.6702585685,88.119487141,0.0,31.5818913096,70.9729253606,182.419697578,1.37756343993,49.9818,131.060334138
 08/13  18:00:00,355.758937648,37.7534706717,86.0281118151,0.0,80.3315023541,83.7685254822,214.418628905,2.33543597656,49.9818,162.101392929
 08/13  19:00:00,360.291234325,37.7821657692,86.4915413459,0.0,102.000620287,77.6748002752,250.646181447,2.69081775661,33.3212,214.63416369
 08/13  20:00:00,393.750029802,37.714127417,85.5620089485,0.0,108.704857014,91.4735406516,243.246212829,2.98836744383,33.3212,206.936645385
 08/13  21:00:00,368.801565622,37.9149277273,86.1003800209,0.0,95.2963835608,89.1510273009,242.934734293,3.29364133006,24.9909,214.650192963
 08/13  22:00:00,316.09567954,37.7194750533,87.508122303,0.0,80.3315023541,63.3799339444,327.926655411,3.60034056964,16.6606,307.665714841
 08/13  23:00:00,254.267563146,37.5527095066,90.8875818399,0.0,42.6918050922,48.4199368926,192.697509292,5.08139355734,8.3303,179.285815735
 08/13  24:00:00,193.869746966,33.9453502343,66.2563885411,0.0,34.4311606118,33.1021868926,119.595025592,8.16791653755,3.33212,108.094989054
 08/14  01:00:00,175.180553669,33.2839214003,67.4079056392,0.0,19.418418834,29.3649097162,99.6070885066,15.9245047419,3.33212,80.3504637647
 08/14  02:00:00,168.216234132,34.2288197346,67.6815053461,0.0,12.7620426787,28.1191506574,107.192245242,23.5088034815,3.33212,80.3513217605
 08/14  03:00:00,169.098793268,33.7563705675,69.0700286641,0.0,12.7620426787,28.1191506574,106.018842372,28.5169892525,3.33212,74.1697331191
 08/14  04:00:00,178.401661728,34.2288197346,71.3249465626,0.0,12.7620426787,28.1191506574,142.041166682,30.7420300266,3.33212,107.967016655
 08/14  05:00:00,214.005520202,33.7563705675,79.7738113861,0.0,25.5240853573,30.610668775,218.890975175,31.0359583861,8.3303,179.524716789
 08/14  06:00:00,320.88666662,35.7406570696,92.3538339166,0.0,51.0481707146,78.1489452969,361.737401355,28.366836042,16.6606,316.709965313
 08/14  07:00:00,365.664084518,37.232011227,89.6417111286,0.0,64.3609230253,109.708623606,463.508963319,24.0478069921,24.9909,414.470256327
 08/14  08:00:00,321.764063922,37.2584020637,87.2700330021,0.0,51.0481707146,80.7689615957,358.151236126,3.73866242944,33.3212,321.091373697
 08/14  09:00:00,297.097965492,37.9383057661,88.9422637628,0.0,51.0481707146,71.0224615957,312.519171064,0.0,66.8089,245.710271064
 08/14  10:00:00,249.979650071,38.1919701158,89.8642555933,0.0,32.1804615127,65.7244621605,277.24091545,0.0,83.4695,193.77141545
 08/14  11:00:00,251.343918147,38.2950852634,90.3859714897,0.0,32.1804615127,65.7244621605,224.790449588,0.0,83.4695,141.320949588
 08/14  12:00:00,250.073868349,38.3477535041,89.3838818722,0.0,32.1804615127,65.7244621605,229.060824606,0.0,83.4695,145.591324606
 08/14  13:00:00,241.561126085,38.2385505191,90.0383622928,0.0,32.1804615127,55.9779621605,220.547739894,0.0,75.1392,145.408539894
 08/14  14:00:00,241.022073818,38.2185355255,90.0514350138,0.0,32.1804615127,55.9779621605,205.441271724,0.0,66.8089,138.632371724
 08/14  15:00:00,241.206303484,38.3180062249,89.8460092484,0.0,32.1804615127,55.9779621605,213.755301974,0.0,75.1392,138.616101974
 08/14  16:00:00,268.548310348,38.4745882892,87.8876164441,0.0,32.1804615127,60.9114621605,199.980571104,0.0,91.7998,108.180771104
 08/14  17:00:00,302.886610302,37.7150206992,87.6217184273,0.0,32.1804615127,77.5397301883,212.877387511,1.22827642658,49.9818,161.667311085
 08/14  18:00:00,355.728837987,37.8201226046,86.4458194167,0.0,77.122965704,86.2600435998,342.022969114,2.08144266168,49.9818,289.959726452
 08/14  19:00:00,363.773236346,37.9038353912,87.7716942599,0.0,102.647051061,80.1663183927,246.528028744,2.42242323266,33.3212,210.784405511
 08/14  20:00:00,401.166225924,37.8345409159,86.3166135633,0.0,115.40909374,92.7192997104,248.954842529,2.68665072791,33.3212,212.946991801
 08/14  21:00:00,382.053916734,37.9124551529,87.186825483,0.0,102.647051061,94.1340635361,344.527540093,2.96241536804,24.9909,316.574224725
 08/14  22:00:00,314.605894118,37.9392451762,86.4704969897,0.0,77.122965704,65.871452062,256.099229232,3.25585926959,16.6606,236.182769962
 08/14  23:00:00,251.197799929,37.712300242,91.6365730896,0.0,38.286128036,48.4199368926,143.056282594,4.13013164721,8.3303,130.595850947
 08/14  24:00:00,182.085629837,33.9453502343,65.8602872717,0.0,25.5240853573,30.610668775,110.686982628,5.74135882699,3.33212,101.613503801
 08/15  01:00:00,177.02175315,34.2288197346,68.1998195124,0.0,19.418418834,29.3649097162,96.8877862347,13.2000131286,3.33212,80.3556531061
 08/15  02:00:00,169.510427769,34.2288197346,68.9260603027,0.0,12.7620426787,28.1191506574,100.721426059,17.0395850132,3.33212,80.3497210455
 08/15  03:00:00,165.111941415,34.2288197346,64.6290291391,0.0,12.7620426787,28.1191506574,101.857830106,18.1688725459,3.33212,80.3568375606
 08/15  04:00:00,175.90393404,33.7563705675,68.6679005112,0.0,12.7620426787,28.1191506574,123.685430238,18.7460872077,3.33212,101.60722303
 08/15  05:00:00,215.397913297,34.2288197346,80.039617333,0.0,25.5240853573,30.610668775,205.392789872,17.5608524444,8.3303,179.501637428
 08/15  06:00:00,325.244782324,36.1186164034,92.8506054083,0.0,51.0481707146,78.1489452969,352.22675401,18.8677913077,16.6606,316.698362702
 08/15  07:00:00,366.83934058,37.2210145769,89.8628833519,0.0,64.3609230253,109.708623606,463.652725338,24.194683507,24.9909,414.467141831
 08/15  08:00:00,322.598803622,37.2159073582,87.5288203181,0.0,51.0481707146,80.7689615957,363.153923063,8.76199618231,33.3212,321.07072688
 08/15  09:00:00,297.868424901,37.8806100504,89.7891984527,0.0,51.0481707146,71.0224615957,312.481548344,0.0,66.8089,245.672648344
 08/15  10:00:00,250.475526415,38.1025935401,89.8610759052,0.0,32.1804615127,65.7244621605,279.536825439,0.0,83.4695,196.067325439
 08/15  11:00:00,252.130408805,38.2405613393,90.2135953921,0.0,32.1804615127,65.7244621605,225.003849383,0.0,83.4695,141.534349383
 08/15  12:00:00,251.02130613,38.3108427705,89.7499875204,0.0,32.1804615127,65.7244621605,226.648042756,0.0,83.4695,143.178542756
 08/15  13:00:00,241.142440605,38.2133277132,89.6626593494,0.0,32.1804615127,55.9779621605,220.545798639,0.0,75.1392,145.406598639
 08/15  14:00:00,240.802942831,38.1842499085,90.3881181885,0.0,32.1804615127,55.9779621605,205.437629395,0.00108166430254,66.8089,138.627647731
 08/15  15:00:00,240.357116423,38.2226598355,90.6676569086,0.0,32.1804615127,55.9779621605,218.341322389,0.0,75.1392,143.202122389
 08/15  16:00:00,268.982718484,38.2542946041,88.9076928399,0.0,32.1804615127,60.9114621605,195.563871052,0.0,91.7998,103.764071052
 08/15  17:00:00,303.762310414,37.5823794298,88.6777422222,0.0,32.1804615127,77.5397301883,213.062784775,1.40346572042,49.9818,161.677519054
 08/15  18:00:00,356.204083925,37.7385756352,87.006952736,0.0,77.122965704,86.2600435998,343.390823233,2.32023722447,49.9818,291.088786008
 08/15  19:00:00,362.776323572,37.8310897104,86.311806156,0.0,102.647051061,80.1663183927,248.46786323,2.66014414289,33.3212,212.486519087
 08/15  20:00:00,402.255688844,37.773519305,86.8378934768,0.0,115.40909374,92.7192997104,246.439523645,2.95699259288,33.3212,210.161331053
 08/15  21:00:00,380.810146357,37.8534175134,86.5894654321,0.0,102.647051061,94.1340635361,345.40770217,3.24568604164,24.9909,317.171116128
 08/15  22:00:00,316.33972603,37.8738481002,88.4616604421,0.0,77.122965704,65.871452062,255.859637507,3.55177568467,16.6606,235.647261823
 08/15  23:00:00,250.49091132,37.6909692591,91.0298008692,0.0,38.286128036,48.4199368926,143.281484934,4.34695956954,8.3303,130.604225364
 08/15  24:00:00,184.045770089,33.9453502343,67.4423645304,0.0,25.5240853573,30.610668775,105.271899923,0.326532476597,3.33212,101.613247447
 08/16  01:00:00,175.640025839,34.2288197346,66.4867394235,0.0,19.418418834,29.3649097162,86.9881314368,3.29976906943,3.33212,80.3562423673
 08/16  02:00:00,168.266705333,34.2288197346,67.3309042588,0.0,12.7620426787,28.1191506574,91.8494948855,8.16418975938,3.33212,80.3531851261
