Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  03:00:00,167.368044334,34.2288197346,66.4824100623,0.0,12.7620426787,28.1191506574,91.7095610568,8.01859612334,3.33212,80.3588449335
 08/16  04:00:00,167.715800387,34.2288197346,60.4687791817,0.0,12.7620426787,28.1191506574,120.673209357,15.7278704649,3.33212,101.613218892
 08/16  05:00:00,199.94108355,34.2288197346,65.3005549672,0.0,25.5240853573,30.610668775,210.77753856,21.2465482306,8.3303,181.200690329
 08/16  06:00:00,324.041104568,36.1186164034,92.4478617685,0.0,51.0481707146,78.1489452969,351.326018153,19.9720841156,16.6606,314.693334038
 08/16  07:00:00,363.283741838,37.2483368623,86.7891705778,0.0,64.3609230253,109.708623606,453.273040833,13.7894043508,24.9909,414.492736482
 08/16  08:00:00,323.523457002,37.274233758,88.3972048105,0.0,51.0481707146,80.7689615957,356.373446002,1.99413063417,33.3212,321.058115368
 08/16  09:00:00,297.321477322,37.9022031535,88.6902453031,0.0,51.0481707146,71.0224615957,312.474858708,0.0,66.8089,245.665958708
 08/16  10:00:00,250.165002793,38.1323182089,89.4004229585,0.0,32.1804615127,65.7244621605,279.5399859,0.0,83.4695,196.0704859
 08/16  11:00:00,251.601639962,38.2352999774,89.813253994,0.0,32.1804615127,65.7244621605,229.242760545,0.0,83.4695,145.773260545
 08/16  12:00:00,250.967120721,38.3149961511,89.6921733349,0.0,32.1804615127,65.7244621605,222.430429038,0.0,83.4695,138.960929038
 08/16  13:00:00,241.438322112,38.2097362143,89.9654594015,0.0,32.1804615127,55.9779621605,220.550381406,0.0,75.1392,145.411181406
 08/16  14:00:00,240.957352242,38.1903572503,89.4869225115,0.0,32.1804615127,55.9779621605,205.432947766,0.0,66.8089,138.624047766
 08/16  15:00:00,240.641725013,38.2490413928,89.5646057917,0.0,32.1804615127,55.9779621605,220.375625699,0.0,75.1392,145.236425699
 08/16  16:00:00,270.181006295,38.203545031,90.9894380918,0.0,32.1804615127,60.9114621605,194.558027984,0.0,91.7998,102.758227984
 08/16  17:00:00,304.337590143,37.4881534317,91.4696561136,0.0,32.1804615127,77.5397301883,212.323840259,1.64304788043,49.9818,160.698992378
 08/16  18:00:00,356.045156717,37.6038001603,89.194563878,0.0,77.122965704,86.2600435998,343.703482643,2.64859379047,49.9818,291.073088853
 08/16  19:00:00,363.274894924,37.6303056006,88.4743268217,0.0,102.647051061,80.1663183927,251.502063351,3.03545787732,33.3212,215.145405474
 08/16  20:00:00,402.78353775,37.5809643964,88.9892920463,0.0,115.40909374,92.7192997104,244.184761001,3.38078701769,33.3212,207.482773983
 08/16  21:00:00,381.627740541,37.6436909892,88.9778395207,0.0,102.647051061,94.1340635361,348.476107193,6.31631961613,24.9909,317.168887577
 08/16  22:00:00,316.714201734,37.6563849613,90.9318174741,0.0,77.122965704,65.871452062,262.754922576,10.4544204377,16.6606,235.639902138
 08/16  23:00:00,250.800427931,37.5421926776,93.3695823834,0.0,38.286128036,48.4199368926,150.981104673,12.0645937053,8.3303,130.586210968
 08/16  24:00:00,181.137617322,33.4729010672,65.8848936381,0.0,25.5240853573,30.610668775,122.059066016,15.2697737992,3.33212,103.457172217
 08/17  01:00:00,178.699165099,34.2288197346,70.1734178931,0.0,19.418418834,29.3649097162,101.509891038,19.6286269901,3.33212,78.5491440482
 08/17  02:00:00,165.38306173,32.3390230659,66.747481634,0.0,12.7620426787,28.1191506574,102.261230573,18.5881954174,3.33212,80.3409151559
 08/17  03:00:00,169.175108993,33.2839214003,69.6421788056,0.0,12.7620426787,28.1191506574,98.9730055815,15.2954465317,3.33212,80.3454390498
 08/17  04:00:00,180.569534225,34.2288197346,73.3870233364,0.0,12.7620426787,28.1191506574,118.071176139,13.1290659204,3.33212,101.609990218
 08/17  05:00:00,211.107271605,34.2288197346,76.3103001535,0.0,25.5240853573,30.610668775,207.416398214,12.6446712897,8.3303,186.441426924
 08/17  06:00:00,323.212635265,36.1186164034,91.4097915177,0.0,51.0481707146,78.1489452969,339.493058732,14.2440201772,16.6606,308.588438554
 08/17  07:00:00,366.276538334,37.2108935554,90.1308378218,0.0,64.3609230253,109.708623606,456.429402741,16.9425642458,24.9909,414.495938495
 08/17  08:00:00,324.134946921,37.1749725803,89.9705262841,0.0,51.0481707146,80.7689615957,363.123948499,7.14748596047,33.3212,322.655262538
 08/17  09:00:00,297.79010206,37.8710997061,90.0209027708,0.0,51.0481707146,71.0224615957,311.2159224,0.0753981182259,66.8089,244.331624281
 08/17  10:00:00,251.039847501,38.0935001744,90.3123906093,0.0,32.1804615127,65.7244621605,279.552009308,0.0,83.4695,196.082509308
 08/17  11:00:00,252.643678863,38.2219653371,90.7730525913,0.0,32.1804615127,65.7244621605,229.235798233,0.0,83.4695,145.766298233
 08/17  12:00:00,251.70438209,38.2959729697,90.4656452457,0.0,32.1804615127,65.7244621605,228.838897487,0.00209296759827,83.4695,145.367304519
 08/17  13:00:00,241.549669915,38.191361649,90.1135631902,0.0,32.1804615127,55.9779621605,214.151034177,0.00279074180786,75.1392,139.009043435
 08/17  14:00:00,241.341864798,38.1822722479,89.9021320744,0.0,32.1804615127,55.9779621605,209.767513509,0.00465153668828,66.8089,142.953961972
 08/17  15:00:00,241.122427661,38.2418090031,89.6327471995,0.0,32.1804615127,55.9779621605,216.052837261,0.0,75.1392,140.913637261
 08/17  16:00:00,270.035791271,38.268450948,89.2705317577,0.0,32.1804615127,60.9114621605,199.977261801,0.0,91.7998,108.177461801
 08/17  17:00:00,303.559754369,37.5839414972,88.4462089707,0.0,32.1804615127,77.5397301883,208.290458256,1.54827113648,49.9818,156.76038712
 08/17  18:00:00,355.9468276,37.7193242202,86.7664113207,0.0,77.122965704,86.2600435998,341.365923462,2.53534510663,49.9818,288.848778355
 08/17  19:00:00,363.632515137,37.7820967405,86.6849705067,0.0,102.647051061,80.1663183927,251.440078526,2.90972681814,33.3212,215.209151708
 08/17  20:00:00,403.664018778,37.7029728886,89.1489862767,0.0,115.40909374,92.7192997104,251.957197045,4.02330051875,33.3212,214.612696526
 08/17  21:00:00,381.96344861,37.7570001215,89.4341786447,0.0,102.647051061,94.1340635361,343.615049649,9.59263106754,24.9909,309.031518581
 08/17  22:00:00,317.802958418,37.7472012391,92.3449307954,0.0,77.122965704,65.871452062,269.36440297,17.0570071794,16.6606,235.646795791
 08/17  23:00:00,250.295471662,37.5957397307,93.4492634578,0.0,38.286128036,48.4199368926,164.10711523,22.1085329629,8.3303,133.668282267
 08/17  24:00:00,194.473826757,33.4729010672,79.3438467284,0.0,25.5240853573,30.610668775,126.880718343,18.5597140376,3.33212,104.988884306
 08/18  01:00:00,182.257089186,33.7563705675,74.2927993876,0.0,19.418418834,29.3649097162,103.713145423,20.0270549149,3.33212,80.3539705082
 08/18  02:00:00,175.278338287,34.2288197346,74.7808461195,0.0,12.7620426787,28.1191506574,101.754197473,18.0693613647,3.33212,80.3527161081
 08/18  03:00:00,176.550684888,34.2288197346,76.0734255298,0.0,12.7620426787,28.1191506574,93.2665908171,15.762448776,3.33212,74.1720220411
 08/18  04:00:00,181.741051738,34.2288197346,74.0175547215,0.0,12.7620426787,28.1191506574,126.335782848,15.0310197578,3.33212,107.97264309
 08/18  05:00:00,209.231856019,33.5988875117,74.5497502683,0.0,25.5240853573,30.610668775,204.027426861,16.1609581421,8.3303,179.536168719
 08/18  06:00:00,324.729926811,35.7406570696,92.7100368334,0.0,51.0481707146,78.1489452969,348.154318603,14.8594123176,16.6606,316.634306285
 08/18  07:00:00,367.856448015,37.2098265442,90.9558103368,0.0,64.3609230253,109.708623606,458.286283695,18.6005978528,24.9909,414.694785842
 08/18  08:00:00,326.632594287,37.1290893322,92.5733370267,0.0,51.0481707146,80.7689615957,371.30371456,16.8509739819,33.3212,321.131540578
 08/18  09:00:00,298.146068873,37.8548678362,92.1778799954,0.0,51.0481707146,71.0224615957,324.998025304,12.4485086684,66.8089,245.740616636
 08/18  10:00:00,250.670752579,37.958605049,93.0844301175,0.0,32.1804615127,65.7244621605,283.500157398,7.84327586637,83.4695,192.187381532
 08/18  11:00:00,250.44315369,38.1066179356,91.1241406701,0.0,32.1804615127,65.7244621605,227.489057184,1.17763209098,83.4695,142.841925093
 08/18  12:00:00,250.699255671,38.1856760135,91.4480274038,0.0,32.1804615127,65.7244621605,229.171852179,0.106767147895,83.4695,145.595585031
 08/18  13:00:00,240.201322176,38.1095276075,90.3922607722,0.0,32.1804615127,55.9779621605,220.61648119,0.0647724197088,75.1392,145.41250877
 08/18  14:00:00,238.015827901,38.1434177056,87.6906497628,0.0,32.1804615127,55.9779621605,205.538972047,0.093323743395,66.8089,138.636748303
 08/18  15:00:00,236.978128161,38.181000405,86.5725006459,0.0,32.1804615127,55.9779621605,213.83406729,0.0725414337104,75.1392,138.622325856
 08/18  16:00:00,268.789548299,38.014464115,89.9206697773,0.0,32.1804615127,60.9114621605,199.986412934,0.0,91.7998,108.186612934
 08/18  17:00:00,302.261630953,37.373942464,88.9218768105,0.0,32.1804615127,77.5397301883,213.124696864,1.46643973196,49.9818,161.676457132
 08/18  18:00:00,353.581521803,37.5194102113,85.4773857325,0.0,77.122965704,86.2600435998,342.647287844,2.34085607045,49.9818,290.324631774
 08/18  19:00:00,360.792575205,37.5716191411,85.424425031,0.0,102.647051061,80.1663183927,247.093145236,2.69072389707,33.3212,211.081221339
 08/18  20:00:00,405.395686684,37.5298358771,89.2711302263,0.0,115.40909374,92.7192997104,250.352958134,4.65394115672,33.3212,212.377816977
 08/18  21:00:00,381.38656221,37.600372968,89.5254644942,0.0,102.647051061,94.1340635361,351.85059065,9.63890707546,24.9909,317.220783574
 08/18  22:00:00,316.017602026,37.6253118098,90.2535386595,0.0,77.122965704,65.871452062,262.41630919,10.0956836418,16.6606,235.660025548
 08/18  23:00:00,251.555835287,37.5264566091,94.3612734321,0.0,38.286128036,48.4199368926,151.544228021,12.6081034381,8.3303,130.605824583
 08/18  24:00:00,187.838169906,34.2288197346,71.8315101061,0.0,25.5240853573,30.610668775,115.864486599,10.9138816017,3.33212,101.618484998
 08/19  01:00:00,186.536282988,33.2839214003,69.3034929485,0.0,27.7269238854,30.610668775,94.2831433788,10.6021137051,3.33212,80.3489096736
 08/19  02:00:00,164.274769312,33.2839214003,64.642224637,0.0,12.7620426787,28.1191506574,95.6183191473,11.9332511481,3.33212,80.3529479992
 08/19  03:00:00,163.235223368,33.2839214003,63.694137297,0.0,12.7620426787,28.1191506574,96.40078045,12.7081413302,3.33212,80.3605191198
 08/19  04:00:00,178.47976508,34.2288197346,71.3450852635,0.0,12.7620426787,28.1191506574,117.2100567,12.2565914465,3.33212,101.621345254
 08/19  05:00:00,188.087140639,34.2288197346,68.7640548925,0.0,12.7620426787,28.1191506574,152.735658412,13.7926294754,8.3303,130.612728937
 08/19  06:00:00,268.222107126,35.7406570696,69.4882942076,0.0,42.6918050922,54.3732441037,220.280890281,16.4699945268,16.6606,187.150295755
 08/19  07:00:00,322.056847242,37.2788504207,91.7227602203,0.0,42.6918050922,86.1019271793,355.428013341,19.2364157566,24.9909,311.200697585
 08/19  08:00:00,359.775617761,37.3090952272,87.8347160994,0.0,57.6566862989,112.030105488,494.260838754,12.4333293076,33.3212,448.506309447
 08/19  09:00:00,314.448065468,37.8571388435,88.2224385592,0.0,57.6566862989,83.6599452969,393.584964573,2.89229891782,66.8089,323.883765656
 08/19  10:00:00,262.676818143,38.1044962302,89.655419649,0.0,42.6918050922,68.9656133826,326.992159545,0.168050014657,83.4695,243.354609531
 08/19  11:00:00,255.833862043,38.2317310878,89.7196509303,0.0,34.9340096728,67.7198543238,277.594821049,0.429455280019,83.4695,193.695865769
 08/19  12:00:00,256.11866095,38.3249882952,90.1303917667,0.0,34.9340096728,67.7198543238,228.922737491,0.249641478981,83.4695,145.203596012
 08/19  13:00:00,246.043466505,38.2278628073,89.8525557856,0.0,34.9340096728,57.9733543238,220.348415251,0.0516620946916,75.1392,145.157553156
 08/19  14:00:00,245.589607886,38.213738283,89.3932733409,0.0,34.9340096728,57.9733543238,212.407628803,0.0,66.8089,145.598728803
 08/19  15:00:00,245.433280507,38.2800409486,89.1746122141,0.0,34.9340096728,57.9733543238,220.732637861,0.00152748068948,75.1392,145.59191038
 08/19  16:00:00,274.315365925,38.1105097678,88.9835569543,0.0,34.9340096728,62.9068543238,200.117591538,0.00689458208037,91.7998,108.310896956
 08/19  17:00:00,301.769124214,37.6602295417,89.5635280438,0.0,34.9340096728,72.2186844194,182.619629681,1.56702396778,49.9818,131.070805713
 08/19  18:00:00,365.421052161,37.9575514419,87.4092148657,0.0,87.0357390804,86.2600435998,214.711285644,2.40920059295,49.9818,162.320285051
 08/19  19:00:00,358.550624831,37.6698128544,86.0577515386,0.0,102.000620287,77.6748002752,251.086899446,2.78720428796,33.3212,214.978495158
 08/19  20:00:00,388.240296957,37.5620630913,86.9356123342,0.0,102.000620287,88.9820225341,251.073306465,3.10935485544,33.3212,214.642751609
 08/19  21:00:00,378.928773593,37.6115736936,88.128554304,0.0,102.000620287,91.6425454185,239.047898186,3.4300264806,24.9909,210.626971705
 08/19  22:00:00,326.189993524,37.4680632609,89.56462322,0.0,87.0357390804,65.871452062,333.424038541,4.20819441055,16.6606,312.55524413
 08/19  23:00:00,255.013188581,37.3334708276,93.0210877423,0.0,42.6918050922,48.4199368926,199.369537134,11.2893954437,8.3303,179.74984169
 08/19  24:00:00,186.247058485,33.4729010672,68.7236757885,0.0,27.7269238854,30.610668775,124.966149843,13.6645037392,3.33212,107.969526104
 08/20  01:00:00,202.316144277,34.2288197346,74.9009044755,0.0,34.4311606118,33.1021868926,100.70096992,16.9263237215,3.33212,80.4425261989
 08/20  02:00:00,172.059692087,31.3941247315,65.0887019637,0.0,19.466279405,30.610668775,101.632042702,17.856629345,3.33212,80.443293357
 08/20  03:00:00,178.900271035,34.2288197346,69.1074993986,0.0,19.466279405,30.610668775,102.798279479,19.0229417976,3.33212,80.4432176816
 08/20  04:00:00,183.630901874,31.3941247315,70.1030389652,0.0,19.466279405,30.610668775,124.321263671,19.3732092044,3.33212,101.615934466
 08/20  05:00:00,200.737775899,34.2288197346,72.1906281555,0.0,19.466279405,30.610668775,159.825599543,20.7207195436,8.3303,130.774579999
 08/20  06:00:00,282.040378121,35.7406570696,83.2377773939,0.0,42.6918050922,54.3732441037,227.607642523,23.2998871175,16.6606,187.647155405
 08/20  07:00:00,332.417264739,37.5871406425,92.4825742701,0.0,49.3960418185,88.5934452969,362.5908403,20.7797688737,24.9909,316.820171426
 08/20  08:00:00,357.807384258,37.3471431694,84.9712564323,0.0,57.6566862989,112.030105488,484.480477127,4.75542572008,33.3212,446.403851407
 08/20  09:00:00,306.302824049,37.9603086487,88.1770505769,0.0,50.9524495726,81.1684271793,387.963675807,0.0,66.8089,321.154775807
 08/20  10:00:00,263.169571177,38.3212382931,88.9652564443,0.0,42.6918050922,68.9656133826,329.520838575,0.0,83.4695,246.051338575
 08/20  11:00:00,261.293631619,38.3033127204,90.0015728707,0.0,38.286128036,68.9656133826,280.097968895,0.0064353108337,83.4695,196.622033584
 08/20  12:00:00,260.783518765,38.349486922,90.1750515793,0.0,38.286128036,68.9656133826,229.076129931,0.0,83.4695,145.606629931
 08/20  13:00:00,241.403013547,38.202807771,89.8828875783,0.0,31.5818913096,56.727595265,216.662388069,0.0,75.1392,141.523188069
 08/20  14:00:00,241.431103049,38.1834541255,89.9122143946,0.0,31.5818913096,56.727595265,209.528105516,0.00575450581579,66.8089,142.713451011
 08/20  15:00:00,240.856524489,38.2193363079,89.3015722356,0.0,31.5818913096,56.727595265,213.791910048,0.0145951709613,75.1392,138.638114877
 08/20  16:00:00,269.918008684,38.0460878538,89.2935870458,0.0,31.5818913096,61.661095265,200.051767046,0.0681479673426,91.7998,108.183819078
 08/20  17:00:00,297.266478353,37.3457394236,89.6563403462,0.0,31.5818913096,70.9729253606,189.353734063,1.7444510373,49.9818,137.627483026
 08/20  18:00:00,357.662558203,37.452896864,88.2731224202,0.0,80.3315023541,83.7685254822,214.338990108,2.30583087615,49.9818,162.051359232
 08/20  19:00:00,360.741667098,37.4719217706,87.3491925161,0.0,102.000620287,77.6748002752,243.4844145,2.65884327008,33.3212,207.50437123
 08/20  20:00:00,398.141428985,37.4165957637,87.7227206977,0.0,108.704857014,91.4735406516,250.40966413,2.94292704663,33.3212,214.145537083
 08/20  21:00:00,370.145613495,37.591827026,88.6218039497,0.0,95.2963835608,89.1510273009,239.047481849,3.23444984424,24.9909,210.822132005
 08/20  22:00:00,318.189271024,37.4675502438,91.3549298435,0.0,80.3315023541,63.3799339444,338.42160633,9.66787396081,16.6606,312.093132369
 08/20  23:00:00,253.900980862,37.3742803871,92.5387713678,0.0,42.6918050922,48.4199368926,207.818901166,20.184721758,8.3303,179.303879408
 08/20  24:00:00,198.50727014,34.2288197346,71.203337895,0.0,34.4311606118,33.1021868926,131.808786918,20.3732336775,3.33212,108.103433241
 08/21  01:00:00,178.690340319,31.3941247315,73.0026331417,0.0,19.418418834,29.3649097162,93.7409487706,16.2326450632,3.33212,74.1761837074
 08/21  02:00:00,173.046559846,34.2288197346,72.4684088791,0.0,12.7620426787,28.1191506574,105.229870779,21.528363776,3.33212,80.369387003
 08/21  03:00:00,165.236078086,33.2839214003,65.6044753987,0.0,12.7620426787,28.1191506574,117.29250042,33.599103827,3.33212,80.3612765927
 08/21  04:00:00,169.509602415,32.3390230659,64.2987935202,0.0,12.7620426787,28.1191506574,146.484987605,35.1860325008,3.33212,107.966835104
 08/21  05:00:00,205.657044434,34.2288197346,70.9550160755,0.0,25.5240853573,30.610668775,222.498462226,34.6058696039,8.3303,179.562292622
 08/21  06:00:00,323.903279455,35.9296367365,92.3832004856,0.0,51.0481707146,78.1489452969,361.294450523,33.482934698,16.6606,311.150915825
 08/21  07:00:00,366.708224988,37.152843986,90.5788132198,0.0,64.3609230253,109.708623606,503.879027945,62.1176708723,24.9909,416.770457073
 08/21  08:00:00,324.315681318,37.2104855927,90.7635080745,0.0,51.0481707146,80.7689615957,379.24543038,20.6025731219,33.3212,325.321657258
 08/21  09:00:00,296.933769746,37.8913664791,90.2914949376,0.0,51.0481707146,71.0224615957,315.004643562,2.42085446104,66.8089,245.774889101
 08/21  10:00:00,250.482803768,38.1281863636,91.9791600458,0.0,32.1804615127,65.7244621605,272.975740744,0.390767490137,83.4695,189.115473253
 08/21  11:00:00,251.681191007,38.2312421891,92.1106317947,0.0,32.1804615127,65.7244621605,229.693215047,0.434068725016,83.4695,145.789646322
 08/21  12:00:00,250.647033384,38.2844435917,91.4262737173,0.0,32.1804615127,65.7244621605,229.315349315,0.229677920333,83.4695,145.616171395
 08/21  13:00:00,240.468336543,38.1792750311,90.8769985434,0.0,32.1804615127,55.9779621605,215.038763708,0.0392641580586,75.1392,139.86029955
 08/21  14:00:00,240.363800455,38.1963695409,90.5912586722,0.0,32.1804615127,55.9779621605,211.044980761,0.0192873052599,66.8089,144.216793456
 08/21  15:00:00,240.11425058,38.236221207,90.1802295254,0.0,32.1804615127,55.9779621605,213.796376363,0.011827114708,75.1392,138.645349249
 08/21  16:00:00,268.924108481,38.172956877,89.7072081486,0.0,32.1804615127,60.9114621605,199.9900154,0.0,91.7998,108.1902154
 08/21  17:00:00,302.761502719,37.4964244948,89.1050728665,0.0,32.1804615127,77.5397301883,212.979088524,1.30369693962,49.9818,161.693591584
 08/21  18:00:00,355.245715053,37.6529436422,87.5401056276,0.0,77.122965704,86.2600435998,341.748209403,2.14680878209,49.9818,289.619600621
 08/21  19:00:00,362.972661682,37.6985149684,87.8967326041,0.0,102.647051061,80.1663183927,247.664418663,2.48958190438,33.3212,211.853636759
 08/21  20:00:00,405.39364204,37.6438237843,88.794532504,0.0,115.40909374,92.7192997104,248.549286166,2.78223208059,33.3212,212.445854085
 08/21  21:00:00,381.333324569,37.706284415,88.6153093242,0.0,102.647051061,94.1340635361,346.035865524,3.69882458694,24.9909,317.346140937
 08/21  22:00:00,317.117273258,37.6957526607,91.4104848922,0.0,77.122965704,65.871452062,261.838321534,9.44397978064,16.6606,235.733741753
 08/21  23:00:00,236.952713623,37.543432221,80.1262151002,0.0,38.286128036,48.4199368926,163.747011377,24.7930472052,8.3303,130.623664172
 08/21  24:00:00,191.696375138,34.2288197346,75.7616478017,0.0,25.5240853573,30.610668775,141.703738285,36.7423347681,3.33212,101.629283517
 08/22  01:00:00,174.454580594,31.3941247315,68.6679064722,0.0,19.418418834,29.3649097162,121.540051146,37.8611753766,3.33212,80.3467557691
 08/22  02:00:00,163.900475694,34.2288197346,63.3019930899,0.0,12.7620426787,28.1191506574,119.556622459,35.8584790921,3.33212,80.3660233671
 08/22  03:00:00,159.326726594,33.2839214003,59.642937499,0.0,12.7620426787,28.1191506574,116.653177279,32.9537285789,3.33212,80.3673286996
 08/22  04:00:00,164.371302958,32.3390230659,58.4847676138,0.0,12.7620426787,28.1191506574,136.409885738,31.4603981223,3.33212,101.617367615
 08/22  05:00:00,201.385937607,34.2288197346,65.9751311796,0.0,25.5240853573,30.610668775,223.219048319,28.4032634746,8.3303,186.485484844
 08/22  06:00:00,323.742794778,35.3626977359,91.9904785285,0.0,51.0481707146,78.1489452969,350.905706596,25.4565808154,16.6606,308.788525781
 08/22  07:00:00,367.953407428,37.1416826877,90.8259628435,0.0,64.3609230253,109.708623606,487.408765533,47.4881183058,24.9909,414.929747227
 08/22  08:00:00,324.2413232,37.207750875,89.6177893732,0.0,51.0481707146,80.7689615957,375.066410415,15.5709645277,33.3212,326.174245887
 08/22  09:00:00,298.981453844,37.8848301345,91.1803273358,0.0,51.0481707146,71.0224615957,311.450228842,0.455816177485,66.8089,244.185512664
 08/22  10:00:00,251.005851217,38.1171327904,92.0730253514,0.0,32.1804615127,65.7244621605,277.299004077,0.281758526972,83.4695,193.54774555
 08/22  11:00:00,251.743275324,38.2175242874,91.808174262,0.0,32.1804615127,65.7244621605,229.619058978,0.337127353139,83.4695,145.812431625
 08/22  12:00:00,250.773654115,38.2745585399,91.2529063561,0.0,32.1804615127,65.7244621605,229.242055683,0.15832644626,83.4695,145.614229237
 08/22  13:00:00,240.642832616,38.1805171035,90.7515929998,0.0,32.1804615127,55.9779621605,213.973389392,0.0114326680752,75.1392,138.822756724
 08/22  14:00:00,240.507052899,38.2028826803,90.4552010938,0.0,32.1804615127,55.9779621605,212.084851384,0.00772480631358,66.8089,145.268226577
 08/22  15:00:00,240.273479639,38.2646977622,90.0320593047,0.0,32.1804615127,55.9779621605,213.794803806,0.0,75.1392,138.655603806
 08/22  16:00:00,269.025574085,38.2596129766,89.3724526625,0.0,32.1804615127,60.9114621605,200.001136164,0.0,91.7998,108.201336164
 08/22  17:00:00,302.932861153,37.5775639802,88.7944488488,0.0,32.1804615127,77.5397301883,212.829543949,1.14934598893,49.9818,161.698397961
 08/22  18:00:00,355.158174475,37.7314215311,86.9292588179,0.0,77.122965704,86.2600435998,340.033637357,1.92910702848,49.9818,288.122730329
 08/22  19:00:00,362.309413176,37.7931025318,87.2465856182,0.0,102.647051061,80.1663183927,247.679201831,2.25465323914,33.3212,212.103348592
 08/22  20:00:00,404.739220829,37.7279356342,88.2345555839,0.0,115.40909374,92.7192997104,249.518925039,2.52985792769,33.3212,213.667867111
 08/22  21:00:00,380.84350393,37.7887140145,88.198659663,0.0,102.647051061,94.1340635361,345.228448074,2.82888818009,24.9909,317.408659894
 08/22  22:00:00,317.118830592,37.7691811631,91.2420858642,0.0,77.122965704,65.871452062,260.188290407,7.76451631454,16.6606,235.763174092
 08/22  23:00:00,238.494563824,37.5842158433,81.5945777891,0.0,38.286128036,48.4199368926,161.843532634,22.8818246445,8.3303,130.63140799
 08/22  24:00:00,192.087299151,34.2288197346,76.1288047966,0.0,25.5240853573,30.610668775,140.73218983,35.7656448318,3.33212,101.634424998
 08/23  01:00:00,174.603329298,31.3941247315,68.7820207383,0.0,19.418418834,29.3649097162,121.041977337,37.3603913033,3.33212,80.349466034
 08/23  02:00:00,163.637188493,34.2288197346,63.0066665466,0.0,12.7620426787,28.1191506574,120.328465217,36.6278508903,3.33212,80.3684943267
 08/23  03:00:00,159.222239166,34.2288197346,58.5905311956,0.0,12.7620426787,28.1191506574,117.818781538,34.1172847521,3.33212,80.3693767863
 08/23  04:00:00,161.602867011,31.3941247315,57.2236529252,0.0,12.7620426787,28.1191506574,136.920158588,31.9602197473,3.33212,101.62781884
 08/23  05:00:00,199.241925308,33.7563705675,64.9160173474,0.0,25.5240853573,30.610668775,222.515766064,27.662403933,8.3303,186.523062131
 08/23  06:00:00,323.346194319,35.7406570696,91.9125572924,0.0,51.0481707146,78.1489452969,348.817150906,23.2976820189,16.6606,308.858868887
 08/23  07:00:00,367.045321125,37.1436501017,90.8384883295,0.0,64.3609230253,109.708623606,484.805813451,44.4889679173,24.9909,415.325945533
 08/23  08:00:00,324.15424517,37.2097450574,90.2656105501,0.0,51.0481707146,80.7689615957,372.187257552,11.1827072867,33.3212,327.683350265
 08/23  09:00:00,298.067504096,37.8986690377,90.916710809,0.0,51.0481707146,71.0224615957,311.458878832,0.0279676159127,66.8089,244.622011216
 08/23  10:00:00,250.807257374,38.1214802489,91.9409213619,0.0,32.1804615127,65.7244621605,275.441216448,0.198131477306,83.4695,191.773584971
 08/23  11:00:00,251.820015256,38.2250347505,91.876714932,0.0,32.1804615127,65.7244621605,229.529247288,0.246416970246,83.4695,145.813330318
 08/23  12:00:00,250.807889989,38.2781362932,91.2385786053,0.0,32.1804615127,65.7244621605,229.179346097,0.0799435403256,83.4695,145.629902557
 08/23  13:00:00,240.658891764,38.1734360351,90.7100392809,0.0,32.1804615127,55.9779621605,213.99924671,0.0,75.1392,138.86004671
 08/23  14:00:00,240.527276093,38.1967982598,90.4901600388,0.0,32.1804615127,55.9779621605,212.067799034,0.0,66.8089,145.258899034
 08/23  15:00:00,240.277242365,38.2434224792,90.0439717024,0.0,32.1804615127,55.9779621605,213.803933597,0.0,75.1392,138.664733597
 08/23  16:00:00,269.084458575,38.1983432841,89.4442496226,0.0,32.1804615127,60.9114621605,200.002308823,0.0,91.7998,108.202508823
 08/23  17:00:00,302.897533706,37.5168026225,88.8895770146,0.0,32.1804615127,77.5397301883,212.80522484,1.09776236807,49.9818,161.725662472
 08/23  18:00:00,355.213442131,37.664819976,87.1655574526,0.0,77.122965704,86.2600435998,343.152432921,1.83683753141,49.9818,291.33379539
 08/23  19:00:00,362.936024782,37.7212875778,87.4443331325,0.0,102.647051061,80.1663183927,248.424923387,2.15502180341,33.3212,212.948701584
 08/23  20:00:00,405.212717351,37.671647889,88.2127437834,0.0,115.40909374,92.7192997104,245.686952019,2.42314497863,33.3212,209.94260704
 08/23  21:00:00,381.331004776,37.7378076511,88.3987109596,0.0,102.647051061,94.1340635361,345.507276052,3.04891372402,24.9909,317.467462328
 08/23  22:00:00,318.269947432,37.7120907943,92.7957147139,0.0,77.122965704,65.871452062,267.548843344,15.1026407592,16.6606,235.785602585
 08/23  23:00:00,243.753751728,37.5466769268,86.9281014917,0.0,38.286128036,48.4199368926,174.352038462,35.391663549,8.3303,130.630074913
 08/23  24:00:00,199.10050428,34.2288197346,83.1603227665,0.0,25.5240853573,30.610668775,129.947090345,18.6214190189,3.33212,107.993551326
 08/24  01:00:00,186.19184637,32.3390230659,79.3519750031,0.0,19.418418834,29.3649097162,81.5046828384,4.00006764281,3.33212,74.1724951956
 08/24  02:00:00,167.305658393,33.2839214003,67.4563175544,0.0,12.7620426787,28.1191506574,87.2435261821,3.54389951533,3.33212,80.3675066667
 08/24  03:00:00,167.943395643,34.2288197346,67.307755879,0.0,12.7620426787,28.1191506574,97.6883676933,13.9784938066,3.33212,80.3777538867
 08/24  04:00:00,165.219971744,34.2288197346,58.0602396685,0.0,12.7620426787,28.1191506574,143.368923556,32.045500492,3.33212,107.991303064
 08/24  05:00:00,201.717047046,32.3390230659,68.7818367817,0.0,25.5240853573,30.610668775,219.755565956,31.797860288,8.3303,179.627405668
 08/24  06:00:00,323.718036917,36.1186164034,91.9665131755,0.0,51.0481707146,78.1489452969,352.682063822,23.3973577758,16.6606,312.624106046
 08/24  07:00:00,366.099691633,37.1848446922,89.9572991973,0.0,64.3609230253,109.708623606,457.846603459,15.1125633184,24.9909,417.74314014
 08/24  08:00:00,324.536290522,37.2350725432,90.3028121623,0.0,51.0481707146,80.7689615957,361.413103056,4.29236481049,33.3212,323.799538246
 08/24  09:00:00,298.226627681,37.9127833869,90.9876972429,0.0,51.0481707146,71.0224615957,312.712154807,0.0,66.8089,245.903254807
 08/24  10:00:00,250.644354881,38.1466828533,91.6578394477,0.0,32.1804615127,65.7244621605,275.365008138,0.0551571251542,83.4695,191.840351012
 08/24  11:00:00,251.711308093,38.2453865788,91.776311187,0.0,32.1804615127,65.7244621605,226.919573545,0.135548943877,83.4695,143.314524602
 08/24  12:00:00,250.731457932,38.2926458038,91.2905871057,0.0,32.1804615127,65.7244621605,229.130532585,0.01663827297,83.4695,145.644394312
 08/24  13:00:00,240.758241088,38.1847259239,91.1964562354,0.0,32.1804615127,55.9779621605,220.60285546,0.0,75.1392,145.46365546
 08/24  14:00:00,240.121079582,38.2032765348,90.4236981637,0.0,32.1804615127,55.9779621605,205.489134277,0.0,66.8089,138.680234277
 08/24  15:00:00,239.871710068,38.243722912,90.0733215082,0.0,32.1804615127,55.9779621605,220.430736354,0.0,75.1392,145.291536354
 08/24  16:00:00,268.638046533,38.1642050989,89.5599520941,0.0,32.1804615127,60.9114621605,193.646242615,0.0,91.7998,101.846442615
 08/24  17:00:00,302.505625049,37.4787708515,89.0343276767,0.0,32.1804615127,77.5397301883,212.897629616,1.13982510856,49.9818,161.776004508
 08/24  18:00:00,354.928983205,37.6271220115,87.4854770762,0.0,77.122965704,86.2600435998,343.256039586,1.90761411527,49.9818,291.366625471
 08/24  19:00:00,362.593104659,37.6832941669,87.7047704543,0.0,102.647051061,80.1663183927,250.870220737,2.22920283974,33.3212,215.319817897
 08/24  20:00:00,404.992959747,37.6362194613,88.5394783085,0.0,115.40909374,92.7192997104,247.421204436,2.50120552096,33.3212,211.598798915
 08/24  21:00:00,381.262176883,37.706796867,88.8702836576,0.0,102.647051061,94.1340635361,341.086104009,3.14126287263,24.9909,312.953941136
 08/24  22:00:00,316.667020846,37.6939798559,91.2749015802,0.0,77.122965704,65.871452062,264.234250898,11.74697432,16.6606,235.826676578
 08/24  23:00:00,245.716886087,37.5393745644,88.8991818089,0.0,38.286128036,48.4199368926,165.976739663,25.6586758133,8.3303,131.987763849
 08/24  24:00:00,196.243237733,34.2288197346,80.2724706863,0.0,25.5240853573,30.610668775,141.503587128,31.476056871,3.33212,106.695410257
 08/25  01:00:00,177.558644592,31.3941247315,71.7296897671,0.0,19.418418834,29.3649097162,115.247426627,31.545693313,3.33212,80.3696133139
 08/25  02:00:00,167.725672128,34.2288197346,67.1086894247,0.0,12.7620426787,28.1191506574,111.307758578,27.6039146936,3.33212,80.3717238848
 08/25  03:00:00,163.022247753,33.2839214003,63.3155456787,0.0,12.7620426787,28.1191506574,103.841455159,25.9743615245,3.33212,74.5349736343
 08/25  04:00:00,166.253086274,32.3390230659,60.3351043728,0.0,12.7620426787,28.1191506574,141.004694693,30.0271270819,3.33212,107.645447611
 08/25  05:00:00,201.279803502,34.2288197346,65.8107117184,0.0,25.5240853573,30.610668775,219.823285223,31.8285975275,8.3303,179.664387695
 08/25  06:00:00,324.010169719,35.3626977359,92.1696893659,0.0,51.0481707146,78.1489452969,362.215209403,28.381294567,16.6606,317.173314836
 08/25  07:00:00,368.492984689,37.1395669386,91.1603777603,0.0,64.3609230253,109.708623606,502.712738999,62.323098033,24.9909,415.398740966
 08/25  08:00:00,325.709825636,37.2075695704,91.2410066971,0.0,51.0481707146,80.7689615957,373.766172024,18.9173601197,33.3212,321.527611904
 08/25  09:00:00,297.697078637,37.9022159941,90.6868120289,0.0,51.0481707146,71.0224615957,313.312202274,0.554348962101,66.8089,245.948953312
 08/25  10:00:00,250.805164108,38.1276597126,91.9154535778,0.0,32.1804615127,65.7244621605,279.819905539,0.142925339586,83.4695,196.2074802
 08/25  11:00:00,251.804724499,38.2302226777,91.9748794324,0.0,32.1804615127,65.7244621605,229.487272474,0.172977964779,83.4695,145.844794509
 08/25  12:00:00,250.774987759,38.2855141343,91.4057811103,0.0,32.1804615127,65.7244621605,229.151523157,0.0307877354508,83.4695,145.651235422
 08/25  13:00:00,240.955380386,38.1782895955,91.318749421,0.0,32.1804615127,55.9779621605,213.996115867,0.0,75.1392,138.856915867
 08/25  14:00:00,240.34384514,38.2042734753,90.7748820959,0.0,32.1804615127,55.9779621605,212.11344153,0.0,66.8089,145.30454153
 08/25  15:00:00,240.0048486,38.2460167784,90.2665966385,0.0,32.1804615127,55.9779621605,213.827802875,0.0,75.1392,138.688602875
 08/25  16:00:00,268.761848541,38.1782568316,89.6881863363,0.0,32.1804615127,60.9114621605,200.017354593,0.0,91.7998,108.217554593
 08/25  17:00:00,302.585813631,37.4953275896,89.1755063626,0.0,32.1804615127,77.5397301883,212.881569274,1.14375869107,49.9818,161.756010583
 08/25  18:00:00,354.954620409,37.650789424,87.4701078873,0.0,77.122965704,86.2600435998,343.368743871,1.92070213662,49.9818,291.466241734
 08/25  19:00:00,362.223779049,37.7071973756,87.8558913533,0.0,102.647051061,80.1663183927,249.823795608,2.24171260789,33.3212,214.260883
 08/25  20:00:00,405.214939599,37.6493333681,89.5570615256,0.0,115.40909374,92.7192997104,244.857019741,2.79884595999,33.3212,208.736973781
 08/25  21:00:00,383.078328152,37.6978379582,91.6397897433,0.0,102.647051061,94.1340635361,353.723462594,11.1109997699,24.9909,317.621562824
 08/25  22:00:00,317.507878039,37.6724631222,92.7657967426,0.0,77.122965704,65.871452062,279.767409831,27.2420859219,16.6606,235.86472391
 08/25  23:00:00,239.788016467,37.5280439935,83.2840149989,0.0,38.286128036,48.4199368926,178.992013141,39.9943721728,8.3303,130.667340968
 08/25  24:00:00,190.54262574,34.2288197346,74.8039843696,0.0,25.5240853573,30.610668775,157.36261711,46.0179864559,3.33212,108.012510654
 08/26  01:00:00,206.37203738,31.3941247315,90.9174448685,0.0,27.7269238854,30.610668775,130.961367869,47.2520766518,3.33212,80.3771712177
 08/26  02:00:00,171.213946877,34.2288197346,70.4466644963,0.0,12.7620426787,28.1191506574,119.713620531,42.1958736537,3.33212,74.1856268772
 08/26  03:00:00,156.726290659,31.3941247315,58.8756677383,0.0,12.7620426787,28.1191506574,120.440992189,36.7414759266,3.33212,80.3673962621
 08/26  04:00:00,163.395998963,34.2288197346,56.1176880544,0.0,12.7620426787,28.1191506574,143.371281485,32.0360099928,3.33212,108.003151493
 08/26  05:00:00,173.043183009,31.3941247315,56.3857427568,0.0,12.7620426787,28.1191506574,164.537693238,25.5382760691,8.3303,130.669117169
 08/26  06:00:00,265.838941711,35.9296367365,66.6865527849,0.0,42.6918050922,54.3732441037,225.227664882,21.2758305352,16.6606,187.291234347
 08/26  07:00:00,322.119144677,37.1731862239,91.3627200271,0.0,42.6918050922,86.1019271793,393.828996646,59.7099395878,24.9909,309.128157058
 08/26  08:00:00,361.248375437,37.2219600262,89.3192222919,0.0,57.6566862989,112.030105488,505.03110653,21.0796679604,33.3212,450.630238569
 08/26  09:00:00,315.230019196,37.9102973201,88.6044440281,0.0,57.6566862989,83.6599452969,393.814505355,0.60597642383,66.8089,326.399628931
 08/26  10:00:00,263.440519565,38.1716748583,90.3426263297,0.0,42.6918050922,68.9656133826,329.818066345,0.198192639134,83.4695,246.150373706
 08/26  11:00:00,255.622761704,38.2790697444,90.5524034944,0.0,34.9340096728,67.7198543238,280.479524334,0.371007574593,83.4695,196.639016759
 08/26  12:00:00,255.00657294,38.344803315,90.4505193859,0.0,34.9340096728,67.7198543238,229.85525296,0.199442884431,83.4695,146.186310075
 08/26  13:00:00,245.009318313,38.2499285154,90.0578159186,0.0,34.9340096728,57.9733543238,218.345356807,0.0243483779844,75.1392,143.181808429
 08/26  14:00:00,245.114019661,38.2330573714,90.2807439682,0.0,34.9340096728,57.9733543238,208.502196325,0.0,66.8089,141.693296325
 08/26  15:00:00,244.439118195,38.2990761448,89.5565688424,0.0,34.9340096728,57.9733543238,220.812532783,0.0,75.1392,145.673332783
 08/26  16:00:00,273.346953711,38.1118106395,89.3946940446,0.0,34.9340096728,62.9068543238,200.154131818,0.0,91.7998,108.354331818
 08/26  17:00:00,300.27296323,37.5565728774,89.2653943488,0.0,34.9340096728,72.2186844194,188.896038846,1.21552633261,49.9818,137.698712513
 08/26  18:00:00,365.485620081,37.8691869652,87.8238893074,0.0,87.0357390804,86.2600435998,214.200364499,1.86512161518,49.9818,162.353442884
 08/26  19:00:00,362.358219529,37.5922230903,87.7994596023,0.0,102.000620287,77.6748002752,250.620400232,2.19873981489,33.3212,215.100460417
 08/26  20:00:00,388.079544635,37.4896021163,89.2850268024,0.0,102.000620287,88.9820225341,246.343895222,2.73809690725,33.3212,210.284598314
 08/26  21:00:00,379.367822547,37.5299211736,90.9248481451,0.0,102.000620287,91.6425454185,245.481763647,7.93461702694,24.9909,212.55624662
 08/26  22:00:00,327.949554379,37.3861779219,93.378385938,0.0,87.0357390804,65.871452062,351.748938778,18.7742065473,16.6606,316.314132231
 08/26  23:00:00,245.942311184,37.2506302108,85.1894634008,0.0,42.6918050922,48.4199368926,238.1927293,49.9769457251,8.3303,179.885483575
 08/26  24:00:00,192.266120209,34.2288197346,74.3397196083,0.0,27.7269238854,30.610668775,159.979047015,48.6246701799,3.33212,108.022256835
 08/27  01:00:00,192.756320255,31.3941247315,68.3427327471,0.0,34.4311606118,33.1021868926,124.025311414,40.227883661,3.33212,80.465307753
 08/27  02:00:00,169.285635892,31.3941247315,62.3668602489,0.0,19.466279405,30.610668775,119.550528342,35.7539643815,3.33212,80.4644439602
 08/27  03:00:00,164.661557208,31.3941247315,57.7432248354,0.0,19.466279405,30.610668775,117.183339701,33.3867108664,3.33212,80.4645088351
 08/27  04:00:00,171.351221335,31.3941247315,57.8659464181,0.0,19.466279405,30.610668775,133.066298348,28.0822187387,3.33212,101.651959609
 08/27  05:00:00,189.222270402,34.2288197346,60.6618177624,0.0,19.466279405,30.610668775,170.442333273,24.7181871767,8.3303,137.393846097
 08/27  06:00:00,291.252458077,35.173718069,92.8050228598,0.0,42.6918050922,54.3732441037,226.982891367,22.5168885326,16.6606,187.805402834
 08/27  07:00:00,332.225328017,37.5347045222,91.996135836,0.0,49.3960418185,88.5934452969,369.231441774,35.0294575926,24.9909,309.211084182
 08/27  08:00:00,360.217791083,37.3204779956,87.7313292564,0.0,57.6566862989,112.030105488,494.074544466,10.1637122464,33.3212,450.58963222
 08/27  09:00:00,306.971301431,38.0350286697,89.2174415091,0.0,50.9524495726,81.1684271793,394.351194108,0.0,66.8089,327.542294108
 08/27  10:00:00,262.939201054,38.3444824713,89.8662950066,0.0,42.6918050922,68.9656133826,329.932271479,0.0728233200152,83.4695,246.389948159
 08/27  11:00:00,259.668028922,38.3504454141,90.1687268236,0.0,38.286128036,68.9656133826,280.305040157,0.0495304380972,83.4695,196.786009719
 08/27  12:00:00,258.931713672,38.3899033293,90.0144004055,0.0,38.286128036,68.9656133826,229.169428489,0.0,83.4695,145.699928489
 08/27  13:00:00,239.662114727,38.2464225635,89.6438650063,0.0,31.5818913096,56.727595265,214.205723756,0.0,75.1392,139.066523756
 08/27  14:00:00,239.587652031,38.2215823588,89.4819163856,0.0,31.5818913096,56.727595265,212.143674369,0.0,66.8089,145.334774369
 08/27  15:00:00,239.468619525,38.2607496712,89.287658407,0.0,31.5818913096,56.727595265,213.859444702,0.0,75.1392,138.720244702
 08/27  16:00:00,268.581203571,38.0972273973,89.2283816721,0.0,31.5818913096,61.661095265,200.043503,0.00782819991734,91.7998,108.2358748
 08/27  17:00:00,295.687707364,37.3945954526,89.2980419673,0.0,31.5818913096,70.9729253606,188.887662244,1.20137812516,49.9818,137.704484119
 08/27  18:00:00,356.178649366,37.5260238037,88.0149950074,0.0,80.3315023541,83.7685254822,213.976210015,1.80182747634,49.9818,162.192582539
 08/27  19:00:00,362.058820761,37.5543620523,87.3492281742,0.0,102.000620287,77.6748002752,250.304090878,2.11648544918,33.3212,214.866405429
 08/27  20:00:00,396.494970841,37.4952228628,87.9593286023,0.0,108.704857014,91.4735406516,242.907482289,2.38785565359,33.3212,207.198426636
 08/27  21:00:00,368.922787563,37.6703866657,88.9748902736,0.0,95.2963835608,89.1510273009,242.581858424,2.67638609087,24.9909,214.914572334
 08/27  22:00:00,317.621899214,37.5151759841,91.6646048425,0.0,80.3315023541,63.3799339444,334.578001893,8.72211041911,16.6606,309.195291473
 08/27  23:00:00,243.752109639,37.4018620316,82.7427171898,0.0,42.6918050922,48.4199368926,215.466874821,21.5204125517,8.3303,185.616162269
 08/27  24:00:00,218.816030567,34.2288197346,91.3628586621,0.0,34.4311606118,33.1021868926,136.875832863,31.754596372,3.33212,101.789116491
 08/28  01:00:00,183.172817187,31.3941247315,77.3125949466,0.0,19.418418834,29.3649097162,115.853270461,32.148633051,3.33212,80.3725174098
 08/28  02:00:00,169.426341104,34.2288197346,68.7221035168,0.0,12.7620426787,28.1191506574,114.438820528,30.7076911845,3.33212,80.3990093431
 08/28  03:00:00,161.551041437,31.3941247315,63.6978047432,0.0,12.7620426787,28.1191506574,113.251282279,29.5386869301,3.33212,80.3804753493
 08/28  04:00:00,170.595961024,34.2288197346,63.4408377837,0.0,12.7620426787,28.1191506574,136.990811264,25.6218876245,3.33212,108.03680364
 08/28  05:00:00,205.490733516,34.2288197346,70.6882983649,0.0,25.5240853573,30.610668775,212.061209351,23.9883186125,8.3303,179.742590739
 08/28  06:00:00,323.084654942,35.173718069,92.190543512,0.0,51.0481707146,78.1489452969,357.612640151,24.3592979226,16.6606,316.592742228
 08/28  07:00:00,366.990244583,37.1510079572,90.7170380258,0.0,64.3609230253,109.708623606,492.159532646,50.0794554269,24.9909,417.089177219
 08/28  08:00:00,324.616705416,37.2041613992,90.8143306513,0.0,51.0481707146,80.7689615957,370.962182504,15.7738797848,33.3212,321.867102719
 08/28  09:00:00,297.490483086,37.9091189893,89.9551596266,0.0,51.0481707146,71.0224615957,312.880843793,0.00735197106032,66.8089,246.064591822
 08/28  10:00:00,250.447630905,38.1472218705,90.8675292378,0.0,32.1804615127,65.7244621605,279.942363001,0.154861634166,83.4695,196.318001367
 08/28  11:00:00,251.38475265,38.2502129713,90.8358606577,0.0,32.1804615127,65.7244621605,229.531517352,0.183630594713,83.4695,145.878386758
 08/28  12:00:00,250.640686145,38.3070815328,90.7005869133,0.0,32.1804615127,65.7244621605,229.186109525,0.0113339616423,83.4695,145.705275563
 08/28  13:00:00,240.179709734,38.2112029785,90.0515623918,0.0,32.1804615127,55.9779621605,214.043345253,0.0,75.1392,138.904145253
 08/28  14:00:00,240.029445348,38.2110495142,89.8510882361,0.0,32.1804615127,55.9779621605,212.162347357,0.0,66.8089,145.353447357
 08/28  15:00:00,239.830177309,38.2856102414,89.5288104131,0.0,32.1804615127,55.9779621605,213.872571379,0.0,75.1392,138.733371379
 08/28  16:00:00,268.659076287,38.2907662863,89.0325051835,0.0,32.1804615127,60.9114621605,200.045716495,0.0,91.7998,108.245916495
 08/28  17:00:00,302.66638117,37.5863609721,88.6857221705,0.0,32.1804615127,77.5397301883,212.956100872,1.13694087675,49.9818,161.837359995
 08/28  18:00:00,354.944518806,37.7415411987,86.8127670091,0.0,77.122965704,86.2600435998,343.605928435,1.91820603746,49.9818,291.705922398
 08/28  19:00:00,365.230711523,37.8383004958,86.7070456493,0.0,102.647051061,80.1663183927,251.036670177,2.24085440694,33.3212,215.47461577
 08/28  20:00:00,404.888665017,37.7651032791,88.0445328855,0.0,115.40909374,92.7192997104,249.827758842,2.51811860873,33.3212,213.988440234
 08/28  21:00:00,381.61065946,37.8080222722,89.2510026795,0.0,102.647051061,94.1340635361,340.4406507,4.65063664214,24.9909,310.799114058
 08/28  22:00:00,315.514661748,37.7743579011,90.4496590063,0.0,77.122965704,65.871452062,272.715915736,15.6182236575,16.6606,240.437092078
 08/28  23:00:00,234.545615449,37.5857371322,78.0102136698,0.0,38.286128036,48.4199368926,166.168488592,24.493137609,8.3303,133.345050983
 08/28  24:00:00,190.795150351,34.2288197346,75.093132134,0.0,25.5240853573,30.610668775,138.230784983,33.2179092721,3.33212,101.680755711
 08/29  01:00:00,175.120448643,31.3941247315,69.5160445671,0.0,19.418418834,29.3649097162,117.518899197,33.8071644517,3.33212,80.3796147448
 08/29  02:00:00,187.011370637,34.2288197346,86.3979512595,0.0,12.7620426787,28.1191506574,117.144436705,33.4133360657,3.33212,80.3989806398
 08/29  03:00:00,179.273978307,34.2288197346,78.6085484996,0.0,12.7620426787,28.1191506574,113.850920813,30.1163022587,3.33212,80.4024985544
 08/29  04:00:00,172.81561692,31.3941247315,67.7788983163,0.0,12.7620426787,28.1191506574,135.663441844,26.5462691063,3.33212,105.785052737
 08/29  05:00:00,207.892789755,34.2288197346,72.4281258161,0.0,25.5240853573,30.610668775,213.70337539,23.1504293854,8.3303,182.222646005
 08/29  06:00:00,327.313190203,35.9296367365,92.1286509435,0.0,51.0481707146,78.1489452969,352.78105526,20.2030723487,16.6606,315.917382911
 08/29  07:00:00,367.546320029,37.1415322709,90.434981192,0.0,64.3609230253,109.708623606,471.760457686,28.5255445438,24.9909,418.244013142
 08/29  08:00:00,324.988969967,37.1867502434,90.1657200179,0.0,51.0481707146,80.7689615957,363.478509534,8.16690810039,33.3212,321.990401434
 08/29  09:00:00,297.869329666,37.8985889724,89.9893567775,0.0,51.0481707146,71.0224615957,312.938790419,0.0,66.8089,246.129890419
 08/29  10:00:00,250.505829727,38.1414130436,90.5257177601,0.0,32.1804615127,65.7244621605,279.825414911,0.0,83.4695,196.355914911
 08/29  11:00:00,251.541084696,38.2503492406,90.6134236294,0.0,32.1804615127,65.7244621605,229.370564276,0.0,83.4695,145.901064276
 08/29  12:00:00,250.363921653,38.3124205696,90.0257432702,0.0,32.1804615127,65.7244621605,229.190390234,0.0,83.4695,145.720890234
 08/29  13:00:00,240.45065597,38.2136055175,89.9700673741,0.0,32.1804615127,55.9779621605,214.059180157,0.0,75.1392,138.919980157
 08/29  14:00:00,239.786831391,38.2049087773,89.4997985845,0.0,32.1804615127,55.9779621605,212.178961205,0.0,66.8089,145.370061205
 08/29  15:00:00,239.388216603,38.2921050593,88.9755583945,0.0,32.1804615127,55.9779621605,213.891759886,0.0,75.1392,138.752559886
 08/29  16:00:00,268.311249342,38.3397243642,88.5247966395,0.0,32.1804615127,60.9114621605,200.053872364,0.0,91.7998,108.254072364
 08/29  17:00:00,302.2704679,37.6243520463,88.1531769525,0.0,32.1804615127,77.5397301883,212.921038146,1.05965922555,49.9818,161.87957892
 08/29  18:00:00,354.77336013,37.7695891359,86.5838871481,0.0,77.122965704,86.2600435998,343.561050585,1.78684702769,49.9818,291.792403557
 08/29  19:00:00,364.664960662,37.89322715,86.5783503265,0.0,102.647051061,80.1663183927,250.970969846,2.09645291984,33.3212,215.553316926
 08/29  20:00:00,403.841505273,37.8124932306,86.7832536533,0.0,115.40909374,92.7192997104,250.651948054,2.36043413523,33.3212,214.970313918
 08/29  21:00:00,379.897971668,37.8820237989,86.4950531217,0.0,102.647051061,94.1340635361,341.482669949,2.62428640868,24.9909,313.867483541
 08/29  22:00:00,315.598013336,37.8823973935,88.6919350216,0.0,77.122965704,65.871452062,259.450309193,2.90665090654,16.6606,239.883058286
 08/29  23:00:00,250.384902609,37.6528280841,92.7322554334,0.0,38.286128036,48.4199368926,146.576171253,7.52668114116,8.3303,130.719190112
 08/29  24:00:00,190.491874215,33.4729010672,75.2238053892,0.0,25.5240853573,30.610668775,126.325535492,16.0819188573,3.33212,106.911496635
 08/30  01:00:00,182.422993012,34.2288197346,73.8837832611,0.0,19.418418834,29.3649097162,101.516304875,22.8576031571,3.33212,75.3265817184
 08/30  02:00:00,172.227409248,34.2288197346,71.5819770115,0.0,12.7620426787,28.1191506574,108.218935715,24.4918459374,3.33212,80.3949697778
 08/30  03:00:00,167.383030881,32.3390230659,68.6494627132,0.0,12.7620426787,28.1191506574,108.722179906,24.9992680601,3.33212,80.390791846
 08/30  04:00:00,173.88952343,33.2839214003,67.7074114908,0.0,12.7620426787,28.1191506574,137.783743851,26.4007626169,3.33212,108.050861234
 08/30  05:00:00,209.085784827,33.7563705675,74.7830246185,0.0,25.5240853573,30.610668775,214.452643903,26.34831385,8.3303,179.774030054
 08/30  06:00:00,326.761016739,35.9296367365,92.360087613,0.0,51.0481707146,78.1489452969,358.469379237,24.0727731574,16.6606,317.73600608
 08/30  07:00:00,366.196324098,37.1715741206,90.104315013,0.0,64.3609230253,109.708623606,472.572257921,31.0285080017,24.9909,416.552849919
 08/30  08:00:00,323.502042424,37.2062435772,89.422523897,0.0,51.0481707146,80.7689615957,365.073289692,8.43376571584,33.3212,323.318323976
 08/30  09:00:00,297.497739645,37.8973088584,89.8609321081,0.0,51.0481707146,71.0224615957,315.536187869,0.0,66.8089,248.727287869
