Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  10:00:00,249.969047959,38.1245287257,90.4066146652,0.0,32.1804615127,65.7244621605,276.499759993,0.0,83.4695,193.030259993
 08/30  11:00:00,251.008245851,38.2422152384,90.3737174354,0.0,32.1804615127,65.7244621605,229.397271735,0.0,83.4695,145.927771735
 08/30  12:00:00,250.016966366,38.3071419149,89.8789922847,0.0,32.1804615127,65.7244621605,229.210492097,0.0,83.4695,145.740992097
 08/30  13:00:00,239.994288243,38.2054194411,89.550939936,0.0,32.1804615127,55.9779621605,220.700033118,0.0,75.1392,145.560833118
 08/30  14:00:00,239.814421445,38.2032067631,89.2858375802,0.0,32.1804615127,55.9779621605,205.580405855,0.0,66.8089,138.771505855
 08/30  15:00:00,239.657444259,38.2767518184,88.9826512917,0.0,32.1804615127,55.9779621605,220.526957766,0.0,75.1392,145.387757766
 08/30  16:00:00,268.474790825,38.3062857012,88.4442926106,0.0,32.1804615127,60.9114621605,200.072468873,0.0,91.7998,108.272668873
 08/30  17:00:00,302.82829896,37.5807209355,88.5556134401,0.0,32.1804615127,77.5397301883,213.003950235,1.17571384051,49.9818,161.846436394
 08/30  18:00:00,355.45570734,37.7182403867,87.0394746525,0.0,77.122965704,86.2600435998,341.127474372,1.96941414237,49.9818,289.17626023
 08/30  19:00:00,365.776675451,37.8139176824,86.9861924877,0.0,102.647051061,80.1663183927,253.004573849,2.2951748032,33.3212,217.388199046
 08/30  20:00:00,404.803184169,37.7455456461,87.2795555616,0.0,115.40909374,92.7192997104,244.422609021,2.55444093999,33.3212,208.546968081
 08/30  21:00:00,380.650502606,37.8087536603,87.2916011919,0.0,102.647051061,94.1340635361,346.006562872,2.82602734413,24.9909,318.189635528
 08/30  22:00:00,316.388574858,37.791373921,90.2827897478,0.0,77.122965704,65.871452062,257.595318296,4.77234148232,16.6606,236.162376814
 08/30  23:00:00,251.319426087,37.6002420827,94.0154572276,0.0,38.286128036,48.4199368926,157.621908787,12.0075646376,8.3303,137.284044149
 08/30  24:00:00,192.502950503,33.4729010672,77.1201557686,0.0,25.5240853573,30.610668775,110.110481517,5.07700648454,3.33212,101.701355033
 08/31  01:00:00,183.728442453,34.2288197346,74.9258496331,0.0,19.418418834,29.3649097162,96.4912753513,12.7517944316,3.33212,80.4073609197
 08/31  02:00:00,162.194586632,33.2839214003,62.4608186791,0.0,12.7620426787,28.1191506574,116.986710226,33.2463115849,3.33212,80.4082786407
 08/31  03:00:00,162.391446217,32.3390230659,63.6974358945,0.0,12.7620426787,28.1191506574,116.379765816,32.6443253866,3.33212,80.4033204297
 08/31  04:00:00,173.045560212,34.2288197346,65.9325583377,0.0,12.7620426787,28.1191506574,137.369813542,28.0011150166,3.33212,106.036578525
 08/31  05:00:00,208.607544207,33.7563705675,74.3230882618,0.0,25.5240853573,30.610668775,216.486558821,26.1166894228,8.3303,182.039569398
 08/31  06:00:00,326.496904349,35.5516774028,92.5115578707,0.0,51.0481707146,78.1489452969,353.782566278,19.2462670855,16.6606,317.875699192
 08/31  07:00:00,365.157653479,37.1834199886,88.8774513956,0.0,64.3609230253,109.708623606,451.895467601,10.0718042813,24.9909,416.83276332
 08/31  08:00:00,324.440562387,37.2274997111,89.9348392538,0.0,51.0481707146,80.7689615957,357.262777364,1.69331005313,33.3212,322.248267311
 08/31  09:00:00,297.840897991,37.9130706591,90.2812886292,0.0,51.0481707146,71.0224615957,314.085374459,0.0,66.8089,247.276474459
 08/31  10:00:00,250.122277332,38.1527445653,90.7361767018,0.0,32.1804615127,65.7244621605,279.004389732,0.0,83.4695,195.534889732
 08/31  11:00:00,251.028012558,38.2531630848,90.5376366897,0.0,32.1804615127,65.7244621605,229.414021818,0.0,83.4695,145.944521818
 08/31  12:00:00,250.003014117,38.3084531873,89.9538530943,0.0,32.1804615127,65.7244621605,229.233901323,0.0,83.4695,145.764401323
 08/31  13:00:00,240.013054841,38.2101157435,89.6047187066,0.0,32.1804615127,55.9779621605,220.720928814,0.0,75.1392,145.581728814
 08/31  14:00:00,239.991231904,38.2089774434,89.4689022317,0.0,32.1804615127,55.9779621605,205.60107199,0.0,66.8089,138.79217199
 08/31  15:00:00,239.711307557,38.28069724,89.0686666663,0.0,32.1804615127,55.9779621605,220.547968515,0.0,75.1392,145.408768515
 08/31  16:00:00,268.640240297,38.293890372,88.6482370869,0.0,32.1804615127,60.9114621605,200.083177103,0.0,91.7998,108.283377103
 08/31  17:00:00,302.446231442,37.5905355061,88.0832781015,0.0,32.1804615127,77.5397301883,212.864961103,0.99926604015,49.9818,161.883895063
 08/31  18:00:00,354.941451505,37.73480621,86.4174195313,0.0,77.122965704,86.2600435998,343.426719485,1.69255575946,49.9818,291.752363726
 08/31  19:00:00,365.494170166,37.8369943054,86.7147538022,0.0,102.647051061,80.1663183927,251.174690634,1.99447436318,33.3212,215.859016271
 08/31  20:00:00,404.766086411,37.7678707096,87.3938838855,0.0,115.40909374,92.7192997104,247.771834015,2.25137601753,33.3212,212.199257998
 08/31  21:00:00,380.64861562,37.8301674895,87.350956693,0.0,102.647051061,94.1340635361,340.914525211,2.5109048934,24.9909,313.412720317
 08/31  22:00:00,316.232237759,37.812050894,90.0255596631,0.0,77.122965704,65.871452062,262.282274287,3.4840852351,16.6606,242.137589052
 08/31  23:00:00,250.798809355,37.6143262772,93.2757094037,0.0,38.286128036,48.4199368926,148.120835686,7.71134344358,8.3303,132.079192242
 08/31  24:00:00,191.165488323,33.4729010672,75.832123055,0.0,25.5240853573,30.610668775,116.576286982,10.8420704938,3.33212,102.402096489
 09/01  01:00:00,178.872161274,33.7563705675,70.823069628,0.0,19.418418834,29.3649097162,101.10910872,18.0324675257,3.33212,79.7445211939
 09/01  02:00:00,169.461279761,34.2288197346,68.8408054146,0.0,12.7620426787,28.1191506574,109.398120427,25.6548452878,3.33212,80.4111551389
 09/01  03:00:00,164.150068647,32.3390230659,65.4328397899,0.0,12.7620426787,28.1191506574,113.159630176,29.4226861341,3.33212,80.4048240419
 09/01  04:00:00,170.88392633,33.2839214003,64.0801092691,0.0,12.7620426787,28.1191506574,141.592470905,30.1817241988,3.33212,108.078626706
 09/01  05:00:00,205.960678014,33.5988875117,71.1696932998,0.0,25.5240853573,30.610668775,217.023704278,28.8317230667,8.3303,179.861681212
 09/01  06:00:00,327.099377223,35.9296367365,92.0066646005,0.0,51.0481707146,78.1489452969,354.951982557,20.2616258773,16.6606,318.029756679
 09/01  07:00:00,366.276341021,37.1744679949,89.0411400941,0.0,64.3609230253,109.708623606,452.010644298,9.89359842681,24.9909,417.126145871
 09/01  08:00:00,325.200807877,37.1945400081,89.9240934833,0.0,51.0481707146,80.7689615957,363.939759579,1.54911379006,33.3212,329.069445789
 09/01  09:00:00,297.822957515,37.8886265206,90.2631018341,0.0,51.0481707146,71.0224615957,314.665486797,0.0,66.8089,247.856586797
 09/01  10:00:00,249.898410709,38.1080653945,90.370686206,0.0,32.1804615127,65.7244621605,278.123932028,0.0,83.4695,194.654432028
 09/01  11:00:00,251.012262829,38.2407924288,90.2195998829,0.0,32.1804615127,65.7244621605,229.488404698,0.0,83.4695,146.018904698
 09/01  12:00:00,249.757018831,38.3140724714,89.5443932608,0.0,32.1804615127,65.7244621605,224.292179938,0.0,83.4695,140.822679938
 09/01  13:00:00,239.609308381,38.2026477022,89.4214758889,0.0,32.1804615127,55.9779621605,220.751666899,0.0,75.1392,145.612466899
 09/01  14:00:00,239.680177049,38.1851724916,89.0369761028,0.0,32.1804615127,55.9779621605,212.241451831,0.0,66.8089,145.432551831
 09/01  15:00:00,241.755939189,38.2263817227,91.7692529467,0.0,32.1804615127,55.9779621605,213.962070217,0.0,75.1392,138.822870217
 09/01  16:00:00,269.146197244,38.1729081009,90.2686240583,0.0,32.1804615127,60.9114621605,200.091527653,0.0,91.7998,108.291727653
 09/01  17:00:00,303.057006424,37.4666917058,89.8140376256,0.0,32.1804615127,77.5397301883,212.894396374,0.954759315855,49.9818,161.957837058
 09/01  18:00:00,355.758884121,37.5778890485,88.5177416822,0.0,77.122965704,86.2600435998,343.724023591,1.60137974481,49.9818,292.140843846
 09/01  19:00:00,365.95120668,37.5951920014,89.0122546855,0.0,102.647051061,80.1663183927,250.948071425,1.89544799489,33.3212,215.73142343
 09/01  20:00:00,405.198395594,37.5517193862,89.2540741667,0.0,115.40909374,92.7192997104,250.637540551,2.15417768358,33.3212,215.162162868
 09/01  21:00:00,381.538028221,37.6130906368,89.4686372887,0.0,102.647051061,94.1340635361,348.818289268,5.31187449384,24.9909,318.515514774
 09/01  22:00:00,318.511160294,37.6105687784,93.3859156997,0.0,77.122965704,65.871452062,270.044062718,17.0802190726,16.6606,236.303243646
 09/01  23:00:00,242.401640682,37.4914085291,85.6769085022,0.0,38.286128036,48.4199368926,177.790215023,38.6769049868,8.3303,130.783010037
 09/01  24:00:00,190.127104249,33.7563705675,74.655603019,0.0,25.5240853573,30.610668775,154.714284596,43.301686384,3.33212,108.080478212
 09/02  01:00:00,182.217139942,31.3941247315,66.8649786929,0.0,27.7269238854,30.610668775,124.311987704,40.561543518,3.33212,80.4183241862
 09/02  02:00:00,160.627996765,34.2288197346,59.9991374709,0.0,12.7620426787,28.1191506574,121.375794491,37.6264403137,3.33212,80.4172341773
 09/02  03:00:00,153.848075622,31.3941247315,56.0422058421,0.0,12.7620426787,28.1191506574,116.038150564,32.2810238099,3.33212,80.425006754
 09/02  04:00:00,163.466057574,34.2288197346,56.3520563284,0.0,12.7620426787,28.1191506574,132.03882609,26.9746510001,3.33212,101.732055089
 09/02  05:00:00,176.148187456,33.2839214003,57.6605536872,0.0,12.7620426787,28.1191506574,168.716729173,23.0361853072,8.3303,137.350243866
 09/02  06:00:00,271.731798368,35.173718069,70.7083166635,0.0,42.6918050922,54.3732441037,216.548893849,15.9561927798,16.6606,183.932101069
 09/02  07:00:00,321.478016399,37.345052322,90.846323615,0.0,42.6918050922,86.1019271793,348.264832643,9.00571402872,24.9909,314.268218614
 09/02  08:00:00,360.183970355,37.2931461157,87.5166318257,0.0,57.6566862989,112.030105488,486.963482809,1.48844174536,33.3212,452.153841063
 09/02  09:00:00,315.495466453,37.9240105216,88.4730544662,0.0,57.6566862989,83.6599452969,395.063848895,0.0283557234552,66.8089,328.226593171
 09/02  10:00:00,263.196422066,38.174433842,89.7593747911,0.0,42.6918050922,68.9656133826,330.246983819,0.286155874576,83.4695,246.491327945
 09/02  11:00:00,255.651111614,38.2849028146,90.0202239871,0.0,34.9340096728,67.7198543238,280.869097515,0.374036057883,83.4695,197.025561457
 09/02  12:00:00,254.947970441,38.3596180602,89.9167997584,0.0,34.9340096728,67.7198543238,229.858601443,0.209888708838,83.4695,146.179212734
 09/02  13:00:00,244.652502715,38.268467738,89.39399181,0.0,34.9340096728,57.9733543238,221.154695328,0.0315184543873,75.1392,145.983976873
 09/02  14:00:00,244.270587875,38.2511963515,89.0182391122,0.0,34.9340096728,57.9733543238,212.63129662,0.00396694473881,66.8089,145.818429675
 09/02  15:00:00,244.086265797,38.3135921111,88.7657449565,0.0,34.9340096728,57.9733543238,220.953736182,0.00607649169146,75.1392,145.80845969
 09/02  16:00:00,273.376846474,38.1304895566,88.9879458192,0.0,34.9340096728,62.9068543238,200.302416404,0.0617924119696,91.7998,108.440823992
 09/02  17:00:00,300.844351954,37.6349373731,89.2621257166,0.0,34.9340096728,72.2186844194,188.847022606,1.02565150065,49.9818,137.839571105
 09/02  18:00:00,365.908213398,37.9211474978,87.9000222855,0.0,87.0357390804,86.2600435998,213.975015207,1.41301881319,49.9818,162.580196394
 09/02  19:00:00,365.414896135,37.6055157951,87.8792311758,0.0,102.000620287,77.6748002752,250.565084649,1.71053103858,33.3212,215.533353611
 09/02  20:00:00,387.912005837,37.4963349189,88.6859371923,0.0,102.000620287,88.9820225341,250.546561599,1.98673134651,33.3212,215.238630252
 09/02  21:00:00,378.868083013,37.5412011149,89.8868587353,0.0,102.000620287,91.6425454185,245.494410132,4.99331493228,24.9909,215.5101952
 09/02  22:00:00,327.293136147,37.3985097431,92.1954223479,0.0,87.0357390804,65.871452062,343.652851393,12.4144114675,16.6606,314.577839926
 09/02  23:00:00,255.16296077,37.2703214899,94.1463705925,0.0,42.6918050922,48.4199368926,217.534273268,26.7959586984,8.3303,182.40801457
 09/02  24:00:00,201.553809871,34.2288197346,83.3987838264,0.0,27.7269238854,30.610668775,144.373314219,32.9383711715,3.33212,108.102823048
 09/03  01:00:00,198.303822288,31.3941247315,73.7057707279,0.0,34.4311606118,33.1021868926,116.518053598,32.6729257542,3.33212,80.5130078442
 09/03  02:00:00,173.529466894,31.3941247315,66.4437114546,0.0,19.466279405,30.610668775,115.671593317,31.8261464708,3.33212,80.5133268458
 09/03  03:00:00,169.1875509,31.3941247315,62.1222646027,0.0,19.466279405,30.610668775,112.571869854,28.7270012189,3.33212,80.5127486349
 09/03  04:00:00,178.043826378,34.2288197346,61.5908243805,0.0,19.466279405,30.610668775,136.496724323,25.0550029491,3.33212,108.109601374
 09/03  05:00:00,188.207149256,31.3941247315,62.3524535667,0.0,19.466279405,30.610668775,161.458702677,22.1523514425,8.3303,130.976051235
 09/03  06:00:00,277.928532833,35.9296367365,76.0764250102,0.0,42.6918050922,54.3732441037,220.703536374,14.6975468059,16.6606,189.345389568
 09/03  07:00:00,329.457410569,37.6047038438,88.5742467248,0.0,49.3960418185,88.5934452969,347.482057077,5.62785142414,24.9909,316.863305653
 09/03  08:00:00,361.960599619,37.3722826651,87.616084323,0.0,57.6566862989,112.030105488,485.859255579,0.779464837016,33.3212,451.758590742
 09/03  09:00:00,307.552396826,38.0193588884,87.7254105728,0.0,50.9524495726,81.1684271793,396.368296172,0.0,66.8089,329.559396172
 09/03  10:00:00,264.23453918,38.3620488982,88.979076319,0.0,42.6918050922,68.9656133826,330.564173088,0.195167739454,83.4695,246.899505349
 09/03  11:00:00,261.138876063,38.3522814775,90.2494520368,0.0,38.286128036,68.9656133826,280.66775844,0.122797173677,83.4695,197.075461266
 09/03  12:00:00,258.997599996,38.4229045401,89.0742241728,0.0,38.286128036,68.9656133826,229.308902077,0.0,83.4695,145.839402077
 09/03  13:00:00,239.763200205,38.2811307697,88.9239701774,0.0,31.5818913096,56.727595265,220.998048885,0.0150601162272,75.1392,145.843788769
 09/03  14:00:00,239.541420272,38.2467687027,88.7342604284,0.0,31.5818913096,56.727595265,212.343764352,0.0540284522201,66.8089,145.4808359
 09/03  15:00:00,239.546610354,38.290999632,88.7329357135,0.0,31.5818913096,56.727595265,214.156775815,0.156974434856,75.1392,138.86060138
 09/03  16:00:00,268.708900724,38.1300557658,88.8206198575,0.0,31.5818913096,61.661095265,200.310547049,0.188823602154,91.7998,108.321923447
 09/03  17:00:00,296.365218825,37.4693184031,89.5043977824,0.0,31.5818913096,70.9729253606,189.005061945,1.18215134619,49.9818,137.841110599
 09/03  18:00:00,356.871878843,37.5715611312,88.335718878,0.0,80.3315023541,83.7685254822,213.82978238,1.40278996868,49.9818,162.445192411
 09/03  19:00:00,365.433638717,37.5663329857,87.7123827645,0.0,102.000620287,77.6748002752,250.329620227,1.68122263593,33.3212,215.327197591
 09/03  20:00:00,396.6991693,37.4959540357,87.9265764282,0.0,108.704857014,91.4735406516,249.982565093,1.93396611567,33.3212,214.727398977
 09/03  21:00:00,368.161376977,37.6628128954,87.7199043659,0.0,95.2963835608,89.1510273009,242.512517174,2.25823913816,24.9909,215.263378036
 09/03  22:00:00,317.74676144,37.5224335648,90.5425546217,0.0,80.3315023541,63.3799339444,332.446463062,6.12837785566,16.6606,309.657485206
 09/03  23:00:00,249.552984194,37.4155998892,88.2492957378,0.0,42.6918050922,48.4199368926,210.208405506,15.5810255451,8.3303,186.297079961
 09/03  24:00:00,208.041512843,34.2288197346,80.702843773,0.0,34.4311606118,33.1021868926,127.0854865,15.5120588384,3.33212,108.241307662
 09/04  01:00:00,210.403062938,33.2839214003,83.8801651295,0.0,34.4311606118,33.1021868926,96.7588590051,12.9004934658,3.33212,80.5262455393
 09/04  02:00:00,175.750255416,32.3390230659,67.8149896858,0.0,19.466279405,30.610668775,94.5196726825,10.657290101,3.33212,80.5302625815
 09/04  03:00:00,174.76909774,31.3941247315,67.7981224502,0.0,19.466279405,30.610668775,92.4408111258,8.5871030973,3.33212,80.5215880285
 09/04  04:00:00,188.103378895,34.2288197346,71.3201748986,0.0,19.466279405,30.610668775,118.51047869,7.05374109642,3.33212,108.124617593
 09/04  05:00:00,183.882074802,31.3941247315,58.0959247256,0.0,19.466279405,30.610668775,144.980904627,5.64412216534,8.3303,131.006482462
 09/04  06:00:00,284.664423508,36.1186164034,81.4521428199,0.0,42.6918050922,54.3732441037,206.849389165,2.04484254252,16.6606,188.143946623
 09/04  07:00:00,332.859949368,37.7077999357,90.6956961782,0.0,49.3960418185,88.5934452969,346.689239991,3.2042961496,24.9909,318.494043841
 09/04  08:00:00,361.611952979,37.4654156779,87.1590423146,0.0,57.6566862989,112.030105488,486.074963948,1.31478296065,33.3212,451.438980988
 09/04  09:00:00,306.520365968,38.0677329465,86.9038639278,0.0,50.9524495726,81.1684271793,397.157709803,0.0,66.8089,330.348809803
 09/04  10:00:00,263.675395579,38.4757034937,88.3151464913,0.0,42.6918050922,68.9656133826,330.665123307,0.207364817356,83.4695,246.988258489
 09/04  11:00:00,260.488053485,38.3792787707,88.9496312834,0.0,38.286128036,68.9656133826,280.695739644,0.101030864168,83.4695,197.12520878
 09/04  12:00:00,258.996461749,38.4589455485,88.1830845618,0.0,38.286128036,68.9656133826,229.34125963,0.0,83.4695,145.87175963
 09/04  13:00:00,239.436907562,38.2906773318,87.7666141017,0.0,31.5818913096,56.727595265,221.064875514,0.0718446825276,75.1392,145.853830831
 09/04  14:00:00,239.480152845,38.2504708243,87.8762017858,0.0,31.5818913096,56.727595265,212.461668227,0.142730534445,66.8089,145.510037693
 09/04  15:00:00,239.952627833,38.2978941542,88.3265124035,0.0,31.5818913096,56.727595265,214.602505532,0.23794692124,75.1392,139.225358611
 09/04  16:00:00,269.56815983,38.140233414,88.8591520302,0.0,31.5818913096,61.661095265,201.967334027,0.384979627228,91.7998,109.7825544
 09/04  17:00:00,296.839013692,37.529288299,89.0515073388,0.0,31.5818913096,70.9729253606,187.960737127,1.91130236175,49.9818,136.067634766
 09/04  18:00:00,357.562224904,37.599271918,88.0307845159,0.0,80.3315023541,83.7685254822,216.002808759,2.19430609773,49.9818,163.826702662
 09/04  19:00:00,366.43965532,37.5836196814,87.7026423526,0.0,102.000620287,77.6748002752,249.917908841,2.55187834274,33.3212,214.044830498
 09/04  20:00:00,397.369791577,37.5130608472,87.5811996732,0.0,108.704857014,91.4735406516,251.017224037,2.85289750608,33.3212,214.843126531
 09/04  21:00:00,369.079787104,37.6884337236,87.8170313743,0.0,95.2963835608,89.1510273009,243.505472636,3.13984350009,24.9909,215.374729136
 09/04  22:00:00,316.294251138,37.5450262864,88.8297701336,0.0,80.3315023541,63.3799339444,338.247077991,4.47329734301,16.6606,317.113180648
 09/04  23:00:00,254.154793252,37.4431085014,91.5921997196,0.0,42.6918050922,48.4199368926,194.897868218,6.39595799668,8.3303,180.171610222
 09/04  24:00:00,196.158627592,33.9453502343,68.6793046998,0.0,34.4311606118,33.1021868926,117.69194064,6.10703518193,3.33212,108.252785458
 09/05  01:00:00,173.289757334,33.2839214003,65.5401001127,0.0,19.418418834,29.3649097162,95.489387817,11.7206947838,3.33212,80.4365730332
 09/05  02:00:00,167.561276355,34.2288197346,67.0178287362,0.0,12.7620426787,28.1191506574,102.344073921,18.565965894,3.33212,80.4459880269
 09/05  03:00:00,164.570703501,33.2839214003,64.9856243073,0.0,12.7620426787,28.1191506574,108.471120503,24.6851404995,3.33212,80.4538600039
 09/05  04:00:00,174.821357386,33.2839214003,68.0402899273,0.0,12.7620426787,28.1191506574,137.222257801,29.2106302,3.33212,104.679507601
 09/05  05:00:00,211.117749362,33.2839214003,76.7259036645,0.0,25.5240853573,30.610668775,223.575676916,31.4065664888,8.3303,183.838810427
 09/05  06:00:00,328.075857719,36.1186164034,92.8893583162,0.0,51.0481707146,78.1489452969,355.977529864,20.5993177423,16.6606,318.717612121
 09/05  07:00:00,364.236286339,37.2125270979,86.6452194788,0.0,64.3609230253,109.708623606,453.081106067,9.56657221741,24.9909,418.523633849
 09/05  08:00:00,325.31577989,37.224295319,89.6931849903,0.0,51.0481707146,80.7689615957,366.400692971,1.66094142687,33.3212,331.418551544
 09/05  09:00:00,297.895458529,37.8715776814,90.0469749996,0.0,51.0481707146,71.0224615957,313.586816867,0.00737374332027,66.8089,246.770543123
 09/05  10:00:00,250.07992944,38.0871742092,90.1347705806,0.0,32.1804615127,65.7244621605,280.736873273,0.589303447208,83.4695,196.678069826
 09/05  11:00:00,251.019992491,38.2100660823,89.5299125607,0.0,32.1804615127,65.7244621605,230.178790629,0.638758094641,83.4695,146.070532534
 09/05  12:00:00,250.248207603,38.2806528569,89.2083949665,0.0,32.1804615127,65.7244621605,229.822259085,0.468698478499,83.4695,145.884060606
 09/05  13:00:00,240.172298713,38.1819867367,88.7324466327,0.0,32.1804615127,55.9779621605,221.065946617,0.212605253661,75.1392,145.714141363
 09/05  14:00:00,240.15641076,38.1751384728,88.6866764022,0.0,32.1804615127,55.9779621605,205.916569681,0.196371385797,66.8089,138.911298295
 09/05  15:00:00,239.867581423,38.2515477278,88.3326261013,0.0,32.1804615127,55.9779621605,220.773233858,0.0978076422004,75.1392,145.536226215
 09/05  16:00:00,268.846875188,38.2618083513,88.0628831243,0.0,32.1804615127,60.9114621605,200.159972653,0.0,91.7998,108.360172653
 09/05  17:00:00,302.994639706,37.5678792855,87.8731874627,0.0,32.1804615127,77.5397301883,213.431043265,1.35793933669,49.9818,162.091303928
 09/05  18:00:00,355.397343667,37.6985262584,86.2169562618,0.0,77.122965704,86.2600435998,344.9166811,2.23379195082,49.9818,292.701089149
 09/05  19:00:00,368.387050756,37.7655389374,86.5316321732,0.0,102.647051061,80.1663183927,251.950513168,2.59705898366,33.3212,216.032254184
 09/05  20:00:00,404.771631502,37.7066165051,87.1199141733,0.0,115.40909374,92.7192997104,251.705557926,2.89922305333,33.3212,215.485134873
 09/05  21:00:00,380.295109173,37.7825920744,86.657327553,0.0,102.647051061,94.1340635361,347.342365712,3.1891328086,24.9909,319.162332903
 09/05  22:00:00,315.716756476,37.7811581159,88.811989703,0.0,77.122965704,65.871452062,259.290502497,3.56244881035,16.6606,239.067453686
 09/05  23:00:00,250.12912727,37.6037788182,91.9411776741,0.0,38.286128036,48.4199368926,149.133094516,5.51178602628,8.3303,135.291008489
 09/05  24:00:00,184.229973208,33.9453502343,68.211609289,0.0,25.5240853573,30.610668775,114.880422052,3.40020631647,3.33212,108.148095736
 09/06  01:00:00,173.102068058,33.2839214003,65.3651927072,0.0,19.418418834,29.3649097162,92.0992853486,8.65222493739,3.33212,80.1149404113
 09/06  02:00:00,174.045329067,34.2288197346,73.4192800902,0.0,12.7620426787,28.1191506574,95.1254189016,15.2378077411,3.33212,76.5554911606
 09/06  03:00:00,173.480303871,34.2288197346,72.9394678689,0.0,12.7620426787,28.1191506574,97.8611772995,16.0174213361,3.33212,78.5116359634
 09/06  04:00:00,184.408848283,34.2288197346,77.1950353254,0.0,12.7620426787,28.1191506574,124.70087523,13.2122030217,3.33212,108.156552208
 09/06  05:00:00,211.753001524,34.2288197346,76.8847500706,0.0,25.5240853573,30.610668775,206.135011172,10.7515286631,8.3303,187.053182508
 09/06  06:00:00,316.564161679,34.9847384021,82.8711668445,0.0,51.0481707146,78.1489452969,342.213731092,6.6358445566,16.6606,318.917286536
 09/06  07:00:00,365.382772085,37.2079974093,88.4481661052,0.0,64.3609230253,109.708623606,449.865883573,5.94343956708,24.9909,418.931544006
 09/06  08:00:00,325.102421707,37.1391398138,90.433134774,0.0,51.0481707146,80.7689615957,364.865757001,1.86547194283,33.3212,329.679085058
 09/06  09:00:00,298.244722412,37.8543098728,90.5991867442,0.0,51.0481707146,71.0224615957,315.396453186,0.0,66.8089,248.587553186
 09/06  10:00:00,250.386094233,37.9972538006,90.8059425188,0.0,32.1804615127,65.7244621605,280.705408659,0.482776622961,83.4695,196.753132036
 09/06  11:00:00,251.303401088,38.1353699204,90.2640774313,0.0,32.1804615127,65.7244621605,230.265224168,0.689862958556,83.4695,146.105861209
 09/06  12:00:00,250.690668018,38.2188914423,89.8546036478,0.0,32.1804615127,65.7244621605,229.989673319,0.609687315778,83.4695,145.910486004
 09/06  13:00:00,240.394783378,38.1254280861,89.3549828142,0.0,32.1804615127,55.9779621605,221.277360632,0.393502168164,75.1392,145.744658464
 09/06  14:00:00,240.189059802,38.1508562608,88.9924660842,0.0,32.1804615127,55.9779621605,206.096876547,0.349191522087,66.8089,138.938785025
 09/06  15:00:00,240.129935904,38.1903082182,88.8198961014,0.0,32.1804615127,55.9779621605,221.042918377,0.33387489422,75.1392,145.569843483
 09/06  16:00:00,269.702782257,38.0732746325,89.3211947412,0.0,32.1804615127,60.9114621605,200.17064442,0.0,91.7998,108.37084442
 09/06  17:00:00,304.162168306,37.4158040681,89.5618220925,0.0,32.1804615127,77.5397301883,213.975455081,1.85350886553,49.9818,162.140146216
 09/06  18:00:00,356.482058516,37.5490760965,88.2039271863,0.0,77.122965704,86.2600435998,345.782199691,2.94457831116,49.9818,292.85582138
 09/06  19:00:00,369.625931182,37.5638121584,89.0870420608,0.0,102.647051061,80.1663183927,252.826665723,3.36599243316,33.3212,216.13947329
 09/06  20:00:00,406.47570565,37.5167622224,90.4037708624,0.0,115.40909374,92.7192997104,255.2844652,6.36633012868,33.3212,215.596935071
 09/06  21:00:00,382.550502669,37.581466281,90.6034263944,0.0,102.647051061,94.1340635361,360.106093787,15.7351729817,24.9909,319.380020805
 09/06  22:00:00,318.529757133,37.5958424168,93.5635030145,0.0,77.122965704,65.871452062,284.94435398,24.1159719785,16.6606,244.167782001
 09/06  23:00:00,244.176098165,37.4955031194,87.5738662456,0.0,38.286128036,48.4199368926,175.478070352,36.250182743,8.3303,130.897587609
 09/06  24:00:00,196.079333232,34.2288197346,80.2461418485,0.0,25.5240853573,30.610668775,151.373481721,39.8750782217,3.33212,108.166283499
 09/07  01:00:00,178.422965932,31.3941247315,72.7333866465,0.0,19.418418834,29.3649097162,122.935366195,39.1435242027,3.33212,80.4597219925
 09/07  02:00:00,168.018345532,34.2288197346,67.489456608,0.0,12.7620426787,28.1191506574,120.492257721,36.6997179461,3.33212,80.4604197745
 09/07  03:00:00,164.383519513,34.2288197346,63.8615876287,0.0,12.7620426787,28.1191506574,117.71060863,33.9175059234,3.33212,80.4609827068
 09/07  04:00:00,168.766516474,32.3390230659,63.558631184,0.0,12.7620426787,28.1191506574,141.227832267,30.7773635981,3.33212,107.118348669
 09/07  05:00:00,204.963290381,33.2839214003,71.2521284868,0.0,25.5240853573,30.610668775,217.750917826,28.0778416025,8.3303,181.342776224
 09/07  06:00:00,326.282268955,35.9296367365,92.0514592481,0.0,51.0481707146,78.1489452969,356.592027401,20.8233435307,16.6606,319.10808387
 09/07  07:00:00,364.645718574,37.160560618,88.6294829061,0.0,64.3609230253,109.708623606,458.884153886,12.6416533462,24.9909,421.25160054
 09/07  08:00:00,323.567065377,37.1931838533,88.8504611692,0.0,51.0481707146,80.7689615957,367.028427439,3.5466301613,33.3212,330.160597277
 09/07  09:00:00,299.107428432,37.8641465008,90.9519020229,0.0,51.0481707146,71.0224615957,313.811395287,0.0745874121115,66.8089,246.927907875
 09/07  10:00:00,251.782191966,38.0837797301,91.2058492064,0.0,32.1804615127,65.7244621605,280.836849496,0.568591370785,83.4695,196.798758126
 09/07  11:00:00,253.522047232,38.1931595017,92.593852209,0.0,32.1804615127,65.7244621605,231.48250218,0.56025698847,83.4695,147.452745192
 09/07  12:00:00,249.863611422,38.260227952,90.2952316988,0.0,32.1804615127,65.7244621605,228.892060392,0.336959068993,83.4695,145.085601323
 09/07  13:00:00,239.484284491,38.1622676857,89.516988399,0.0,32.1804615127,55.9779621605,220.630859271,0.14312466314,75.1392,145.348534608
 09/07  14:00:00,239.396353469,38.1748919331,89.2447377501,0.0,32.1804615127,55.9779621605,212.50862411,0.100412303951,66.8089,145.599311806
 09/07  15:00:00,239.268932131,38.2279965928,89.0028534842,0.0,32.1804615127,55.9779621605,220.818903658,0.0893185264435,75.1392,145.590385131
 09/07  16:00:00,268.261927478,38.1929125838,88.7364009107,0.0,32.1804615127,60.9114621605,200.192847721,0.0,91.7998,108.393047721
 09/07  17:00:00,302.398969524,37.5339558794,88.4515909446,0.0,32.1804615127,77.5397301883,213.241882973,1.11402285897,49.9818,162.146060114
 09/07  18:00:00,354.918152835,37.6760947925,87.0001553014,0.0,77.122965704,86.2600435998,344.848150052,1.84358302626,49.9818,293.022767026
 09/07  19:00:00,368.555935991,37.7198388266,87.7973507765,0.0,102.647051061,80.1663183927,251.661283058,2.15804198047,33.3212,216.182041078
 09/07  20:00:00,405.168435909,37.66212468,88.4527854456,0.0,115.40909374,92.7192997104,251.379343882,2.41946055737,33.3212,215.638683325
 09/07  21:00:00,381.213687809,37.7262066194,88.5001813134,0.0,102.647051061,94.1340635361,347.997918319,3.45290324077,24.9909,319.554115079
 09/07  22:00:00,317.420180647,37.7057890231,91.8768025486,0.0,77.122965704,65.871452062,271.362857969,10.6688519262,16.6606,244.033406043
 09/07  23:00:00,239.02724576,37.5496933431,82.2754889451,0.0,38.286128036,48.4199368926,163.860706698,24.3997329722,8.3303,131.130673726
 09/07  24:00:00,194.843530154,34.2288197346,78.9512634741,0.0,25.5240853573,30.610668775,140.326518829,28.8118394878,3.33212,108.182559342
 09/08  01:00:00,179.787848662,32.3390230659,73.0931446138,0.0,19.418418834,29.3649097162,111.545088888,27.7363572097,3.33212,80.4766116783
 09/08  02:00:00,168.219644238,33.2839214003,68.6107277401,0.0,12.7620426787,28.1191506574,110.242926761,26.4369308558,3.33212,80.4738759054
 09/08  03:00:00,165.489964097,34.2288197346,64.9596920382,0.0,12.7620426787,28.1191506574,109.493069729,25.6880767575,3.33212,80.4728729719
 09/08  04:00:00,170.526700786,33.2839214003,63.6978125354,0.0,12.7620426787,28.1191506574,136.927870993,25.4003313135,3.33212,108.19541968
 09/08  05:00:00,204.060123711,32.3390230659,70.5565523124,0.0,25.5240853573,30.610668775,213.404943027,24.8442189716,8.3303,180.230424055
 09/08  06:00:00,327.196579212,36.1186164034,91.9632087526,0.0,51.0481707146,78.1489452969,355.314759547,19.3321871899,16.6606,319.321972357
 09/08  07:00:00,366.668833198,37.1836883834,89.6253326679,0.0,64.3609230253,109.708623606,462.367114694,13.0575635657,24.9909,424.318651129
 09/08  08:00:00,324.332106608,37.2019052668,89.0717787302,0.0,51.0481707146,80.7689615957,366.009398276,4.60758644064,33.3212,328.080611835
 09/08  09:00:00,298.753179072,37.8653001397,91.0656708511,0.0,51.0481707146,71.0224615957,315.54755249,0.187319209159,66.8089,248.551333281
 09/08  10:00:00,251.14916296,38.0795470338,91.3320538704,0.0,32.1804615127,65.7244621605,282.782490975,0.380215500993,83.4695,198.932775474
 09/08  11:00:00,251.840661797,38.2016808915,90.5471948143,0.0,32.1804615127,65.7244621605,233.39276269,0.390100344752,83.4695,149.533162345
 09/08  12:00:00,250.964094538,38.2643365563,89.8048478167,0.0,32.1804615127,65.7244621605,229.650339241,0.195910401715,83.4695,145.984928839
 09/08  13:00:00,240.894992006,38.1606780215,89.5226305878,0.0,32.1804615127,55.9779621605,219.247392799,0.0751336716903,75.1392,144.033059127
 09/08  14:00:00,240.629483039,38.1724323486,89.2309779226,0.0,32.1804615127,55.9779621605,207.63365203,0.061540153563,66.8089,140.763211877
 09/08  15:00:00,240.255004129,38.2292075395,88.8122398661,0.0,32.1804615127,55.9779621605,220.798838749,0.0307243076246,75.1392,145.628914442
 09/08  16:00:00,269.459419987,38.1685273186,88.8418495895,0.0,32.1804615127,60.9114621605,200.207503418,0.0,91.7998,108.407703418
 09/08  17:00:00,303.942768578,37.4849893281,88.9811556073,0.0,32.1804615127,77.5397301883,213.261619015,1.04859310866,49.9818,162.231225906
 09/08  18:00:00,356.504634468,37.6002193165,87.6559282949,0.0,77.122965704,86.2600435998,344.912501787,1.73382879551,49.9818,293.196872991
 09/08  19:00:00,369.610061689,37.615083328,88.8393193602,0.0,102.647051061,80.1663183927,257.220817017,2.04650808957,33.3212,221.853108928
 09/08  20:00:00,406.694517736,37.5598637902,90.4767224871,0.0,115.40909374,92.7192997104,256.356276974,5.75723946771,33.3212,217.277837506
 09/08  21:00:00,383.980251595,37.6125999798,92.3795861959,0.0,102.647051061,94.1340635361,359.529771628,14.7783053355,24.9909,319.760566292
 09/08  22:00:00,317.628364763,37.6048274158,92.6586310078,0.0,77.122965704,65.871452062,280.561993846,26.9454633837,16.6606,236.955930463
 09/08  23:00:00,245.175780035,37.4829677198,88.4862164942,0.0,38.286128036,48.4199368926,190.443152877,44.6063956418,8.3303,137.506457235
 09/08  24:00:00,192.751424071,33.7563705675,77.30672343,0.0,25.5240853573,30.610668775,150.726125465,45.5611214507,3.33212,101.832884015
 09/09  01:00:00,184.628596725,31.3941247315,69.3044099816,0.0,27.7269238854,30.610668775,125.716820821,41.9098538146,3.33212,80.4748470061
 09/09  02:00:00,162.254900072,33.2839214003,62.5389748551,0.0,12.7620426787,28.1191506574,122.032340333,38.2199730049,3.33212,80.4802473281
 09/09  03:00:00,157.506774257,32.3390230659,58.8099743726,0.0,12.7620426787,28.1191506574,116.044612596,32.2210434377,3.33212,80.4914491587
 09/09  04:00:00,166.512915044,34.2288197346,59.3998126005,0.0,12.7620426787,28.1191506574,138.011440258,26.4638635063,3.33212,108.215456752
 09/09  05:00:00,177.544535264,31.3941247315,60.9713487807,0.0,12.7620426787,28.1191506574,168.111888784,22.2429282053,8.3303,137.538660579
 09/09  06:00:00,275.834841896,36.1186164034,73.8317194455,0.0,42.6918050922,54.3732441037,220.830587998,16.2088304127,16.6606,187.961157585
 09/09  07:00:00,321.426517802,37.2162461461,90.9872340944,0.0,42.6918050922,86.1019271793,355.445833722,10.9043137067,24.9909,319.550620015
 09/09  08:00:00,359.772532194,37.2555388128,86.916029687,0.0,57.6566862989,112.030105488,489.32880289,3.09141354354,33.3212,452.916189346
 09/09  09:00:00,316.28391853,37.8901967621,88.8055183428,0.0,57.6566862989,83.6599452969,398.553921747,0.0412345273533,66.8089,331.70378722
 09/09  10:00:00,264.075333143,38.1435194596,89.7376918212,0.0,42.6918050922,68.9656133826,331.16229771,0.50683337049,83.4695,247.18596434
 09/09  11:00:00,256.409693366,38.2561458311,89.6856369196,0.0,34.9340096728,67.7198543238,282.631401236,0.547439886404,83.4695,198.61446135
 09/09  12:00:00,255.275527911,38.3310736962,89.2536753121,0.0,34.9340096728,67.7198543238,235.748317266,0.337654716916,83.4695,151.941162549
 09/09  13:00:00,245.206267344,38.2277048238,88.9979972213,0.0,34.9340096728,57.9733543238,221.518497581,0.184397145342,75.1392,146.194900436
 09/09  14:00:00,245.036070273,38.2064839126,88.8351337222,0.0,34.9340096728,57.9733543238,212.957665258,0.135461105848,66.8089,146.013304152
 09/09  15:00:00,244.743829667,38.2656534553,88.4936397538,0.0,34.9340096728,57.9733543238,221.332088648,0.175638084757,75.1392,146.017250564
 09/09  16:00:00,273.982948493,38.065112248,88.6936208168,0.0,34.9340096728,62.9068543238,200.66026388,0.310086224276,91.7998,108.550377655
 09/09  17:00:00,301.272508295,37.4749300398,88.8845845959,0.0,34.9340096728,72.2186844194,189.430557457,1.42188603106,49.9818,138.026871425
 09/09  18:00:00,366.362401759,37.7629872548,87.4039644254,0.0,87.0357390804,86.2600435998,221.32870279,1.65092344713,49.9818,169.695979342
 09/09  19:00:00,367.068484959,37.4843200086,88.6792095709,0.0,102.000620287,77.6748002752,251.30795045,1.96912797627,33.3212,216.017622474
 09/09  20:00:00,387.889025951,37.3987755261,88.7532091019,0.0,102.000620287,88.9820225341,251.334426754,2.24271442787,33.3212,215.770512326
 09/09  21:00:00,377.564982054,37.4570426194,88.3724116555,0.0,102.000620287,91.6425454185,244.369158819,3.28345304635,24.9909,216.094805773
 09/09  22:00:00,327.06132244,37.3362061672,91.7205854381,0.0,87.0357390804,65.871452062,342.880651436,7.6758833495,16.6606,318.544168086
 09/09  23:00:00,253.422266552,37.2282518695,92.2694575531,0.0,42.6918050922,48.4199368926,211.26673641,15.4481628173,8.3303,187.488273592
 09/09  24:00:00,192.858511604,34.2288197346,74.7751424979,0.0,27.7269238854,30.610668775,133.690288232,22.1397646049,3.33212,108.218403627
 09/10  01:00:00,197.12058494,31.3941247315,72.5608322562,0.0,34.4311606118,33.1021868926,115.241535808,31.3336410193,3.33212,80.5757747888
 09/10  02:00:00,173.287922105,31.3941247315,66.2302577193,0.0,19.466279405,30.610668775,117.992392114,34.0803153811,3.33212,80.5799567332
 09/10  03:00:00,169.000286621,31.3941247315,61.9547511502,0.0,19.466279405,30.610668775,116.202013286,32.2860899832,3.33212,80.5838033029
 09/10  04:00:00,178.027255462,34.2288197346,61.5876809908,0.0,19.466279405,30.610668775,139.789583128,28.2254752641,3.33212,108.231987864
 09/10  05:00:00,187.91495963,31.3941247315,62.0731674033,0.0,19.466279405,30.610668775,171.08701493,25.0097009358,8.3303,137.747013994
 09/10  06:00:00,276.910852469,35.9296367365,75.0652176172,0.0,42.6918050922,54.3732441037,223.301304945,18.1161993776,16.6606,188.524505568
 09/10  07:00:00,330.785463831,37.5658794574,90.6589473082,0.0,49.3960418185,88.5934452969,355.643549316,10.9258988038,24.9909,319.726750512
 09/10  08:00:00,360.04699135,37.3333338281,86.7928592611,0.0,57.6566862989,112.030105488,493.411886104,2.41581735734,33.3212,457.674868747
 09/10  09:00:00,307.418247832,37.9606945247,88.9111188025,0.0,50.9524495726,81.1684271793,395.782104461,0.000742721867722,66.8089,328.972461739
 09/10  10:00:00,263.900248073,38.2971862687,89.6171602891,0.0,42.6918050922,68.9656133826,338.906617132,0.288190765648,83.4695,255.148926366
 09/10  11:00:00,260.301110515,38.3060630054,89.2829028913,0.0,38.286128036,68.9656133826,281.205171955,0.208246815209,83.4695,197.52742514
 09/10  12:00:00,259.693941132,38.3566912039,89.0698857965,0.0,38.286128036,68.9656133826,229.578437928,0.0421886369814,83.4695,146.066749291
 09/10  13:00:00,240.334655976,38.2143491988,88.7827458041,0.0,31.5818913096,56.727595265,221.32495808,0.124767613342,75.1392,146.060990466
 09/10  14:00:00,239.99142315,38.1904340673,89.7194993231,0.0,31.5818913096,56.727595265,212.716990747,0.211794525695,66.8089,145.696296221
 09/10  15:00:00,238.913409429,38.2261833489,88.5744829872,0.0,31.5818913096,56.727595265,221.149959662,0.317298604507,75.1392,145.693461057
 09/10  16:00:00,268.255666855,38.0486144065,88.8992837054,0.0,31.5818913096,61.661095265,200.682573622,0.424162924101,91.7998,108.458610698
 09/10  17:00:00,295.603714583,37.3241535909,89.29592597,0.0,31.5818913096,70.9729253606,189.584566379,1.53217290636,49.9818,138.070593473
 09/10  18:00:00,356.460645186,37.3901282694,88.5992999951,0.0,80.3315023541,83.7685254822,214.427436674,1.72319420747,49.9818,162.722442467
 09/10  19:00:00,368.202916688,37.3895975863,88.3528533379,0.0,102.000620287,77.6748002752,251.125981893,1.89911073824,33.3212,215.905671155
 09/10  20:00:00,396.972582644,37.3427781132,88.718539887,0.0,108.704857014,91.4735406516,250.823725006,2.1624183367,33.3212,215.34010667
 09/10  21:00:00,369.190058266,37.5214458977,89.2909878363,0.0,95.2963835608,89.1510273009,243.817104709,2.91424766779,24.9909,215.911957042
 09/10  22:00:00,316.748643572,37.4146356145,90.4426640782,0.0,80.3315023541,63.3799339444,341.852036605,6.42082257529,16.6606,318.77061403
 09/10  23:00:00,255.063813719,37.3337405482,93.6164139937,0.0,42.6918050922,48.4199368926,208.014692972,12.6193756769,8.3303,187.065017295
 09/10  24:00:00,201.608521101,33.7563705675,74.7130388323,0.0,34.4311606118,33.1021868926,127.246837959,15.5542883886,3.33212,108.36042957
 09/11  01:00:00,178.778971533,31.3941247315,73.007092358,0.0,19.418418834,29.3649097162,106.180745022,22.3441390535,3.33212,80.5044859687
 09/11  02:00:00,169.775006266,34.2288197346,69.1004777526,0.0,12.7620426787,28.1191506574,112.130011378,28.2908321024,3.33212,80.5070592752
 09/11  03:00:00,162.63575707,31.3941247315,64.8574542589,0.0,12.7620426787,28.1191506574,112.34444059,28.5081100267,3.33212,80.5042105633
 09/11  04:00:00,170.843041885,34.2288197346,63.7173981209,0.0,12.7620426787,28.1191506574,139.337391922,27.7460771331,3.33212,108.259194789
 09/11  05:00:00,205.149467966,34.2288197346,70.3657958386,0.0,25.5240853573,30.610668775,222.443721887,26.7451253858,8.3303,187.368296501
 09/11  06:00:00,325.476814128,35.173718069,91.8339780008,0.0,51.0481707146,78.1489452969,357.107829439,20.4387935362,16.6606,320.008435903
 09/11  07:00:00,366.546505471,37.1546855064,90.4945623376,0.0,64.3609230253,109.708623606,460.51904425,14.3655645704,24.9909,421.16257968
 09/11  08:00:00,324.563713281,37.1906701645,90.5187053327,0.0,51.0481707146,80.7689615957,370.966338188,4.88660653658,33.3212,332.758531651
 09/11  09:00:00,298.426871401,37.8868584285,91.4013621754,0.0,51.0481707146,71.0224615957,314.456304989,0.241223169216,66.8089,247.40618182
 09/11  10:00:00,250.415855394,38.116091182,91.5376282665,0.0,32.1804615127,65.7244621605,284.319313724,0.552581946262,83.4695,200.297231778
 09/11  11:00:00,250.803445781,38.2236897208,90.7562985135,0.0,32.1804615127,65.7244621605,233.879183876,0.518308439474,83.4695,149.891375436
 09/11  12:00:00,249.36907484,38.2858976447,89.6876349503,0.0,32.1804615127,65.7244621605,229.806766331,0.238426876997,83.4695,146.098839454
 09/11  13:00:00,239.292183852,38.1849726576,89.4792896455,0.0,32.1804615127,55.9779621605,221.150584756,0.0996571866526,75.1392,145.91172757
 09/11  14:00:00,238.517102476,38.1954069155,88.647975587,0.0,32.1804615127,55.9779621605,212.636974139,0.0977420124739,66.8089,145.730332126
 09/11  15:00:00,238.389640275,38.2491763091,88.4171091327,0.0,32.1804615127,55.9779621605,214.261585721,0.0164889578147,75.1392,139.105896763
 09/11  16:00:00,267.594012311,38.1762257512,88.47791797,0.0,32.1804615127,60.9114621605,206.654399044,0.0,91.7998,114.854599044
 09/11  17:00:00,301.852821731,37.4781784816,88.3972326248,0.0,32.1804615127,77.5397301883,213.365023127,1.05644066579,49.9818,162.326782461
 09/11  18:00:00,354.673248132,37.6023509842,87.3830018226,0.0,77.122965704,86.2600435998,345.489966962,1.76614406961,49.9818,293.742022893
 09/11  19:00:00,371.221595409,37.6395077094,88.3230946751,0.0,102.647051061,80.1663183927,253.523105584,2.07801226359,33.3212,218.123893321
 09/11  20:00:00,405.342309471,37.5785473607,89.3101066195,0.0,115.40909374,92.7192997104,257.299876687,2.37100020513,33.3212,221.607676482
 09/11  21:00:00,381.47505241,37.6461795567,89.4034974887,0.0,102.647051061,94.1340635361,350.491821933,5.04190167273,24.9909,320.459020261
 09/11  22:00:00,315.910045256,37.6436308394,90.4321617015,0.0,77.122965704,65.871452062,265.349798784,11.3917287137,16.6606,237.29747007
 09/11  23:00:00,243.061314155,37.506343402,86.2408919338,0.0,38.286128036,48.4199368926,167.431778557,21.4945968954,8.3303,137.606881662
 09/11  24:00:00,196.113238282,34.2288197346,80.1468464441,0.0,25.5240853573,30.610668775,138.787634837,27.1925412204,3.33212,108.262973616
 09/12  01:00:00,178.015507355,31.3941247315,72.1807098153,0.0,19.418418834,29.3649097162,114.507007068,30.6683383113,3.33212,80.5065487564
 09/12  02:00:00,166.310182625,34.2288197346,65.664718354,0.0,12.7620426787,28.1191506574,114.458001703,30.6029459597,3.33212,80.5229357433
 09/12  03:00:00,160.426393368,33.2839214003,60.7190793655,0.0,12.7620426787,28.1191506574,114.640143789,30.7838617838,3.33212,80.5241620048
 09/12  04:00:00,164.761771914,32.3390230659,58.8343251777,0.0,12.7620426787,28.1191506574,142.624923523,31.0179776049,3.33212,108.274825918
 09/12  05:00:00,200.222482604,33.7563705675,65.2197678546,0.0,25.5240853573,30.610668775,226.729238301,30.9454396527,8.3303,187.453498648
 09/12  06:00:00,326.627777803,35.7406570696,91.6551258774,0.0,51.0481707146,78.1489452969,360.169680013,23.2670303137,16.6606,320.242049699
 09/12  07:00:00,370.522480596,37.1333225312,90.6899950397,0.0,64.3609230253,109.708623606,474.518271539,26.7061330782,24.9909,422.821238461
 09/12  08:00:00,326.535810634,37.1932955537,92.2298411908,0.0,51.0481707146,80.7689615957,379.992862269,14.6698014922,33.3212,332.001860776
 09/12  09:00:00,298.048595243,37.8811052656,91.5456131595,0.0,51.0481707146,71.0224615957,326.007644396,4.64449833028,66.8089,254.554246066
 09/12  10:00:00,250.912628682,38.0811818247,92.5414277827,0.0,32.1804615127,65.7244621605,281.975528175,0.876261604737,83.4695,197.62976657
 09/12  11:00:00,251.400070357,38.1864320671,91.8052232986,0.0,32.1804615127,65.7244621605,230.3826803,0.597036350637,83.4695,146.31614395
 09/12  12:00:00,250.071721115,38.2458812011,90.8579884482,0.0,32.1804615127,65.7244621605,229.937465804,0.335273541234,83.4695,146.132692263
 09/12  13:00:00,239.636926823,38.1505023641,90.0652752779,0.0,32.1804615127,55.9779621605,221.202181292,0.11308367228,75.1392,145.94989762
 09/12  14:00:00,239.562163449,38.1820483426,89.8334947615,0.0,32.1804615127,55.9779621605,212.722273537,0.142043365883,66.8089,145.771330171
 09/12  15:00:00,239.586186977,38.2201413931,89.8783291993,0.0,32.1804615127,55.9779621605,221.115020163,0.221374791096,75.1392,145.754445372
 09/12  16:00:00,268.940829876,38.0546059648,90.3558091468,0.0,32.1804615127,60.9114621605,200.299485124,0.0,91.7998,108.499685124
 09/12  17:00:00,303.094702364,37.3430835219,90.3006398654,0.0,32.1804615127,77.5397301883,213.629138156,1.21897623015,49.9818,162.428361926
 09/12  18:00:00,356.007909769,37.4478815489,89.2080422846,0.0,77.122965704,86.2600435998,347.761642772,1.99677498488,49.9818,295.783067787
 09/12  19:00:00,371.939042057,37.4776949767,89.7569458648,0.0,102.647051061,80.1663183927,257.819225682,2.32569959005,33.3212,222.172326092
 09/12  20:00:00,405.498499763,37.4471329107,89.7735332038,0.0,115.40909374,92.7192997104,252.021229548,2.6465873274,33.3212,216.053442221
 09/12  21:00:00,381.481335629,37.5186494915,89.4422549355,0.0,102.647051061,94.1340635361,351.670139018,5.97192059805,24.9909,320.70731842
 09/12  22:00:00,317.952624563,37.5381251698,92.6603034048,0.0,77.122965704,65.871452062,275.279822785,13.7633901526,16.6606,244.855832633
 09/12  23:00:00,238.989037882,37.4415346763,82.328327587,0.0,38.286128036,48.4199368926,168.175504372,27.0599659968,8.3303,132.785238375
 09/12  24:00:00,192.13878599,33.7563705675,76.6775148705,0.0,25.5240853573,30.610668775,141.761566719,31.8111111616,3.33212,106.618335558
 09/13  01:00:00,175.332408985,31.3941247315,69.5720511964,0.0,19.418418834,29.3649097162,118.558173898,31.4588748681,3.33212,83.7671790303
 09/13  02:00:00,165.469286881,34.2288197346,64.8260756386,0.0,12.7620426787,28.1191506574,116.358508177,29.5542784713,3.33212,83.4721097061
 09/13  03:00:00,158.513536229,31.3941247315,60.7686450861,0.0,12.7620426787,28.1191506574,112.510265401,28.6402321329,3.33212,80.5379132683
 09/13  04:00:00,166.825635376,34.2288197346,59.7322397767,0.0,12.7620426787,28.1191506574,139.908185062,28.2713451128,3.33212,108.304719949
 09/13  05:00:00,201.261043507,34.2288197346,66.5145447414,0.0,25.5240853573,30.610668775,221.704073495,27.5858977544,8.3303,185.78787574
 09/13  06:00:00,325.109123721,35.173718069,91.5215786543,0.0,51.0481707146,78.1489452969,361.551670618,22.3498856462,16.6606,322.541184972
 09/13  07:00:00,369.552359175,37.1402824208,90.7922329772,0.0,64.3609230253,109.708623606,470.714489398,23.5415254691,24.9909,422.182063929
 09/13  08:00:00,326.307842756,37.17506152,92.8955186214,0.0,51.0481707146,80.7689615957,382.855166195,16.2476701666,33.3212,333.286296028
 09/13  09:00:00,297.964515903,37.8719638566,91.6876045608,0.0,51.0481707146,71.0224615957,325.95752173,7.18356803161,66.8089,251.965053698
 09/13  10:00:00,250.880498117,38.0632485268,92.7666416154,0.0,32.1804615127,65.7244621605,285.489949106,1.77290211278,83.4695,200.247546993
 09/13  11:00:00,251.746153152,38.1670477965,92.4654624421,0.0,32.1804615127,65.7244621605,230.576951299,0.749756336059,83.4695,146.357694963
 09/13  12:00:00,250.335068457,38.2386855599,91.4835498855,0.0,32.1804615127,65.7244621605,230.07037161,0.432116245896,83.4695,146.168755364
 09/13  13:00:00,239.966740982,38.1498134607,90.8633487463,0.0,32.1804615127,55.9779621605,221.377304317,0.259988187127,75.1392,145.978116129
 09/13  14:00:00,239.785221019,38.1827188627,90.6205565451,0.0,32.1804615127,55.9779621605,212.861021469,0.240559005499,66.8089,145.811562464
 09/13  15:00:00,239.55146843,38.2207791948,90.2850085389,0.0,32.1804615127,55.9779621605,221.190270553,0.252693938224,75.1392,145.798376615
