Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  16:00:00,268.642809312,38.0646246719,90.207849449,0.0,32.1804615127,60.9114621605,200.317469231,0.0,91.7998,108.517669231
 09/13  17:00:00,302.541610122,37.3735601295,89.6036786636,0.0,32.1804615127,77.5397301883,213.761514592,1.27698063594,49.9818,162.502733956
 09/13  18:00:00,355.667607464,37.5094836613,88.8439523188,0.0,77.122965704,86.2600435998,353.51576299,2.09029585601,49.9818,301.443667134
 09/13  19:00:00,372.985894388,37.5350494756,90.7683139728,0.0,102.647051061,80.1663183927,256.460705082,5.80222146374,33.3212,217.337283618
 09/13  20:00:00,407.712970273,37.4826707523,92.4721245571,0.0,115.40909374,92.7192997104,269.320926015,19.7985364922,33.3212,216.201189523
 09/13  21:00:00,381.73828725,37.5302414767,90.0676542557,0.0,102.647051061,94.1340635361,386.193519287,37.0322886607,24.9909,324.170330627
 09/13  22:00:00,317.170887601,37.5309512119,92.120560084,0.0,77.122965704,65.871452062,315.898279231,57.0956039351,16.6606,242.142075296
 09/13  23:00:00,239.966071153,37.4167718252,83.0965329873,0.0,38.286128036,48.4199368926,251.948862658,105.938660069,8.3303,137.679902589
 09/13  24:00:00,183.496586483,31.3941247315,70.256593022,0.0,25.5240853573,30.610668775,174.007402862,62.3805299967,3.33212,108.294752865
 09/14  01:00:00,167.180837168,31.3941247315,61.3459634304,0.0,19.418418834,29.3649097162,135.534136512,51.6669878617,3.33212,80.5350286499
 09/14  02:00:00,156.400318505,34.2288197346,55.6840404236,0.0,12.7620426787,28.1191506574,127.048304302,43.1752187959,3.33212,80.5409655061
 09/14  03:00:00,151.193245865,31.3941247315,53.3732677939,0.0,12.7620426787,28.1191506574,115.36632443,31.4945343009,3.33212,80.5396701291
 09/14  04:00:00,163.495424355,34.2288197346,56.3829519313,0.0,12.7620426787,28.1191506574,132.895636016,21.2447071927,3.33212,108.318808824
 09/14  05:00:00,202.270990203,34.2288197346,67.5316506271,0.0,25.5240853573,30.610668775,209.90674356,13.9953546251,8.3303,187.581088935
 09/14  06:00:00,325.512001821,34.9847384021,92.1860241292,0.0,51.0481707146,78.1489452969,348.645184935,11.2288222802,16.6606,320.755762655
 09/14  07:00:00,369.95185528,37.1268259632,91.2460432156,0.0,64.3609230253,109.708623606,471.599334539,17.1884675537,24.9909,429.419966985
 09/14  08:00:00,326.881566657,37.0722649325,93.6093234331,0.0,51.0481707146,80.7689615957,385.231751184,23.3912751923,33.3212,328.519275991
 09/14  09:00:00,295.848638292,37.8591121514,90.0592865922,0.0,51.0481707146,71.0224615957,343.037681346,21.6058381457,66.8089,254.6229432
 09/14  10:00:00,239.165846359,37.9425965676,82.0871541296,0.0,32.1804615127,65.7244621605,295.504296517,14.7280938491,83.4695,197.306702668
 09/14  11:00:00,252.209102788,38.0228041183,94.0083533151,0.0,32.1804615127,65.7244621605,245.944353027,9.6286003037,83.4695,152.846252723
 09/14  12:00:00,252.630165479,38.1071791996,94.6875675003,0.0,32.1804615127,65.7244621605,235.977444961,6.09540812209,83.4695,146.412536839
 09/14  13:00:00,242.836917054,38.0968861893,94.3722290303,0.0,32.1804615127,55.9779621605,224.798688536,3.62595350449,75.1392,146.033535032
 09/14  14:00:00,242.299552568,38.1346508273,93.5688874739,0.0,32.1804615127,55.9779621605,214.354855115,1.69511057475,66.8089,145.85084454
 09/14  15:00:00,241.887413407,38.1696839233,92.9603906796,0.0,32.1804615127,55.9779621605,222.245144249,1.26617200481,75.1392,145.839772244
 09/14  16:00:00,270.956769499,37.888683281,92.9664794546,0.0,32.1804615127,60.9114621605,200.389834833,0.0327637376253,91.7998,108.557271096
 09/14  17:00:00,304.514614889,37.2314668102,91.9565852248,0.0,32.1804615127,77.5397301883,214.146310689,1.64234430791,49.9818,162.522166381
 09/14  18:00:00,357.421356607,37.2847568034,90.8804849027,0.0,77.122965704,86.2600435998,349.771256528,3.26882042422,49.9818,296.520636104
 09/14  19:00:00,373.817643156,37.2523316032,91.6062347328,0.0,102.647051061,80.1663183927,261.424012583,5.99766685731,33.3212,222.105145725
 09/14  20:00:00,407.642163312,37.2521185621,92.0586313399,0.0,115.40909374,92.7192997104,260.037897112,10.4279282957,33.3212,216.288768816
 09/14  21:00:00,383.571376483,37.3427183937,91.8545090478,0.0,102.647051061,94.1340635361,364.44523842,14.998253268,24.9909,324.456085152
 09/14  22:00:00,317.791822063,37.4043356672,93.0198186933,0.0,77.122965704,65.871452062,279.672111013,20.7498087742,16.6606,242.261702239
 09/14  23:00:00,234.481379699,37.3345934418,78.0606149657,0.0,38.286128036,48.4199368926,175.558905738,29.5127594424,8.3303,137.715846295
 09/14  24:00:00,184.118392952,31.3941247315,71.064815767,0.0,25.5240853573,30.610668775,139.890440161,28.2445413643,3.33212,108.313778796
 09/15  01:00:00,170.569876474,31.3941247315,64.9170126267,0.0,19.418418834,29.3649097162,110.970290436,27.0935531192,3.33212,80.5446173171
 09/15  02:00:00,161.513773258,34.2288197346,60.9717257333,0.0,12.7620426787,28.1191506574,109.967150311,26.0751462372,3.33212,80.5598840734
 09/15  03:00:00,158.551706052,33.2839214003,58.989705624,0.0,12.7620426787,28.1191506574,105.252032899,21.3592379295,3.33212,80.5606749691
 09/15  04:00:00,166.603266794,32.3390230659,60.8237247499,0.0,12.7620426787,28.1191506574,126.820403967,15.1461051879,3.33212,108.342178779
 09/15  05:00:00,213.531252629,34.2288197346,78.1532995519,0.0,25.5240853573,30.610668775,206.723181065,10.7202820531,8.3303,187.672599012
 09/15  06:00:00,325.518546311,35.9296367365,90.3789954558,0.0,51.0481707146,78.1489452969,348.35513933,10.6527158384,16.6606,321.041823492
 09/15  07:00:00,372.325912404,37.1390890942,92.7301729476,0.0,64.3609230253,109.708623606,474.503706037,16.5915225539,24.9909,432.921283483
 09/15  08:00:00,327.97416106,37.0907231194,94.0180913169,0.0,51.0481707146,80.7689615957,385.953981622,19.6838189502,33.3212,332.948962672
 09/15  09:00:00,298.774478529,37.8378813359,92.9773768439,0.0,51.0481707146,71.0224615957,330.642323573,15.079070755,66.8089,248.754352818
 09/15  10:00:00,249.607863793,37.9445059438,91.8341332819,0.0,32.1804615127,65.7244621605,292.322862561,7.5450565132,83.4695,201.308306048
 09/15  11:00:00,252.568628259,38.0783261769,93.2458053425,0.0,32.1804615127,65.7244621605,235.423650988,2.55250663628,83.4695,149.401644352
 09/15  12:00:00,251.970453434,38.1622370411,92.6258614732,0.0,32.1804615127,65.7244621605,230.691334685,0.978621978131,83.4695,146.243212707
 09/15  13:00:00,241.604661415,38.103386535,91.6343593351,0.0,32.1804615127,55.9779621605,221.989269351,0.781965201408,75.1392,146.068104149
 09/15  14:00:00,241.317307935,38.1412626595,90.9593311897,0.0,32.1804615127,55.9779621605,213.460040159,0.758746801946,66.8089,145.892393357
 09/15  15:00:00,241.083457466,38.1784648418,90.4692762795,0.0,32.1804615127,55.9779621605,221.776392133,0.750694903146,75.1392,145.88649723
 09/15  16:00:00,270.382059778,37.9584421758,90.6373410121,0.0,32.1804615127,60.9114621605,200.370418175,0.0113469619004,91.7998,108.559271213
 09/15  17:00:00,304.423537529,37.2883657192,90.1428702006,0.0,32.1804615127,77.5397301883,221.017590713,1.65439279914,49.9818,169.381397913
 09/15  18:00:00,357.07608586,37.3723983167,89.2948766417,0.0,77.122965704,86.2600435998,347.329852629,2.77238816151,49.9818,294.575664468
 09/15  19:00:00,373.499752204,37.3932772312,91.3764302397,0.0,102.647051061,80.1663183927,263.821354465,6.27454945695,33.3212,224.225605009
 09/15  20:00:00,406.341044534,37.3620972024,91.7311125049,0.0,115.40909374,92.7192997104,272.523463605,22.8833567181,33.3212,216.318906887
 09/15  21:00:00,382.175873518,37.4321998854,91.1305579914,0.0,102.647051061,94.1340635361,383.617378156,37.1292959932,24.9909,321.497182163
 09/15  22:00:00,317.195219389,37.4690021526,92.4115272883,0.0,77.122965704,65.871452062,305.645184789,43.7272729587,16.6606,245.257311831
 09/15  23:00:00,241.580641762,37.3793413387,85.0623887496,0.0,38.286128036,48.4199368926,197.623938441,51.5330422219,8.3303,137.760596219
 09/15  24:00:00,186.890139561,31.3941247315,73.7898983017,0.0,25.5240853573,30.610668775,159.341442861,47.6656732299,3.33212,108.343649631
 09/16  01:00:00,181.66549311,31.3941247315,66.3866089895,0.0,27.7269238854,30.610668775,127.7375756,43.8468394625,3.33212,80.5586161377
 09/16  02:00:00,160.573675333,34.2288197346,59.9877432747,0.0,12.7620426787,28.1191506574,123.913624436,40.0085567597,3.33212,80.572947676
 09/16  03:00:00,155.463984764,32.3390230659,56.7728994302,0.0,12.7620426787,28.1191506574,118.416549924,34.5160403038,3.33212,80.5683896202
 09/16  04:00:00,163.622232126,33.2839214003,57.5158394816,0.0,12.7620426787,28.1191506574,141.01546053,29.3067272355,3.33212,108.376613295
 09/16  05:00:00,178.590982335,34.2288197346,59.2975003314,0.0,12.7620426787,28.1191506574,171.305698751,25.1836517116,8.3303,137.791747039
 09/16  06:00:00,272.019805995,35.173718069,71.0087662304,0.0,42.6918050922,54.3732441037,225.387068273,20.259149953,16.6606,188.46731832
 09/16  07:00:00,324.85027202,37.1899052878,91.8007031604,0.0,42.6918050922,86.1019271793,369.830230232,20.4970942485,24.9909,324.342235984
 09/16  08:00:00,361.89396832,37.1593850793,90.4082435441,0.0,57.6566862989,112.030105488,511.977298513,14.9569033805,33.3212,463.699195133
 09/16  09:00:00,313.810242473,37.8459518861,87.5940407667,0.0,57.6566862989,83.6599452969,405.753156778,5.38895622494,66.8089,333.555300553
 09/16  10:00:00,264.357517577,38.0261211279,90.8357738793,0.0,42.6918050922,68.9656133826,332.556699334,0.983400879262,83.4695,248.103798455
 09/16  11:00:00,257.344128044,38.175205273,92.4182827096,0.0,34.9340096728,67.7198543238,289.558447156,1.00945077325,83.4695,205.079496383
 09/16  12:00:00,254.602898526,38.2577016705,90.5190789089,0.0,34.9340096728,67.7198543238,230.955502414,0.828110975257,83.4695,146.657891439
 09/16  13:00:00,244.778112701,38.1538883301,90.5760556099,0.0,34.9340096728,57.9733543238,229.078854846,0.799142495834,75.1392,153.14051235
 09/16  14:00:00,245.213746904,38.157335264,91.1012229317,0.0,34.9340096728,57.9733543238,214.099013099,1.00586499927,66.8089,146.2842481
 09/16  15:00:00,244.867561542,38.1954718555,90.7990497748,0.0,34.9340096728,57.9733543238,222.359145312,0.941325286697,75.1392,146.278620025
 09/16  16:00:00,273.909263436,37.9673554064,90.9580947814,0.0,34.9340096728,62.9068543238,208.0427344,1.12020064074,91.7998,115.122733759
 09/16  17:00:00,300.022416323,37.3162249928,89.8532528935,0.0,34.9340096728,72.2186844194,191.134117638,2.8431929578,49.9818,138.309124681
 09/16  18:00:00,368.663972555,37.5541285722,91.7256576884,0.0,87.0357390804,86.2600435998,223.173290493,3.09312586522,49.9818,170.098364628
 09/16  19:00:00,370.406368789,37.3022593853,91.841417097,0.0,102.000620287,77.6748002752,258.871386972,8.79426055025,33.3212,216.755926422
 09/16  20:00:00,390.511052653,37.2329384911,92.859994335,0.0,102.000620287,88.9820225341,277.882039518,21.0383913607,33.3212,223.522448158
 09/16  21:00:00,379.353135904,37.2944560469,91.4367314433,0.0,102.000620287,91.6425454185,277.780204637,35.829293638,24.9909,216.960010999
 09/16  22:00:00,326.194726722,37.2082428562,91.5636565398,0.0,87.0357390804,65.871452062,388.767376801,51.8217454571,16.6606,320.285031344
 09/16  23:00:00,250.477904653,37.1164871865,89.5911023053,0.0,42.6918050922,48.4199368926,278.750666926,82.4306827841,8.3303,187.989684142
 09/16  24:00:00,189.577898943,31.3941247315,74.2119010714,0.0,27.7269238854,30.610668775,171.615425167,59.9277245062,3.33212,108.355580661
 09/17  01:00:00,188.732508582,31.3941247315,64.1638716765,0.0,34.4311606118,33.1021868926,145.036753989,54.8374231484,3.33212,86.8672108408
 09/17  02:00:00,164.228348744,31.3941247315,57.1615549291,0.0,19.466279405,30.610668775,133.232583635,49.231870091,3.33212,80.6685935439
 09/17  03:00:00,160.384227473,31.3941247315,53.3181487625,0.0,19.466279405,30.610668775,126.991318379,42.988358199,3.33212,80.6708401799
 09/17  04:00:00,166.564032583,31.3941247315,52.9060386438,0.0,19.466279405,30.610668775,152.928780911,37.4279066025,3.33212,112.168754309
 09/17  05:00:00,179.322032144,31.3941247315,53.4066169323,0.0,19.466279405,30.610668775,175.151056701,32.7064488314,8.3303,134.11430787
 09/17  06:00:00,266.036875657,36.1186164034,63.9351881004,0.0,42.6918050922,54.3732441037,237.287018595,24.56717899,16.6606,196.059239605
 09/17  07:00:00,333.779725914,37.509152252,90.8257531966,0.0,49.3960418185,88.5934452969,396.617747133,50.0544523583,24.9909,321.572394775
 09/17  08:00:00,362.498456364,37.2689216881,90.6725358886,0.0,57.6566862989,112.030105488,545.668555854,44.4333272701,33.3212,467.914028584
 09/17  09:00:00,308.281305137,37.9518273376,92.0523676122,0.0,50.9524495726,81.1684271793,426.015899776,26.8627151178,66.8089,332.344284658
 09/17  10:00:00,262.625409061,38.2150447886,90.8142810066,0.0,42.6918050922,68.9656133826,346.156558699,12.0811555977,83.4695,250.605903101
 09/17  11:00:00,261.436765949,38.2507892805,92.7531280597,0.0,38.286128036,68.9656133826,291.725175724,3.08570386457,83.4695,205.169971859
 09/17  12:00:00,259.859205714,38.2957572226,91.9265495234,0.0,38.286128036,68.9656133826,230.178348294,0.371053298193,83.4695,146.337794996
 09/17  13:00:00,240.098753638,38.1538065235,91.203885578,0.0,31.5818913096,56.727595265,228.653272676,0.528240178431,75.1392,152.985832497
 09/17  14:00:00,240.0001119,38.1782234624,91.0026143554,0.0,31.5818913096,56.727595265,213.347697206,0.697487890588,66.8089,145.841309315
 09/17  15:00:00,239.887977639,38.2150677191,90.7929149012,0.0,31.5818913096,56.727595265,221.78868354,0.875428188859,75.1392,145.774055352
 09/17  16:00:00,269.233404139,37.961243698,91.1253726794,0.0,31.5818913096,61.661095265,201.829092358,1.11588506419,91.7998,108.913407294
 09/17  17:00:00,296.165926056,37.258543737,90.9932360826,0.0,31.5818913096,70.9729253606,191.343013849,3.02114580082,49.9818,138.340068048
 09/17  18:00:00,357.367761584,37.2981394071,90.6041032203,0.0,80.3315023541,83.7685254822,223.205142742,3.27960101624,49.9818,169.943741726
 09/17  19:00:00,372.487821888,37.2054736327,91.0336154294,0.0,102.000620287,77.6748002752,256.305372709,6.39468325749,33.3212,216.589489451
 09/17  20:00:00,399.208588421,37.1654391695,92.1231934188,0.0,108.704857014,91.4735406516,264.331647012,14.9399423238,33.3212,216.070504688
 09/17  21:00:00,371.134733216,37.3220997388,92.3797889726,0.0,95.2963835608,89.1510273009,270.730120316,21.9407350297,24.9909,223.798485287
 09/17  22:00:00,317.414701363,37.2575714919,91.9667691474,0.0,80.3315023541,63.3799339444,366.0347747,28.7605700791,16.6606,320.613604621
 09/17  23:00:00,253.757038043,37.1986730884,92.8718281233,0.0,42.6918050922,48.4199368926,233.944787913,38.0085721654,8.3303,187.605915747
 09/17  24:00:00,204.921896711,32.3390230659,79.3980976105,0.0,34.4311606118,33.1021868926,146.479290922,34.6244563226,3.33212,108.5227146
 09/18  01:00:00,176.466523767,33.2839214003,68.9512412127,0.0,19.418418834,29.3649097162,115.078072171,31.1506166241,3.33212,80.5953355473
 09/18  02:00:00,161.97888653,31.3941247315,64.2069898978,0.0,12.7620426787,28.1191506574,112.035729449,28.1074100396,3.33212,80.5961994093
 09/18  03:00:00,161.837039088,34.2288197346,61.2918359053,0.0,12.7620426787,28.1191506574,116.636220102,26.5014179336,3.33212,86.8026821679
 09/18  04:00:00,165.713798557,31.3941247315,61.4075549883,0.0,12.7620426787,28.1191506574,137.366986359,25.6169372234,3.33212,108.417929136
 09/18  05:00:00,204.549351176,34.2288197346,69.8691889029,0.0,25.5240853573,30.610668775,220.763882686,24.5159306413,8.3303,187.917652044
 09/18  06:00:00,326.365967663,35.9296367365,92.0856493501,0.0,51.0481707146,78.1489452969,361.605410849,23.0506219947,16.6606,321.894188855
 09/18  07:00:00,369.654777983,37.1254561135,90.9923250735,0.0,64.3609230253,109.708623606,488.47818776,28.7508429757,24.9909,434.736444784
 09/18  08:00:00,326.540083531,37.0900449732,93.2672003689,0.0,51.0481707146,80.7689615957,402.157694727,34.1140879669,33.3212,334.72240676
 09/18  09:00:00,299.673694093,37.8580451718,93.8795761578,0.0,51.0481707146,71.0224615957,345.153180406,28.0684327749,66.8089,250.275847631
 09/18  10:00:00,249.504765286,37.9872891493,92.2173466925,0.0,32.1804615127,65.7244621605,300.483115344,14.0425771987,83.4695,202.971038145
 09/18  11:00:00,251.56381602,38.0921454331,93.0521439041,0.0,32.1804615127,65.7244621605,235.333311469,5.3051196784,83.4695,146.558691791
 09/18  12:00:00,251.159274618,38.1653856473,93.0052538479,0.0,32.1804615127,65.7244621605,238.087195437,1.58120141793,83.4695,153.036494019
 09/18  13:00:00,240.791617454,38.1201826239,92.2939308583,0.0,32.1804615127,55.9779621605,222.307579741,0.964383824374,75.1392,146.203995917
 09/18  14:00:00,240.998870503,38.1612138807,92.400259619,0.0,32.1804615127,55.9779621605,213.864263803,1.04823809769,66.8089,146.007125706
 09/18  15:00:00,240.657296792,38.1999787107,91.930621991,0.0,32.1804615127,55.9779621605,222.106247466,0.966966310639,75.1392,146.000081156
 09/18  16:00:00,269.567279887,37.9423103635,91.7876971227,0.0,32.1804615127,60.9114621605,200.453835496,0.0163785035229,91.7998,108.637656993
 09/18  17:00:00,303.320632436,37.2493075441,91.0697625784,0.0,32.1804615127,77.5397301883,221.272198858,1.73386402129,49.9818,169.556534836
 09/18  18:00:00,356.426105274,37.3088894036,90.2889919157,0.0,77.122965704,86.2600435998,349.134947552,3.8659211588,49.9818,295.287226393
 09/18  19:00:00,376.65084078,37.2927131608,92.2404210054,0.0,102.647051061,80.1663183927,269.855488542,11.9977607113,33.3212,224.53652783
 09/18  20:00:00,407.819714738,37.278070449,92.9318511888,0.0,115.40909374,92.7192997104,279.547104717,26.4874987825,33.3212,219.738405934
 09/18  21:00:00,381.939695354,37.3485193519,90.504941721,0.0,102.647051061,94.1340635361,401.276331157,49.0320746205,24.9909,327.253356537
 09/18  22:00:00,317.873570541,37.3919087025,92.9010648703,0.0,77.122965704,65.871452062,363.300471234,100.905552384,16.6606,245.734318849
 09/18  23:00:00,233.922038434,37.3002345607,76.8345151078,0.0,38.286128036,48.4199368926,340.139992436,197.416172922,8.3303,134.393519514
 09/18  24:00:00,175.869065352,31.3941247315,62.5981561845,0.0,25.5240853573,30.610668775,184.976771569,69.8675191772,3.33212,111.777132392
 09/19  01:00:00,158.947167248,31.3941247315,53.0165963687,0.0,19.418418834,29.3649097162,143.374559361,59.4450862429,3.33212,80.5973531183
 09/19  02:00:00,145.185403569,31.3941247315,47.2065085112,0.0,12.7620426787,28.1191506574,127.789443785,43.8525501097,3.33212,80.6047736749
 09/19  03:00:00,141.432596161,31.3941247315,43.4780693183,0.0,12.7620426787,28.1191506574,117.626451159,33.6837977613,3.33212,80.6105333977
 09/19  04:00:00,148.448965509,31.3941247315,43.2940450347,0.0,12.7620426787,28.1191506574,139.683740163,27.9229359841,3.33212,108.428684179
 09/19  05:00:00,185.571882535,33.2839214003,50.8749637906,0.0,25.5240853573,30.610668775,224.735410182,24.7718126525,8.3303,191.63329753
 09/19  06:00:00,316.487774667,35.173718069,81.9518803235,0.0,51.0481707146,78.1489452969,365.734263753,22.9182806191,16.6606,326.155383134
 09/19  07:00:00,365.996061927,37.1601838056,84.8208566259,0.0,64.3609230253,109.708623606,577.844999662,121.476226534,24.9909,431.377873128
 09/19  08:00:00,303.514702299,37.1518979128,69.2862003696,0.0,51.0481707146,80.7689615957,434.491617002,65.6460412105,33.3212,335.524375791
 09/19  09:00:00,284.270964226,37.8289550448,78.6990998374,0.0,51.0481707146,71.0224615957,349.365525178,31.3316346248,66.8089,251.224990554
 09/19  10:00:00,234.999578685,38.0344248221,78.001007591,0.0,32.1804615127,65.7244621605,315.527270355,27.250040371,83.4695,204.807729984
 09/19  11:00:00,242.501135272,38.1282865878,84.7716567313,0.0,32.1804615127,65.7244621605,246.760398906,16.6878063175,83.4695,146.603092589
 09/19  12:00:00,248.912285584,38.1809262368,91.5704045945,0.0,32.1804615127,65.7244621605,246.193657205,9.63942667793,83.4695,153.084730527
 09/19  13:00:00,239.482712981,38.1484638231,91.5668544719,0.0,32.1804615127,55.9779621605,226.431904919,5.04829940558,75.1392,146.244405514
 09/19  14:00:00,240.193136986,38.1917819177,91.9936913219,0.0,32.1804615127,55.9779621605,214.460884881,1.60657058449,66.8089,146.045414297
 09/19  15:00:00,240.541775438,38.228904173,92.291745833,0.0,32.1804615127,55.9779621605,222.191831221,1.00481067124,75.1392,146.04782055
 09/19  16:00:00,269.89307281,37.9683488343,92.7351209281,0.0,32.1804615127,60.9114621605,202.515628363,2.06218240851,91.7998,108.653645955
 09/19  17:00:00,303.900595995,37.2518527015,92.4829358392,0.0,32.1804615127,77.5397301883,223.637350051,4.06517800973,49.9818,169.590372041
 09/19  18:00:00,355.116187956,37.3047116246,90.092324846,0.0,77.122965704,86.2600435998,361.23468698,12.6140618629,49.9818,298.638825117
 09/19  19:00:00,374.346016098,37.2574204197,91.2772009037,0.0,102.647051061,80.1663183927,288.247251192,33.0702142052,33.3212,221.855836987
 09/19  20:00:00,407.325836582,37.2295984685,93.1688888508,0.0,115.40909374,92.7192997104,343.019942695,85.6195160489,33.3212,224.079226646
 09/19  21:00:00,383.252642164,37.2912890009,92.32277501,0.0,102.647051061,94.1340635361,483.866403883,136.20132468,24.9909,322.674179203
 09/19  22:00:00,319.241691359,37.340264298,94.3355763443,0.0,77.122965704,65.871452062,423.73852416,161.202017946,16.6606,245.875906214
 09/19  23:00:00,229.555421338,37.2524629009,72.5531053288,0.0,38.286128036,48.4199368926,334.498039446,188.256532252,8.3303,137.911207194
 09/19  24:00:00,169.850849094,31.3941247315,56.8570085986,0.0,25.5240853573,30.610668775,162.068111396,50.2966092972,3.33212,108.439382099
 09/20  01:00:00,154.605483199,31.3941247315,48.9655676878,0.0,19.418418834,29.3649097162,123.842056237,39.7223329702,3.33212,80.7876032665
 09/20  02:00:00,143.24843632,31.3941247315,45.5319798363,0.0,12.7620426787,28.1191506574,122.032259575,32.0447636527,3.33212,86.6553759223
 09/20  03:00:00,141.214410482,31.3941247315,43.5038474368,0.0,12.7620426787,28.1191506574,110.595041035,26.6482025443,3.33212,80.6147184907
 09/20  04:00:00,148.894347897,31.3941247315,44.6107039735,0.0,12.7620426787,28.1191506574,134.574726464,22.7812616473,3.33212,108.461344816
 09/20  05:00:00,187.629178177,34.2288197346,52.9206299182,0.0,25.5240853573,30.610668775,216.710649654,20.2920204537,8.3303,188.0883292
 09/20  06:00:00,316.664724279,34.9847384021,83.4917732281,0.0,51.0481707146,78.1489452969,364.682819823,17.2409315604,16.6606,330.781288263
 09/20  07:00:00,371.558339835,37.0873258651,92.7513380018,0.0,64.3609230253,109.708623606,517.46547934,63.7275341024,24.9909,428.747045238
 09/20  08:00:00,327.057465383,37.1404051681,93.7433261716,0.0,51.0481707146,80.7689615957,436.897524952,66.5604623066,33.3212,337.015862645
 09/20  09:00:00,297.026329713,37.8295600633,91.4392379967,0.0,51.0481707146,71.0224615957,357.029892674,37.3249314212,66.8089,252.896061252
 09/20  10:00:00,242.537213672,38.0397505361,85.5240431418,0.0,32.1804615127,65.7244621605,317.47753994,29.1019040564,83.4695,204.906135883
 09/20  11:00:00,241.569819486,38.1399086644,83.7922099051,0.0,32.1804615127,65.7244621605,245.374714468,15.2519100638,83.4695,146.653304404
 09/20  12:00:00,248.825800764,38.194379557,91.4021863607,0.0,32.1804615127,65.7244621605,245.264104695,8.66011553252,83.4695,153.134489162
 09/20  13:00:00,239.907972729,38.1504197673,92.0346671709,0.0,32.1804615127,55.9779621605,226.952689071,5.53027970315,75.1392,146.283209368
 09/20  14:00:00,240.167524297,38.1939652198,92.0785209499,0.0,32.1804615127,55.9779621605,215.886236008,2.96743232366,66.8089,146.109903685
 09/20  15:00:00,240.460514889,38.2316209774,92.301359693,0.0,32.1804615127,55.9779621605,223.663107367,2.43043668124,75.1392,146.093470685
 09/20  16:00:00,269.814176623,37.9857827438,92.6941112399,0.0,32.1804615127,60.9114621605,209.944807657,3.05818439926,91.7998,115.086823258
 09/20  17:00:00,303.78563421,37.2635930466,92.372098811,0.0,32.1804615127,77.5397301883,217.44016447,4.5666010102,49.9818,162.89176346
 09/20  18:00:00,357.984066892,37.3225555905,92.8584274019,0.0,77.122965704,86.2600435998,365.17109978,11.3663476451,49.9818,303.822952135
 09/20  19:00:00,370.917536859,37.2823237696,87.4070971405,0.0,102.647051061,80.1663183927,284.530681013,26.6331726846,33.3212,224.576308328
 09/20  20:00:00,407.436597401,37.2531143675,92.9794406535,0.0,115.40909374,92.7192997104,303.573122422,53.0691813714,33.3212,217.18274105
 09/20  21:00:00,382.54689531,37.3163069287,91.5313875664,0.0,102.647051061,94.1340635361,438.974846916,83.079085487,24.9909,330.904861429
 09/20  22:00:00,318.157153134,37.3625871188,93.5845261384,0.0,77.122965704,65.871452062,371.37498847,108.34563807,16.6606,246.3687504
 09/20  23:00:00,229.903997454,37.2760624058,73.374684299,0.0,38.286128036,48.4199368926,282.445248898,142.730637353,8.3303,131.384311545
 09/20  24:00:00,173.899821163,31.3941247315,60.9456952256,0.0,25.5240853573,30.610668775,181.06401974,62.8904717692,3.33212,114.841427971
 09/21  01:00:00,158.082754982,31.3941247315,52.4695960483,0.0,19.418418834,29.3649097162,137.388197741,53.427691869,3.33212,80.6283858719
 09/21  02:00:00,145.380820988,31.3941247315,47.6738280067,0.0,12.7620426787,28.1191506574,129.288263153,45.325620751,3.33212,80.6305224021
 09/21  03:00:00,142.512984772,31.3941247315,44.8000126397,0.0,12.7620426787,28.1191506574,121.31276554,37.3430812973,3.33212,80.6375642426
 09/21  04:00:00,149.720813984,31.3941247315,45.4287365446,0.0,12.7620426787,28.1191506574,148.699310522,30.4872672969,3.33212,114.879923225
 09/21  05:00:00,188.166671826,34.2288197346,53.4469247542,0.0,25.5240853573,30.610668775,222.447436784,25.9360505751,8.3303,188.181086209
 09/21  06:00:00,317.869996722,35.3626977359,84.3131578098,0.0,51.0481707146,78.1489452969,359.848085107,20.0522811148,16.6606,323.135203992
 09/21  07:00:00,370.953979593,37.0911468236,92.2869913357,0.0,64.3609230253,109.708623606,515.110364147,53.7735236489,24.9909,436.345940498
 09/21  08:00:00,326.425784108,37.1607084292,93.228964972,0.0,51.0481707146,80.7689615957,412.929446615,43.9085222506,33.3212,335.699724365
 09/21  09:00:00,299.517679134,37.832536856,93.9463273194,0.0,51.0481707146,71.0224615957,350.38859707,27.1232208451,66.8089,256.456476225
 09/21  10:00:00,247.017450038,38.0597365266,89.9100009637,0.0,32.1804615127,65.7244621605,301.64645958,13.8258868225,83.4695,204.351072758
 09/21  11:00:00,249.333390053,38.1565778107,91.0047366144,0.0,32.1804615127,65.7244621605,235.51869096,4.72044958536,83.4695,147.328741375
 09/21  12:00:00,249.929785647,38.212537155,91.8512996458,0.0,32.1804615127,65.7244621605,237.087837795,0.671997148171,83.4695,152.946340647
 09/21  13:00:00,239.702128675,38.1547022769,91.0099340668,0.0,32.1804615127,55.9779621605,221.965995252,0.259314780705,75.1392,146.567480471
 09/21  14:00:00,239.267862716,38.1956278501,90.1792952966,0.0,32.1804615127,55.9779621605,213.102510378,0.151581359572,66.8089,146.142029018
 09/21  15:00:00,239.113959305,38.2328994571,89.7963534525,0.0,32.1804615127,55.9779621605,221.548133429,0.255890581288,75.1392,146.153042847
 09/21  16:00:00,268.377288953,38.0332975209,89.9401150957,0.0,32.1804615127,60.9114621605,206.908501122,0.0,91.7998,115.108701122
 09/21  17:00:00,302.650694233,37.3229648087,89.7806277558,0.0,32.1804615127,77.5397301883,214.318801337,1.38183509996,49.9818,162.955166237
 09/21  18:00:00,355.604690659,37.4195707118,88.9709604804,0.0,77.122965704,86.2600435998,356.331937072,2.25964293233,49.9818,304.09049414
 09/21  19:00:00,375.583794613,37.4507219836,90.7893099419,0.0,102.647051061,80.1663183927,261.399484892,3.10944610416,33.3212,224.968838787
 09/21  20:00:00,406.007995804,37.4138003701,91.0943082108,0.0,115.40909374,92.7192997104,264.039550764,13.6417331252,33.3212,217.076617639
 09/21  21:00:00,383.729618677,37.4672173485,92.6302739029,0.0,102.647051061,94.1340635361,389.628694235,33.0038959996,24.9909,331.633898235
 09/21  22:00:00,317.880667827,37.4770688652,93.2823395195,0.0,77.122965704,65.871452062,325.251083659,62.3675609331,16.6606,246.222922726
 09/21  23:00:00,232.150176327,37.3675450386,75.5063794968,0.0,38.286128036,48.4199368926,285.050883367,138.706817826,8.3303,138.013765541
 09/21  24:00:00,175.814083657,31.3941247315,62.8018819812,0.0,25.5240853573,30.610668775,179.259292487,67.4222934181,3.33212,108.504879069
 09/22  01:00:00,159.611572572,31.3941247315,53.9461635403,0.0,19.418418834,29.3649097162,141.181013145,57.2065796181,3.33212,80.6423135272
 09/22  02:00:00,146.097960359,31.3941247315,48.3341899691,0.0,12.7620426787,28.1191506574,136.751257342,47.9540232466,3.33212,85.4651140952
 09/22  03:00:00,145.70408104,34.2288197346,45.0986411009,0.0,12.7620426787,28.1191506574,124.305345338,38.9278536708,3.33212,82.045371667
 09/22  04:00:00,150.210411436,31.3941247315,45.2216232448,0.0,12.7620426787,28.1191506574,143.472787963,31.6044717227,3.33212,108.53619624
 09/22  05:00:00,186.541833798,32.3390230659,52.9728085396,0.0,25.5240853573,30.610668775,223.371453133,26.7693337272,8.3303,188.271819406
 09/22  06:00:00,321.538391574,36.1186164034,86.4507491824,0.0,51.0481707146,78.1489452969,366.810214167,18.6921061205,16.6606,331.457508047
 09/22  07:00:00,371.499769776,37.086379425,91.9876760971,0.0,64.3609230253,109.708623606,496.599906753,37.6597000524,24.9909,433.949306701
 09/22  08:00:00,326.99693286,37.1427518461,93.1562600114,0.0,51.0481707146,80.7689615957,391.385935466,19.0391827854,33.3212,339.025552681
 09/22  09:00:00,295.06996344,37.8261565819,89.0519282472,0.0,51.0481707146,71.0224615957,328.362627329,5.8503907789,66.8089,255.70333655
 09/22  10:00:00,249.704031656,38.0589044806,91.6511387683,0.0,32.1804615127,65.7244621605,283.41122432,1.03387281308,83.4695,198.907851507
 09/22  11:00:00,251.008153865,38.1689774586,91.6561140093,0.0,32.1804615127,65.7244621605,237.530572944,0.624287433811,83.4695,153.43678551
 09/22  12:00:00,249.547864566,38.2319670949,90.52004659,0.0,32.1804615127,65.7244621605,230.288719312,0.262144770262,83.4695,146.557074542
 09/22  13:00:00,239.20497232,38.1471330169,89.7565244741,0.0,32.1804615127,55.9779621605,228.24876092,0.0654721178074,75.1392,153.044088802
 09/22  14:00:00,238.889245456,38.1832396449,89.1870418888,0.0,32.1804615127,55.9779621605,213.042052351,0.0339639720684,66.8089,146.199188379
 09/22  15:00:00,238.752264019,38.2215572658,88.920772359,0.0,32.1804615127,55.9779621605,221.377778975,0.0442507375328,75.1392,146.194328237
 09/22  16:00:00,268.095570647,38.0861111967,89.1479784675,0.0,32.1804615127,60.9114621605,202.051829274,0.0,91.7998,110.252029274
 09/22  17:00:00,302.520360986,37.3732640803,89.2103818566,0.0,32.1804615127,77.5397301883,219.34979567,1.18187520346,49.9818,168.186120467
 09/22  18:00:00,355.508798096,37.4874771902,88.5728482306,0.0,77.122965704,86.2600435998,356.300454412,1.94882573315,49.9818,304.369828679
 09/22  19:00:00,374.298189401,37.5033172079,89.4283679394,0.0,102.647051061,80.1663183927,261.397018271,2.97303679957,33.3212,225.102781472
 09/22  20:00:00,407.447586484,37.4502375674,92.4990436522,0.0,115.40909374,92.7192997104,267.054821532,16.5253684579,33.3212,217.208253074
 09/22  21:00:00,381.805347245,37.5018938788,90.4628058097,0.0,102.647051061,94.1340635361,391.256197742,34.2879299964,24.9909,331.977367746
 09/22  22:00:00,317.115435853,37.5112012736,92.093381346,0.0,77.122965704,65.871452062,310.135977118,47.0837532222,16.6606,246.391623896
 09/22  23:00:00,240.407807598,37.4035307985,83.6347906779,0.0,38.286128036,48.4199368926,225.938329138,79.5365164015,8.3303,138.071512736
 09/22  24:00:00,184.67446361,31.3941247315,71.4498962614,0.0,25.5240853573,30.610668775,167.780589604,55.9246804517,3.33212,108.523789152
 09/23  01:00:00,180.054841531,31.3941247315,64.6635135089,0.0,27.7269238854,30.610668775,132.173594717,46.787697913,3.33212,82.0537768039
 09/23  02:00:00,159.318975849,34.2288197346,58.6340606707,0.0,12.7620426787,28.1191506574,128.416735206,39.5922209624,3.33212,85.4923942435
 09/23  03:00:00,152.812628253,31.3941247315,54.9864712725,0.0,12.7620426787,28.1191506574,118.479497449,34.4818732695,3.33212,80.665504179
 09/23  04:00:00,162.180506805,34.2288197346,55.0281730103,0.0,12.7620426787,28.1191506574,142.293125434,30.4053771997,3.33212,108.555628235
 09/23  05:00:00,172.526095981,31.3941247315,55.8871979817,0.0,12.7620426787,28.1191506574,173.557104762,27.1055897998,8.3303,138.121214962
 09/23  06:00:00,269.800808513,36.1186164034,67.7389079562,0.0,42.6918050922,54.3732441037,232.68843431,19.9080007172,16.6606,196.119833593
 09/23  07:00:00,324.508003066,37.1743096559,91.3919463245,0.0,42.6918050922,86.1019271793,372.640510774,17.3778003678,24.9909,330.271810407
 09/23  08:00:00,359.830223433,37.1952438426,87.4877493497,0.0,57.6566862989,112.030105488,504.814239909,6.9809961874,33.3212,464.512043722
 09/23  09:00:00,317.015476033,37.8688460069,89.7690253312,0.0,57.6566862989,83.6599452969,405.447581438,0.878363058969,66.8089,337.760318379
 09/23  10:00:00,264.568873438,38.0950721813,90.7486823286,0.0,42.6918050922,68.9656133826,340.030896356,0.550726612624,83.4695,256.010669744
 09/23  11:00:00,256.572557988,38.2053013598,90.3514997206,0.0,34.9340096728,67.7198543238,288.961585001,0.641423655253,83.4695,204.850661346
 09/23  12:00:00,255.601160826,38.285745145,89.6783288095,0.0,34.9340096728,67.7198543238,237.482039883,0.324274980407,83.4695,153.688264903
 09/23  13:00:00,245.107467017,38.1933811448,88.9720063581,0.0,34.9340096728,57.9733543238,228.697976934,0.0777591777907,75.1392,153.481017757
 09/23  14:00:00,244.596107018,38.2121051354,88.4195331369,0.0,34.9340096728,57.9733543238,213.414213609,0.00102241694055,66.8089,146.604291192
 09/23  15:00:00,244.776567807,38.2280450646,89.2406355376,0.0,34.9340096728,57.9733543238,228.511945481,0.0880975601908,75.1392,153.284647921
 09/23  16:00:00,272.941088142,38.0260037201,89.0670047164,0.0,34.9340096728,62.9068543238,205.380194751,0.329855059217,91.7998,113.250539692
 09/23  17:00:00,300.27737395,37.3785710099,89.3604646202,0.0,34.9340096728,72.2186844194,192.380559749,1.67579567365,49.9818,140.722964076
 09/23  18:00:00,365.548464985,37.6578062113,87.5377763697,0.0,87.0357390804,86.2600435998,222.400480345,1.84233732714,49.9818,170.576343018
 09/23  19:00:00,375.924887404,37.3786783269,89.9715113956,0.0,102.000620287,77.6748002752,260.686060467,2.44393868102,33.3212,224.920921786
 09/23  20:00:00,390.806346437,37.2987561567,92.4617113664,0.0,102.000620287,88.9820225341,267.770738115,11.355938095,33.3212,223.09360002
 09/23  21:00:00,380.071479853,37.3565652565,92.0500295638,0.0,102.000620287,91.6425454185,265.382171646,20.7055573161,24.9909,219.68571433
 09/23  22:00:00,326.083170708,37.2585920287,91.3955431519,0.0,87.0357390804,65.871452062,372.165275116,25.3336675554,16.6606,330.17100756
 09/23  23:00:00,254.548266412,37.1652341812,93.6839447145,0.0,42.6918050922,48.4199368926,230.070816758,33.1278350183,8.3303,188.61268174
 09/23  24:00:00,201.717596761,34.2288197346,83.612932361,0.0,27.7269238854,30.610668775,148.401324369,35.6300640167,3.33212,109.439140352
 09/24  01:00:00,197.64491643,31.3941247315,73.0954667463,0.0,34.4311606118,33.1021868926,125.818345244,36.3613494842,3.33212,86.1248757597
 09/24  02:00:00,172.599040987,31.3941247315,65.559730348,0.0,19.466279405,30.610668775,125.81346306,35.4900994655,3.33212,86.9912435944
 09/24  03:00:00,168.752182573,31.3941247315,61.7344614707,0.0,19.466279405,30.610668775,114.997850033,30.8972779538,3.33212,80.7684520795
 09/24  04:00:00,177.977921065,33.2839214003,62.5102313593,0.0,19.466279405,30.610668775,137.093814099,25.1863090943,3.33212,108.575385005
 09/24  05:00:00,190.846284353,32.3390230659,64.1062198338,0.0,19.466279405,30.610668775,172.471850965,21.0151239277,8.3303,143.126427037
 09/24  06:00:00,278.249745134,35.9296367365,76.4417763248,0.0,42.6918050922,54.3732441037,229.142906165,15.7854416471,16.6606,196.696864518
 09/24  07:00:00,334.398970201,37.5349554101,91.6433977548,0.0,49.3960418185,88.5934452969,362.954158812,11.7732060039,24.9909,326.190052808
 09/24  08:00:00,359.956336001,37.3082642137,87.3823897731,0.0,57.6566862989,112.030105488,513.284429585,6.18598890676,33.3212,473.777240678
 09/24  09:00:00,307.372716661,37.9599012249,89.5518654041,0.0,50.9524495726,81.1684271793,405.233015943,1.70384840106,66.8089,336.720267542
 09/24  10:00:00,263.961456041,38.2708529716,90.2830031675,0.0,42.6918050922,68.9656133826,341.136856937,0.316824789932,83.4695,257.350532147
 09/24  11:00:00,260.015055855,38.2838539835,89.5149303744,0.0,38.286128036,68.9656133826,289.463866401,0.118895959321,83.4695,205.875470442
 09/24  12:00:00,258.93598349,38.3612081392,88.7034529452,0.0,38.286128036,68.9656133826,236.810410569,0.0,83.4695,153.340910569
 09/24  13:00:00,239.901041649,38.2090865794,88.4065983971,0.0,31.5818913096,56.727595265,221.869245715,0.0548738819334,75.1392,146.675171833
 09/24  14:00:00,239.72217264,38.2141586291,88.1795309866,0.0,31.5818913096,56.727595265,213.197004528,0.0980482848485,66.8089,146.290056243
 09/24  15:00:00,239.383554492,38.2314712344,87.8379771026,0.0,31.5818913096,56.727595265,228.225119521,0.131817272831,75.1392,152.954102249
 09/24  16:00:00,269.409229312,38.0220980678,88.8377224871,0.0,31.5818913096,61.661095265,200.947387317,0.320019344457,91.7998,108.827567973
 09/24  17:00:00,297.206304917,37.3078667064,89.8640976761,0.0,31.5818913096,70.9729253606,196.876600318,1.62724280196,49.9818,145.267557516
 09/24  18:00:00,358.048330888,37.3625348859,89.3967662816,0.0,80.3315023541,83.7685254822,222.328952364,1.91386499618,49.9818,170.433287368
 09/24  19:00:00,375.42275019,37.3359462439,89.3515244186,0.0,102.000620287,77.6748002752,254.383388615,2.03383566064,33.3212,219.028352954
 09/24  20:00:00,398.382404602,37.2926116497,89.6193704012,0.0,108.704857014,91.4735406516,259.636508785,3.7470029956,33.3212,222.56830579
 09/24  21:00:00,370.827488441,37.4651353292,90.849703021,0.0,95.2963835608,89.1510273009,258.402259906,8.6557545758,24.9909,224.75560533
 09/24  22:00:00,319.080008155,37.3667294273,93.232363348,0.0,80.3315023541,63.3799339444,354.913374829,15.4565965265,16.6606,322.796178302
 09/24  23:00:00,251.701541543,37.2895770432,90.7438041595,0.0,42.6918050922,48.4199368926,228.556765124,26.7893618143,8.3303,193.43710331
 09/24  24:00:00,208.867137719,33.7563705675,81.987646111,0.0,34.4311606118,33.1021868926,146.93405487,33.2528298028,3.33212,110.349105067
 09/25  01:00:00,177.113676502,31.3941247315,71.3743026388,0.0,19.418418834,29.3649097162,118.560890691,34.5247461385,3.33212,80.7040245522
 09/25  02:00:00,163.651599183,32.3390230659,64.8910448724,0.0,12.7620426787,28.1191506574,124.673273471,34.4284246677,3.33212,86.9127288029
 09/25  03:00:00,160.540417995,33.2839214003,60.8916224972,0.0,12.7620426787,28.1191506574,115.245215933,31.2134001449,3.33212,80.6996957883
 09/25  04:00:00,168.019342725,34.2288197346,60.8740476042,0.0,12.7620426787,28.1191506574,143.867185679,26.9659196161,3.33212,113.569146063
 09/25  05:00:00,200.718150077,31.3941247315,68.7878956659,0.0,25.5240853573,30.610668775,222.137265165,23.6517875586,8.3303,190.155177606
 09/25  06:00:00,326.310313374,36.1186164034,91.8122840716,0.0,51.0481707146,78.1489452969,368.025314716,19.6121643766,16.6606,331.752550339
 09/25  07:00:00,372.194481958,37.1219784667,90.7189133028,0.0,64.3609230253,109.708623606,486.376366416,25.7080804533,24.9909,435.677385963
 09/25  08:00:00,326.285698882,37.0965027136,93.013989225,0.0,51.0481707146,80.7689615957,399.707912003,25.1248986727,33.3212,341.26181333
 09/25  09:00:00,298.341120183,37.8623883934,92.4092945844,0.0,51.0481707146,71.0224615957,338.448129653,14.4654941077,66.8089,257.173735545
 09/25  10:00:00,249.110253134,38.0050738801,90.7868901173,0.0,32.1804615127,65.7244621605,293.607204476,4.70812754858,83.4695,205.429576927
 09/25  11:00:00,251.705451065,38.1234318664,91.5824613854,0.0,32.1804615127,65.7244621605,231.052509232,0.668859493026,83.4695,146.914149738
 09/25  12:00:00,251.223124945,38.183889797,90.834592154,0.0,32.1804615127,65.7244621605,237.377196809,0.505869585471,83.4695,153.401827223
 09/25  13:00:00,241.118840334,38.1262870057,89.8663105749,0.0,32.1804615127,55.9779621605,221.903846292,0.237113053908,75.1392,146.527533238
 09/25  14:00:00,241.391320442,38.1657720755,90.5299143412,0.0,32.1804615127,55.9779621605,220.032738448,0.215214946613,66.8089,153.008623501
 09/25  15:00:00,239.182092167,38.20551784,89.3369217014,0.0,32.1804615127,55.9779621605,221.708616874,0.214150768054,75.1392,146.355266106
 09/25  16:00:00,268.414107636,38.0168381951,89.7137609665,0.0,32.1804615127,60.9114621605,207.027105453,0.0,91.7998,115.227305453
 09/25  17:00:00,302.767656439,37.3183642141,89.8743102393,0.0,32.1804615127,77.5397301883,214.577389614,1.34613520183,49.9818,163.249454413
 09/25  18:00:00,355.79160053,37.4065992079,89.0809953387,0.0,77.122965704,86.2600435998,357.38565378,2.18272100741,49.9818,305.221132772
 09/25  19:00:00,378.157957096,37.4344647669,90.2422811599,0.0,102.647051061,80.1663183927,261.559518847,2.7293664393,33.3212,225.508952408
 09/25  20:00:00,406.650097011,37.4054039293,91.0578469058,0.0,115.40909374,92.7192997104,266.112988264,7.90668651596,33.3212,224.885101748
 09/25  21:00:00,383.304863732,37.4727566235,91.7010813996,0.0,102.647051061,94.1340635361,375.404501761,17.3751279775,24.9909,333.038473783
 09/25  22:00:00,317.439678707,37.495290619,92.5782492552,0.0,77.122965704,65.871452062,294.943262144,31.3675792522,16.6606,246.915082892
 09/25  23:00:00,242.622204212,37.3984894596,86.016315773,0.0,38.286128036,48.4199368926,198.620537425,52.1030663583,8.3303,138.187171067
 09/25  24:00:00,186.971449552,31.3941247315,73.8135784855,0.0,25.5240853573,30.610668775,166.494288026,50.8197138257,3.33212,112.3424542
 09/26  01:00:00,169.897630086,31.3941247315,64.1356630944,0.0,19.418418834,29.3649097162,133.814679794,47.1995470734,3.33212,83.2830127209
 09/26  02:00:00,158.529971525,34.2288197346,57.8730394126,0.0,12.7620426787,28.1191506574,127.294046343,43.2361224077,3.33212,80.725803935
 09/26  03:00:00,151.722942026,31.3941247315,53.9103653361,0.0,12.7620426787,28.1191506574,128.24399962,37.9913463784,3.33212,86.9205332417
 09/26  04:00:00,161.545227806,34.2288197346,53.7770671685,0.0,12.7620426787,28.1191506574,144.809436768,32.824240318,3.33212,108.65307645
 09/26  05:00:00,194.767558636,32.3390230659,61.1574679585,0.0,25.5240853573,30.610668775,232.700535336,28.7085189103,8.3303,195.661716426
 09/26  06:00:00,326.536030133,36.1186164034,91.2978628994,0.0,51.0481707146,78.1489452969,364.058860448,21.2448977896,16.6606,326.153362658
 09/26  07:00:00,373.708894306,37.1052097809,91.2292517653,0.0,64.3609230253,109.708623606,491.321844714,27.8581804766,24.9909,438.472764237
 09/26  08:00:00,327.197825085,37.1614612313,93.0677684697,0.0,51.0481707146,80.7689615957,395.91601487,17.6649815969,33.3212,344.929833273
 09/26  09:00:00,296.596542021,37.8586301286,89.9138335879,0.0,51.0481707146,71.0224615957,330.799390868,5.69321191043,66.8089,258.297278958
 09/26  10:00:00,250.871972291,38.0429420493,91.6846186292,0.0,32.1804615127,65.7244621605,286.383934481,0.727660130573,83.4695,202.18677435
 09/26  11:00:00,251.867435435,38.1524845426,90.6785113242,0.0,32.1804615127,65.7244621605,234.047744747,0.442156854298,83.4695,150.136087892
 09/26  12:00:00,250.838079493,38.2243062181,89.7171804288,0.0,32.1804615127,65.7244621605,237.018235437,0.0919736461288,83.4695,153.456761791
 09/26  13:00:00,240.849566547,38.1400905965,89.7415842322,0.0,32.1804615127,55.9779621605,221.767926046,0.0436228249239,75.1392,146.585103221
 09/26  14:00:00,238.370121048,38.2127846169,87.9953143625,0.0,32.1804615127,55.9779621605,219.920629378,0.0481731409988,66.8089,153.063556237
 09/26  15:00:00,239.147895056,38.2577747952,88.8325980327,0.0,32.1804615127,55.9779621605,221.550554995,0.00690455858244,75.1392,146.404450436
 09/26  16:00:00,267.892866568,38.0977559946,88.5013410663,0.0,32.1804615127,60.9114621605,207.071851972,0.0,91.7998,115.272051972
 09/26  17:00:00,302.493557567,37.3624109329,88.7737970196,0.0,32.1804615127,77.5397301883,220.325520689,1.18901803452,49.9818,169.154702655
 09/26  18:00:00,355.198615152,37.4891910399,87.7382475412,0.0,77.122965704,86.2600435998,355.902293119,1.95657717226,49.9818,303.963915947
 09/26  19:00:00,377.298308112,37.520639699,89.5111254894,0.0,102.647051061,80.1663183927,263.828076017,2.35935542799,33.3212,228.147520589
 09/26  20:00:00,407.048887244,37.4721411028,92.010343654,0.0,115.40909374,92.7192997104,267.643360002,11.2056551637,33.3212,223.116504838
 09/26  21:00:00,381.969477043,37.527805302,90.7135994077,0.0,102.647051061,94.1340635361,381.457969663,28.640395363,24.9909,327.8266743
 09/26  22:00:00,316.911816617,37.5311748821,91.9490666704,0.0,77.122965704,65.871452062,317.620966987,46.87491459,16.6606,254.085452397
 09/26  23:00:00,241.687905629,37.416787127,84.8855827892,0.0,38.286128036,48.4199368926,243.684058295,97.100783025,8.3303,138.25297527
 09/26  24:00:00,185.434623431,31.3941247315,72.2315208156,0.0,25.5240853573,30.610668775,173.285256744,61.3054498942,3.33212,108.64768685
 09/27  01:00:00,168.805762763,31.3941247315,62.9996000901,0.0,19.418418834,29.3649097162,141.965579785,51.687965282,3.33212,86.9454945033
 09/27  02:00:00,157.917527593,34.2288197346,57.2192695636,0.0,12.7620426787,28.1191506574,127.826361859,43.7578884446,3.33212,80.7363534148
 09/27  03:00:00,151.510428889,31.3941247315,53.6707988477,0.0,12.7620426787,28.1191506574,126.371024629,36.0913075869,3.33212,86.9475970422
 09/27  04:00:00,161.164095219,34.2288197346,53.9894286496,0.0,12.7620426787,28.1191506574,141.677769855,29.6627628177,3.33212,108.682887038
 09/27  05:00:00,193.831664437,31.3941247315,61.8110224574,0.0,25.5240853573,30.610668775,225.859041865,25.1256507034,8.3303,192.403091162
 09/27  06:00:00,325.779557802,36.1186164034,91.2338143624,0.0,51.0481707146,78.1489452969,363.471475339,17.8580517858,16.6606,328.952823553
 09/27  07:00:00,372.576272648,37.125989559,91.0707052694,0.0,64.3609230253,109.708623606,484.126207205,18.0183663953,24.9909,441.116940809
 09/27  08:00:00,324.777200852,37.1811339629,91.0702378501,0.0,51.0481707146,80.7689615957,384.015660708,7.20689240227,33.3212,343.487568306
 09/27  09:00:00,298.130483629,37.8761065872,91.1995249807,0.0,51.0481707146,71.0224615957,327.361689876,0.425485828121,66.8089,260.127304048
 09/27  10:00:00,250.128272359,38.0840458273,91.1037145386,0.0,32.1804615127,65.7244621605,287.960368668,0.274059632364,83.4695,204.216809036
 09/27  11:00:00,250.472503176,38.1981763202,90.0407482667,0.0,32.1804615127,65.7244621605,231.980509352,0.129985268081,83.4695,148.381024084
 09/27  12:00:00,249.756524709,38.269144466,89.6910080391,0.0,32.1804615127,65.7244621605,237.023346372,0.0349230034336,83.4695,153.518923369
 09/27  13:00:00,239.824332983,38.169332013,89.4639688829,0.0,32.1804615127,55.9779621605,228.179502682,0.0147501822137,75.1392,153.025552499
 09/27  14:00:00,239.796863916,38.1893249772,89.3505282468,0.0,32.1804615127,55.9779621605,213.55873267,0.0151835255566,66.8089,146.734649145
 09/27  15:00:00,239.311031602,38.2323428186,88.7807082189,0.0,32.1804615127,55.9779621605,221.590584075,0.00239110036617,75.1392,146.448992975
 09/27  16:00:00,268.617089032,38.1370124186,88.9418349325,0.0,32.1804615127,60.9114621605,207.13515522,0.0,91.7998,115.33535522
 09/27  17:00:00,303.157931001,37.4280562164,89.1641913537,0.0,32.1804615127,77.5397301883,221.14295925,0.945365457811,49.9818,170.215793793
 09/27  18:00:00,355.857425466,37.5541050756,87.9933976376,0.0,77.122965704,86.2600435998,357.404584613,1.58953724965,49.9818,305.833247363
 09/27  19:00:00,377.715519266,37.5875358593,88.7395554714,0.0,102.647051061,80.1663183927,261.01973204,1.88749103726,33.3212,225.811041003
