Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  20:00:00,405.779853727,37.5400577114,89.3214669172,0.0,115.40909374,92.7192997104,260.67595957,2.16420821089,33.3212,225.190551359
 09/27  21:00:00,382.148070052,37.6041592489,89.8174056794,0.0,102.647051061,94.1340635361,365.570964268,6.79805082113,24.9909,333.782013447
 09/27  22:00:00,318.328887191,37.5959196459,93.2367247995,0.0,77.122965704,65.871452062,284.00474399,20.065906103,16.6606,247.278237887
 09/27  23:00:00,243.269715422,37.4670954946,86.5122722095,0.0,38.286128036,48.4199368926,192.100916704,45.4529818027,8.3303,138.317634901
 09/27  24:00:00,190.759534544,33.7563705675,75.2577298122,0.0,25.5240853573,30.610668775,163.735236587,45.3248512328,3.33212,115.078265355
 09/28  01:00:00,172.629087941,31.3941247315,66.8268649725,0.0,19.418418834,29.3649097162,123.688365382,39.6086881497,3.33212,80.7475572325
 09/28  02:00:00,160.659907147,33.2839214003,60.9005410828,0.0,12.7620426787,28.1191506574,125.184685901,34.8883158551,3.33212,86.9642500458
 09/28  03:00:00,156.108250113,32.3390230659,57.396937383,0.0,12.7620426787,28.1191506574,114.367211744,30.284189469,3.33212,80.7509022751
 09/28  04:00:00,164.755121155,34.2288197346,57.5637461743,0.0,12.7620426787,28.1191506574,144.58569284,26.1446844007,3.33212,115.108888439
 09/28  05:00:00,197.349381656,31.3941247315,65.3688880546,0.0,25.5240853573,30.610668775,220.174732289,22.9736031588,8.3303,188.870829131
 09/28  06:00:00,326.002987931,36.1186164034,91.4359445999,0.0,51.0481707146,78.1489452969,367.809498382,17.5063189443,16.6606,333.642579438
 09/28  07:00:00,372.485864483,37.1404292132,90.9348297117,0.0,64.3609230253,109.708623606,482.656135653,15.7369521122,24.9909,441.92828354
 09/28  08:00:00,325.058798918,37.1974998581,91.330242197,0.0,51.0481707146,80.7689615957,383.389580834,7.6308459591,33.3212,342.437534875
 09/28  09:00:00,298.129991461,37.8853390511,91.2461756798,0.0,51.0481707146,71.0224615957,329.273061648,0.844938490226,66.8089,261.619223158
 09/28  10:00:00,249.950528304,38.1060465727,90.9104714107,0.0,32.1804615127,65.7244621605,289.4913861,0.242801216087,83.4695,205.779084883
 09/28  11:00:00,250.042942616,38.2205085472,89.5377873998,0.0,32.1804615127,65.7244621605,232.481353582,0.0658049264925,83.4695,148.946048655
 09/28  12:00:00,248.543016572,38.292667001,88.5193830238,0.0,32.1804615127,65.7244621605,235.194898835,0.00867076149415,83.4695,151.716728073
 09/28  13:00:00,238.025648456,38.1776788945,87.7933528008,0.0,32.1804615127,55.9779621605,228.51716158,0.00526490336578,75.1392,153.372696677
 09/28  14:00:00,240.431689951,38.1807107479,89.1306882981,0.0,32.1804615127,55.9779621605,213.33767619,0.0128034415345,66.8089,146.515972749
 09/28  15:00:00,241.062641021,38.2137086682,89.6878491972,0.0,32.1804615127,55.9779621605,228.351811016,0.0407778232817,75.1392,153.171833192
 09/28  16:00:00,270.299213784,38.0987881963,90.5972993197,0.0,32.1804615127,60.9114621605,200.75260543,0.0,91.7998,108.95280543
 09/28  17:00:00,303.962997072,37.4018208296,89.5317153068,0.0,32.1804615127,77.5397301883,221.229437155,0.96674829467,49.9818,170.28088886
 09/28  18:00:00,355.846187512,37.522761988,88.0648982484,0.0,77.122965704,86.2600435998,357.745159818,1.61301217703,49.9818,306.150347641
 09/28  19:00:00,377.85955582,37.5340714355,89.2891900765,0.0,102.647051061,80.1663183927,264.654172154,1.91644658773,33.3212,229.416525566
 09/28  20:00:00,407.113806734,37.4838169382,91.4173453262,0.0,115.40909374,92.7192997104,266.200689262,7.31718635289,33.3212,225.562302909
 09/28  21:00:00,382.682156614,37.5435355895,91.0525254651,0.0,102.647051061,94.1340635361,376.054254558,19.6041561154,24.9909,331.459198442
 09/28  22:00:00,316.905413441,37.5512333724,91.8984109823,0.0,77.122965704,65.871452062,302.704756828,32.3903231386,16.6606,253.653833689
 09/28  23:00:00,244.082929084,37.4400061979,87.3583352065,0.0,38.286128036,48.4199368926,200.245958998,53.5484291611,8.3303,138.367229837
 09/28  24:00:00,191.816859588,34.2288197346,75.8389932347,0.0,25.5240853573,30.610668775,161.995105431,46.4815521396,3.33212,112.181433291
 09/29  01:00:00,172.796588569,31.3941247315,67.0599988236,0.0,19.418418834,29.3649097162,126.152041609,39.2170651596,3.33212,83.6028564492
 09/29  02:00:00,160.154127264,31.3941247315,62.315044032,0.0,12.7620426787,28.1191506574,123.543110242,33.4314188636,3.33212,86.7795713788
 09/29  03:00:00,159.793105374,34.2288197346,59.2092244848,0.0,12.7620426787,28.1191506574,113.222077096,28.9131104016,3.33212,80.9768466949
 09/29  04:00:00,165.220490717,32.3390230659,59.2653193794,0.0,12.7620426787,28.1191506574,143.76650965,25.3089979222,3.33212,115.125391728
 09/29  05:00:00,201.737381746,33.2839214003,67.2961646685,0.0,25.5240853573,30.610668775,219.806751198,22.4901958657,8.3303,188.986255333
 09/29  06:00:00,326.880562666,35.9296367365,91.8097975143,0.0,51.0481707146,78.1489452969,365.346556962,14.6438763253,16.6606,334.042080637
 09/29  07:00:00,371.746355987,37.1368344591,88.7158486809,0.0,64.3609230253,109.708623606,473.248867088,5.50723436651,24.9909,442.750732721
 09/29  08:00:00,326.117842523,37.1859596862,90.5164101912,0.0,51.0481707146,80.7689615957,377.988207557,0.904133090076,33.3212,343.762874467
 09/29  09:00:00,298.223953629,37.886906035,90.3832054257,0.0,51.0481707146,71.0224615957,327.829046671,0.00864619341893,66.8089,261.011500477
 09/29  10:00:00,249.70578976,38.1292242596,89.908084306,0.0,32.1804615127,65.7244621605,289.473237561,0.105040040967,83.4695,205.89869752
 09/29  11:00:00,250.311289001,38.2433086685,89.3734907723,0.0,32.1804615127,65.7244621605,237.320627874,0.0208404765754,83.4695,153.830287398
 09/29  12:00:00,248.988491292,38.3285581363,88.5279922949,0.0,32.1804615127,65.7244621605,230.420554499,0.00850580863136,83.4695,146.94254869
 09/29  13:00:00,238.731511837,38.3431830961,87.8559261433,0.0,32.1804615127,55.9779621605,228.58178578,0.00177793229715,75.1392,153.440807848
 09/29  14:00:00,238.512679595,38.3857550611,87.4990505713,0.0,32.1804615127,55.9779621605,216.72027331,0.0,66.8089,149.91137331
 09/29  15:00:00,238.426351418,38.4302340091,87.3462142594,0.0,32.1804615127,55.9779621605,225.031285299,0.0,75.1392,149.892085299
 09/29  16:00:00,267.891815883,38.3386624171,87.6574755965,0.0,32.1804615127,60.9114621605,207.170799472,0.0,91.7998,115.370999472
 09/29  17:00:00,302.448979913,37.5532822738,87.9462601391,0.0,32.1804615127,77.5397301883,221.213898747,0.839002792123,49.9818,170.393095954
 09/29  18:00:00,354.784701117,37.6595652591,86.3849077738,0.0,77.122965704,86.2600435998,357.880460784,1.43054107761,49.9818,306.468119706
 09/29  19:00:00,376.569858952,37.7259253354,87.8449997985,0.0,102.647051061,80.1663183927,261.158168749,1.70932539848,33.3212,226.12764335
 09/29  20:00:00,405.475236691,37.6407524751,89.6409517711,0.0,115.40909374,92.7192997104,262.740838486,3.92041722454,33.3212,225.499221261
 09/29  21:00:00,382.346857309,37.6855565453,90.6602903045,0.0,102.647051061,94.1340635361,373.245855119,13.6810269859,24.9909,334.573928133
 09/29  22:00:00,316.793328653,37.6601249911,91.5769906183,0.0,77.122965704,65.871452062,299.411314573,27.5554304602,16.6606,255.195284113
 09/29  23:00:00,247.358938743,37.4989967897,90.4699365322,0.0,38.286128036,48.4199368926,200.339881907,53.5986262297,8.3303,138.410955677
 09/29  24:00:00,194.172518656,33.7563705675,78.6078621916,0.0,25.5240853573,30.610668775,159.79967632,47.7265404929,3.33212,108.741015827
 09/30  01:00:00,185.696957041,31.3941247315,70.2521444513,0.0,27.7269238854,30.610668775,132.439912792,42.1127996647,3.33212,86.9949931276
 09/30  02:00:00,163.356567533,33.2839214003,63.5238746763,0.0,12.7620426787,28.1191506574,121.707882844,37.1333991527,3.33212,81.2423636916
 09/30  03:00:00,157.669910422,32.3390230659,58.8969228233,0.0,12.7620426787,28.1191506574,122.445112711,32.557586339,3.33212,86.5554063723
 09/30  04:00:00,165.472849162,34.2288197346,58.2064114729,0.0,12.7620426787,28.1191506574,147.215426148,28.7205115126,3.33212,115.162794635
 09/30  05:00:00,174.996621699,31.3941247315,58.3256905893,0.0,12.7620426787,28.1191506574,172.519301222,25.7109393709,8.3303,138.478061851
 09/30  06:00:00,272.044458514,35.9296367365,70.1062892435,0.0,42.6918050922,54.3732441037,232.107379202,18.5466259692,16.6606,196.900153233
 09/30  07:00:00,327.480009472,37.1900070584,91.4536910506,0.0,42.6918050922,86.1019271793,377.720361182,18.2851117017,24.9909,334.44434948
 09/30  08:00:00,360.867815559,37.2331200584,88.7577287436,0.0,57.6566862989,112.030105488,518.092956976,7.25967368689,33.3212,477.512083289
 09/30  09:00:00,315.495718324,37.9036711392,88.7847606942,0.0,57.6566862989,83.6599452969,407.114668807,0.231266315494,66.8089,340.074502491
 09/30  10:00:00,262.525747402,38.1585559238,89.027797315,0.0,42.6918050922,68.9656133826,343.931911777,0.170063116203,83.4695,260.292348661
 09/30  11:00:00,254.546820034,38.276386819,88.5942225099,0.0,34.9340096728,67.7198543238,295.238710725,0.0504425675374,83.4695,211.718768158
 09/30  12:00:00,253.370950135,38.4363600875,87.8545290044,0.0,34.9340096728,67.7198543238,237.567140378,0.0,83.4695,154.097640378
 09/30  13:00:00,243.431209864,38.4024881918,87.6187274,0.0,34.9340096728,57.9733543238,229.025955858,0.0,75.1392,153.886755858
 09/30  14:00:00,243.638276134,38.3521802843,88.2951071925,0.0,34.9340096728,57.9733543238,219.106475313,0.0,66.8089,152.297575313
 09/30  15:00:00,243.25834334,38.3354383624,87.9945118979,0.0,34.9340096728,57.9733543238,223.516952031,0.0,75.1392,148.377752031
 09/30  16:00:00,272.638905048,38.1107367496,88.453370453,0.0,34.9340096728,62.9068543238,207.400957059,0.0,91.7998,115.601157059
 09/30  17:00:00,300.217604632,37.5466174611,89.0360409061,0.0,34.9340096728,72.2186844194,196.65598928,1.06991845397,49.9818,145.604270826
 09/30  18:00:00,365.531759227,37.840593171,87.9305831328,0.0,87.0357390804,86.2600435998,224.390158684,1.57530420088,49.9818,172.833054483
 09/30  19:00:00,376.409451457,37.5300934717,87.9373892759,0.0,102.000620287,77.6748002752,266.69036257,1.87809072758,33.3212,231.491071842
 09/30  20:00:00,387.156395405,37.4485239669,87.876475903,0.0,102.000620287,88.9820225341,261.110917865,2.14125069239,33.3212,225.648467173
 09/30  21:00:00,377.052702782,37.5069953288,87.4150070647,0.0,102.000620287,91.6425454185,253.368022552,2.41067140477,24.9909,225.966451147
 09/30  22:00:00,325.279806484,37.3798052284,89.1851155047,0.0,87.0357390804,65.871452062,353.060720158,3.04009990333,16.6606,333.360020254
 09/30  23:00:00,253.915114851,37.2706194476,91.8026046945,0.0,42.6918050922,48.4199368926,209.32188014,4.616600983,8.3303,196.374979157
 09/30  24:00:00,195.383579563,33.4729010672,77.5985792638,0.0,27.7269238854,30.610668775,113.198560674,1.07876354409,3.33212,108.78767713
 10/01  01:00:00,198.925160464,34.2288197346,70.9904231312,0.0,34.4311606118,33.1021868926,93.1038460331,2.64258952022,3.33212,87.1291365129
 10/01  02:00:00,173.215340429,31.3941247315,66.1506883301,0.0,19.466279405,30.610668775,94.8719875182,4.40806879237,3.33212,87.1317987258
 10/01  03:00:00,186.219602688,33.2839214003,76.8929120183,0.0,19.466279405,30.610668775,90.3041191672,6.06815801241,3.33212,80.9038411548
 10/01  04:00:00,168.959069417,32.3390230659,54.2072233219,0.0,19.466279405,30.610668775,126.466119487,7.91752567855,3.33212,115.216473808
 10/01  05:00:00,206.123726729,34.2288197346,77.1755119546,0.0,19.466279405,30.610668775,157.094681285,10.0550379719,8.3303,138.709343313
 10/01  06:00:00,269.950739452,35.173718069,68.8041664321,0.0,42.6918050922,54.3732441037,235.498121685,14.225240176,16.6606,204.612281509
 10/01  07:00:00,334.855914336,37.5834153103,88.8713737764,0.0,49.3960418185,88.5934452969,374.53701453,14.6880063255,24.9909,334.858108204
 10/01  08:00:00,361.397271174,37.3206337048,88.4519577228,0.0,57.6566862989,112.030105488,516.520472389,5.54368321214,33.3212,477.655589177
 10/01  09:00:00,306.782588446,37.9252393694,88.8598516857,0.0,50.9524495726,81.1684271793,408.932065671,0.382882604622,66.8089,341.740283067
 10/01  10:00:00,263.789086601,38.2318389091,90.568031873,0.0,42.6918050922,68.9656133826,350.341090754,0.490225055476,83.4695,266.381365699
 10/01  11:00:00,260.470080479,38.2229409801,91.0953114514,0.0,38.286128036,68.9656133826,291.138465746,0.949331411437,83.4695,206.719634334
 10/01  12:00:00,260.972589684,38.2651582721,92.6998554149,0.0,38.286128036,68.9656133826,238.465016841,1.23151927991,83.4695,153.763997561
 10/01  13:00:00,241.732514376,38.1259644534,92.8811160801,0.0,31.5818913096,56.727595265,231.334005951,2.43854308811,75.1392,153.756262863
 10/01  14:00:00,240.186333569,38.1545158717,90.6945126744,0.0,31.5818913096,56.727595265,215.503695509,2.01290492708,66.8089,146.681890582
 10/01  15:00:00,240.626809082,38.1925134268,90.3088255821,0.0,31.5818913096,56.727595265,230.81278417,2.31858930482,75.1392,153.354994865
 10/01  16:00:00,270.739919537,37.9291936353,91.7757306415,0.0,31.5818913096,61.661095265,209.890451324,2.65142807241,91.7998,115.439223251
 10/01  17:00:00,297.642324716,37.2479855922,92.206023162,0.0,31.5818913096,70.9729253606,195.201170367,5.05102928061,49.9818,140.168341087
 10/01  18:00:00,358.43201195,37.2867681999,91.4806226018,0.0,80.3315023541,83.7685254822,231.267429103,4.59016009328,49.9818,176.695469009
 10/01  19:00:00,379.135469316,37.1972161832,92.1088776404,0.0,102.000620287,77.6748002752,268.718377806,9.57404718695,33.3212,225.823130619
 10/01  20:00:00,399.671759751,37.164509435,92.7342172403,0.0,108.704857014,91.4735406516,278.311775564,19.8041466357,33.3212,225.186428928
 10/01  21:00:00,371.180018099,37.3520175867,92.4900557606,0.0,95.2963835608,89.1510273009,276.825449767,26.0171522527,24.9909,225.817397514
 10/01  22:00:00,317.321196809,37.2919576257,91.929528703,0.0,80.3315023541,63.3799339444,380.120126484,29.6881232358,16.6606,333.771403249
 10/01  23:00:00,255.035693386,37.2384912908,94.1859305956,0.0,42.6918050922,48.4199368926,234.566641603,32.1908559607,8.3303,194.045485642
 10/01  24:00:00,213.626430105,33.7563705675,86.8190981774,0.0,34.4311606118,33.1021868926,137.569407981,23.5353016742,3.33212,110.701986306
 10/02  01:00:00,179.992404671,31.3941247315,74.3493829658,0.0,19.418418834,29.3649097162,112.945786443,22.5836285728,3.33212,87.03003787
 10/02  02:00:00,175.097228292,33.2839214003,75.4728651614,0.0,12.7620426787,28.1191506574,108.325263946,20.5269269413,3.33212,84.466217005
 10/02  03:00:00,165.255707868,32.3390230659,66.6316986015,0.0,12.7620426787,28.1191506574,104.57235622,17.8319126348,3.33212,83.4083235854
 10/02  04:00:00,178.848103978,34.2288197346,71.7970402043,0.0,12.7620426787,28.1191506574,135.523458276,16.9362659633,3.33212,115.255072312
 10/02  05:00:00,207.277703438,33.5988875117,73.2697004479,0.0,25.5240853573,30.610668775,224.597171881,20.6933779196,8.3303,195.573493962
 10/02  06:00:00,327.140008047,36.1186164034,92.7491499448,0.0,51.0481707146,78.1489452969,375.463057765,22.5650143459,16.6606,336.237443419
 10/02  07:00:00,372.16819631,37.1519227954,90.7734325711,0.0,64.3609230253,109.708623606,496.726725523,26.4138151396,24.9909,445.322010383
 10/02  08:00:00,326.336456002,37.1042214024,93.1260988395,0.0,51.0481707146,80.7689615957,401.567864309,26.3659054055,33.3212,341.880758903
 10/02  09:00:00,299.923994391,37.8423958466,94.2208698914,0.0,51.0481707146,71.0224615957,357.132297198,25.8508172768,66.8089,264.472579921
 10/02  10:00:00,239.801172822,37.9306042348,82.8074264987,0.0,32.1804615127,65.7244621605,313.631545252,23.8939691771,83.4695,206.268076075
 10/02  11:00:00,248.497036,38.0210993044,90.6351370124,0.0,32.1804615127,65.7244621605,255.515060867,18.0239513414,83.4695,154.021609525
 10/02  12:00:00,251.869165056,38.0917514008,94.3797116091,0.0,32.1804615127,65.7244621605,251.1895988,13.9064478878,83.4695,153.813650912
 10/02  13:00:00,243.051887851,38.0842663768,95.2115233507,0.0,32.1804615127,55.9779621605,242.002739181,13.2565731395,75.1392,153.606966042
 10/02  14:00:00,236.205470159,38.1224147155,88.4057549856,0.0,32.1804615127,55.9779621605,228.872545564,15.3273738943,66.8089,146.73627167
 10/02  15:00:00,241.673122065,38.1575303996,93.7940804709,0.0,32.1804615127,55.9779621605,243.742458577,15.1802673153,75.1392,153.422991261
 10/02  16:00:00,240.4502486,37.865527205,63.9224500698,0.0,32.1804615127,60.9114621605,229.079610375,21.7934989779,91.7998,115.486311397
 10/02  17:00:00,297.151677322,37.2160370706,86.0682440861,0.0,32.1804615127,77.5397301883,240.799215167,20.1752758789,49.9818,170.642139288
 10/02  18:00:00,355.052009352,37.2641513231,90.0500398876,0.0,77.122965704,86.2600435998,395.417092715,37.952918583,49.9818,307.482374132
 10/02  19:00:00,382.751572391,37.1975649464,93.465106767,0.0,102.647051061,80.1663183927,331.353632241,64.0958011453,33.3212,233.936631096
 10/02  20:00:00,406.963292414,37.1838114875,92.3478660865,0.0,115.40909374,92.7192997104,320.295722269,60.9970956733,33.3212,225.977426596
 10/02  21:00:00,382.204985581,37.2729222876,91.0447047506,0.0,102.647051061,94.1340635361,431.934465102,71.1398420438,24.9909,335.803723058
 10/02  22:00:00,317.723289564,37.3459768978,93.0692659949,0.0,77.122965704,65.871452062,356.298102362,83.8085742967,16.6606,255.828928065
 10/02  23:00:00,232.727308056,37.2752099101,76.2733078574,0.0,38.286128036,48.4199368926,247.04028991,100.1323237,8.3303,138.57766621
 10/02  24:00:00,177.540880358,31.3941247315,64.4745325245,0.0,25.5240853573,30.610668775,185.272840561,66.7013190217,3.33212,115.239401539
 10/03  01:00:00,162.865053545,31.3941247315,57.1854561153,0.0,19.418418834,29.3649097162,141.126394798,56.9583553061,3.33212,80.8359194923
 10/03  02:00:00,150.209183664,31.3941247315,52.4400029539,0.0,12.7620426787,28.1191506574,144.133877921,53.7435352522,3.33212,87.0582226685
 10/03  03:00:00,150.86572789,34.2288197346,50.2737668996,0.0,12.7620426787,28.1191506574,134.721711128,44.3120796868,3.33212,87.0775114417
 10/03  04:00:00,155.025778615,31.3941247315,50.0247635547,0.0,12.7620426787,28.1191506574,153.950648143,41.7584308103,3.33212,108.860097332
 10/03  05:00:00,192.924920538,34.2288197346,57.4555160706,0.0,25.5240853573,30.610668775,242.64976479,37.8710315005,8.3303,196.448433289
 10/03  06:00:00,322.274595784,35.3626977359,87.7110016001,0.0,51.0481707146,78.1489452969,386.512138311,34.1504924029,16.6606,335.701045908
 10/03  07:00:00,379.50906537,37.0703882228,95.4345883955,0.0,64.3609230253,109.708623606,633.375212162,160.416639538,24.9909,447.967672624
 10/03  08:00:00,325.360724684,37.0675477997,91.1784151797,0.0,51.0481707146,80.7689615957,412.820904424,32.1057961673,33.3212,347.393908257
 10/03  09:00:00,297.464638706,37.7942139689,90.4533492612,0.0,51.0481707146,71.0224615957,334.503144217,1.25599302639,66.8089,266.438251191
 10/03  10:00:00,251.762542516,37.9363210596,92.5999177126,0.0,32.1804615127,65.7244621605,292.523260912,2.64519687016,83.4695,206.408564042
 10/03  11:00:00,252.823063156,38.0647745355,92.6084591011,0.0,32.1804615127,65.7244621605,240.427995199,2.86949965768,83.4695,154.088995541
 10/03  12:00:00,251.919777014,38.1660853117,92.1506732013,0.0,32.1804615127,65.7244621605,240.224470661,2.87865771904,83.4695,153.876312942
 10/03  13:00:00,241.949306487,38.1121796203,91.9699882458,0.0,32.1804615127,55.9779621605,231.848992086,3.03369535877,75.1392,153.676096727
 10/03  14:00:00,241.606499402,38.154735206,91.721460846,0.0,32.1804615127,55.9779621605,216.782922531,3.17004336114,66.8089,146.80397917
 10/03  15:00:00,241.505626505,38.1956994153,91.7703388752,0.0,32.1804615127,55.9779621605,231.879249477,3.25802110637,75.1392,153.48202837
 10/03  16:00:00,270.704177445,37.98348905,92.120648141,0.0,32.1804615127,60.9114621605,208.921960696,1.5950056782,91.7998,115.527155018
 10/03  17:00:00,304.793891858,37.2959666171,91.9657001275,0.0,32.1804615127,77.5397301883,224.384162119,3.66980382579,49.9818,170.732558293
 10/03  18:00:00,357.675104512,37.3722457686,91.1338838491,0.0,77.122965704,86.2600435998,363.287618624,4.34872693198,49.9818,308.957091692
 10/03  19:00:00,382.452851874,37.3766393416,92.6458411573,0.0,102.647051061,80.1663183927,275.575602951,9.16856474277,33.3212,233.085838208
 10/03  20:00:00,408.139440299,37.35464354,93.5104771961,0.0,115.40909374,92.7192997104,284.24833814,24.7702699315,33.3212,226.156868208
 10/03  21:00:00,382.220302104,37.4195130798,90.97003947,0.0,102.647051061,94.1340635361,416.151288381,53.0639774884,24.9909,338.096410893
 10/03  22:00:00,317.914224295,37.4588198336,92.9308360902,0.0,77.122965704,65.871452062,347.484312155,76.4486671593,16.6606,254.375044996
 10/03  23:00:00,235.059398187,37.3733006546,78.3610086824,0.0,38.286128036,48.4199368926,240.164287302,86.5869384707,8.3303,145.247048831
 10/03  24:00:00,180.080141696,31.3941247315,66.8830989189,0.0,25.5240853573,30.610668775,170.383935688,58.1619138781,3.33212,108.88990181
 10/04  01:00:00,164.713538034,31.3941247315,58.9129470686,0.0,19.418418834,29.3649097162,142.565797223,52.1579804379,3.33212,87.0756967847
 10/04  02:00:00,155.48520558,34.2288197346,54.8379448072,0.0,12.7620426787,28.1191506574,133.042463129,42.6208078676,3.33212,87.089535261
 10/04  03:00:00,149.59134894,31.3941247315,51.7721395762,0.0,12.7620426787,28.1191506574,123.489259971,39.2992748769,3.33212,80.8578650945
 10/04  04:00:00,158.959948978,34.2288197346,51.8278102964,0.0,12.7620426787,28.1191506574,154.885387308,36.225070359,3.33212,115.328196949
 10/04  05:00:00,194.522070861,34.2288197346,59.693683214,0.0,25.5240853573,30.610668775,237.355927043,32.4415529274,8.3303,196.584074116
 10/04  06:00:00,322.600305809,34.7957587353,89.3365023159,0.0,51.0481707146,78.1489452969,383.396681279,30.5957785737,16.6606,336.140302706
 10/04  07:00:00,374.889393212,37.1065658429,92.8313732197,0.0,64.3609230253,109.708623606,559.929301868,87.8568902749,24.9909,447.081511593
 10/04  08:00:00,326.236710645,37.1225137859,92.7031361418,0.0,51.0481707146,80.7689615957,408.105681789,25.4361565242,33.3212,349.348325264
 10/04  09:00:00,298.100844094,37.8023367918,91.1715195899,0.0,51.0481707146,71.0224615957,335.006018377,1.52265151331,66.8089,266.674466864
 10/04  10:00:00,250.594215057,38.037514346,91.5582759397,0.0,32.1804615127,65.7244621605,292.386969992,2.37832690443,83.4695,206.539143087
 10/04  11:00:00,251.036195158,38.1584572744,90.9097228252,0.0,32.1804615127,65.7244621605,239.977589898,2.35331313314,83.4695,154.154776765
 10/04  12:00:00,249.841959763,38.2388314028,90.4783405431,0.0,32.1804615127,65.7244621605,239.487603111,2.07509060332,83.4695,153.943012508
 10/04  13:00:00,238.826857059,38.1447809614,89.1407685745,0.0,32.1804615127,55.9779621605,230.601335833,1.7185783613,75.1392,153.743557472
 10/04  14:00:00,238.340709964,38.1969684209,88.5730712095,0.0,32.1804615127,55.9779621605,220.076582449,1.55101341677,66.8089,151.716669032
 10/04  15:00:00,238.280839487,38.2315216661,88.4743605589,0.0,32.1804615127,55.9779621605,225.438292018,1.60225376066,75.1392,148.696838257
 10/04  16:00:00,267.672747384,38.0874064445,88.7520117212,0.0,32.1804615127,60.9114621605,208.488766233,1.0954489593,91.7998,115.593517273
 10/04  17:00:00,302.200151283,37.3558313325,89.0624260952,0.0,32.1804615127,77.5397301883,224.46342522,2.8671552938,49.9818,171.614469927
 10/04  18:00:00,355.645243576,37.4466195786,89.0200952897,0.0,77.122965704,86.2600435998,368.379927829,3.02378298591,49.9818,315.374344844
 10/04  19:00:00,380.967005239,37.473569449,90.560462147,0.0,102.647051061,80.1663183927,263.975870444,3.67939942932,33.3212,226.975271015
 10/04  20:00:00,406.359671141,37.4436619032,90.9674457927,0.0,115.40909374,92.7192997104,275.090053021,8.13229467275,33.3212,233.636558348
 10/04  21:00:00,380.23596503,37.4990359105,87.8504783565,0.0,102.647051061,94.1340635361,375.524413742,13.8633780372,24.9909,336.670135705
 10/04  22:00:00,317.899993079,37.5077595577,92.8019240771,0.0,77.122965704,65.871452062,305.270619114,32.3470579223,16.6606,256.262961191
 10/04  23:00:00,238.211171743,37.3942544983,81.3315971571,0.0,38.286128036,48.4199368926,261.970015368,114.947362544,8.3303,138.692352824
 10/04  24:00:00,181.363117046,31.3941247315,68.085638525,0.0,25.5240853573,30.610668775,193.67296284,75.0129249189,3.33212,115.327917921
 10/05  01:00:00,165.284920254,31.3941247315,59.4033756625,0.0,19.418418834,29.3649097162,152.401717579,61.9681712684,3.33212,87.1014263105
 10/05  02:00:00,154.498583892,33.2839214003,54.6820590526,0.0,12.7620426787,28.1191506574,130.722524618,46.5102418073,3.33212,80.8801628103
 10/05  03:00:00,150.537413064,32.3390230659,51.7079771433,0.0,12.7620426787,28.1191506574,125.932158725,35.4923521826,3.33212,87.107686542
 10/05  04:00:00,157.67616047,32.3390230659,52.2678956475,0.0,12.7620426787,28.1191506574,147.705309472,29.0105477768,3.33212,115.362641695
 10/05  05:00:00,193.99251166,33.2839214003,60.1087944399,0.0,25.5240853573,30.610668775,229.681595152,24.6429660672,8.3303,196.708329084
 10/05  06:00:00,324.460978237,35.7406570696,90.2070987285,0.0,51.0481707146,78.1489452969,376.552421067,23.2911431376,16.6606,336.600677929
 10/05  07:00:00,376.415119448,37.0874826049,93.8431294178,0.0,64.3609230253,109.708623606,589.563939788,116.551787333,24.9909,448.021252455
 10/05  08:00:00,327.220771636,37.1561966716,93.6532322936,0.0,51.0481707146,80.7689615957,428.377246829,45.2404137489,33.3212,349.81563308
 10/05  09:00:00,298.190351379,37.8040790502,92.1086465618,0.0,51.0481707146,71.0224615957,343.080367027,9.3662997178,66.8089,266.905167309
 10/05  10:00:00,250.226143771,38.0408525124,92.199004091,0.0,32.1804615127,65.7244621605,293.667294963,3.53867391763,83.4695,206.659121045
 10/05  11:00:00,250.767350487,38.1399809502,91.634265877,0.0,32.1804615127,65.7244621605,239.361455108,1.67986913711,83.4695,154.212085971
 10/05  12:00:00,249.327024537,38.2065984365,90.5690009802,0.0,32.1804615127,65.7244621605,238.798535899,1.32214628103,83.4695,154.006889618
 10/05  13:00:00,238.85533369,38.1760573143,89.6622757407,0.0,32.1804615127,55.9779621605,230.036253926,1.08239374161,75.1392,153.814660185
 10/05  14:00:00,238.651051536,38.2513144659,89.2793245845,0.0,32.1804615127,55.9779621605,221.483228898,1.06124092991,66.8089,153.613087968
 10/05  15:00:00,238.283509104,38.3066808402,88.7289914185,0.0,32.1804615127,55.9779621605,229.724061317,0.984336748286,75.1392,153.600524569
 10/05  16:00:00,267.66809849,38.0979549087,89.0168285843,0.0,32.1804615127,60.9114621605,208.145723481,0.754382367113,91.7998,115.591541114
 10/05  17:00:00,302.244358565,37.3400027404,89.3368172647,0.0,32.1804615127,77.5397301883,223.144675959,2.245973845,49.9818,170.916902114
 10/05  18:00:00,355.180637395,37.4387294448,88.4458127126,0.0,77.122965704,86.2600435998,365.75828917,2.70834195384,49.9818,313.068147216
 10/05  19:00:00,382.840576657,37.4606154826,92.3769606193,0.0,102.647051061,80.1663183927,273.477404833,9.77063431975,33.3212,230.385570514
 10/05  20:00:00,407.691096246,37.4255195887,92.5764263158,0.0,115.40909374,92.7192997104,288.188456754,21.1705560785,33.3212,233.696700676
 10/05  21:00:00,381.596091442,37.482244218,90.0198541068,0.0,102.647051061,94.1340635361,401.372621815,39.1079737176,24.9909,337.273748098
 10/05  22:00:00,317.188526789,37.488569441,92.169259462,0.0,77.122965704,65.871452062,348.827786072,75.6789605638,16.6606,256.488225508
 10/05  23:00:00,240.641369686,37.3845517661,83.7824331062,0.0,38.286128036,48.4199368926,268.923691358,121.84094018,8.3303,138.752451177
 10/05  24:00:00,184.364301561,31.3941247315,71.1445800999,0.0,25.5240853573,30.610668775,183.974351986,65.2703330066,3.33212,115.371898979
 10/06  01:00:00,167.15944702,31.3941247315,61.3284577655,0.0,19.418418834,29.3649097162,148.09289596,57.6426934064,3.33212,87.1180825538
 10/06  02:00:00,154.492979535,32.3390230659,55.6546417234,0.0,12.7620426787,28.1191506574,137.209423808,46.7493088456,3.33212,87.1279949625
 10/06  03:00:00,152.054308436,33.2839214003,52.3064726571,0.0,12.7620426787,28.1191506574,120.950951761,36.71097321,3.33212,80.9078585505
 10/06  04:00:00,157.531522956,31.3941247315,52.4516219864,0.0,12.7620426787,28.1191506574,149.732646948,30.9800380629,3.33212,115.420488885
 10/06  05:00:00,195.226756504,34.2288197346,59.7008727324,0.0,25.5240853573,30.610668775,233.622528479,28.4637677419,8.3303,196.828460737
 10/06  06:00:00,325.338908088,35.5516774028,90.5331947238,0.0,51.0481707146,78.1489452969,380.405925403,24.3479754961,16.6606,339.397349907
 10/06  07:00:00,377.832291539,37.0874867279,94.1310383478,0.0,64.3609230253,109.708623606,604.711803667,126.264671346,24.9909,453.45623232
 10/06  08:00:00,327.901822901,37.1366213847,93.5848107841,0.0,51.0481707146,80.7689615957,427.398330558,46.7338564262,33.3212,347.343274132
 10/06  09:00:00,297.526898047,37.811951508,91.3079502409,0.0,51.0481707146,71.0224615957,337.645382819,6.67833836856,66.8089,264.15814445
 10/06  10:00:00,249.957552864,38.0481625062,91.6077696835,0.0,32.1804615127,65.7244621605,297.195499178,1.55070403664,83.4695,212.175295141
 10/06  11:00:00,250.228074229,38.1564172143,90.6439961407,0.0,32.1804615127,65.7244621605,240.682910401,1.29291909098,83.4695,155.92049131
 10/06  12:00:00,248.513627168,38.24878636,89.2448612841,0.0,32.1804615127,65.7244621605,238.512141649,0.963852344766,83.4695,154.078789304
 10/06  13:00:00,238.02790874,38.2877408656,88.2573974616,0.0,32.1804615127,55.9779621605,229.928460806,0.916743188079,75.1392,153.872517617
 10/06  14:00:00,237.752503433,38.3614259561,87.7587549192,0.0,32.1804615127,55.9779621605,221.394319131,0.916078498331,66.8089,153.669340633
 10/06  15:00:00,237.727344915,38.3648614942,87.6832385785,0.0,32.1804615127,55.9779621605,222.948103578,0.82008975964,75.1392,146.988813818
 10/06  16:00:00,267.308725465,38.1756817925,88.3066075974,0.0,32.1804615127,60.9114621605,210.790883634,0.644619607929,91.7998,118.346464026
 10/06  17:00:00,301.929456353,37.3828447737,88.6078120009,0.0,32.1804615127,77.5397301883,227.018223804,2.02155470066,49.9818,175.014869103
 10/06  18:00:00,356.589860651,37.4862696279,90.1324874723,0.0,77.122965704,86.2600435998,365.823412038,5.91103344152,49.9818,309.930578596
 10/06  19:00:00,381.919147581,37.4912677735,92.5424310917,0.0,102.647051061,80.1663183927,290.109683507,23.0695813167,33.3212,233.71890219
 10/06  20:00:00,405.554233609,37.4471714671,90.8275777132,0.0,115.40909374,92.7192997104,303.708281836,36.3683647032,33.3212,234.018717133
 10/06  21:00:00,381.016089176,37.499386048,89.6956082421,0.0,102.647051061,94.1340635361,411.048334857,48.4895327632,24.9909,337.567902094
 10/06  22:00:00,317.067498345,37.50511133,92.0243213904,0.0,77.122965704,65.871452062,348.363740658,74.9675624165,16.6606,256.735578241
 10/06  23:00:00,241.789574718,37.3941303708,84.9327177996,0.0,38.286128036,48.4199368926,271.582517149,117.824975137,8.3303,145.427242012
 10/06  24:00:00,185.959795363,31.3941247315,72.7320268043,0.0,25.5240853573,30.610668775,176.978247314,64.6395546307,3.33212,109.006572684
 10/07  01:00:00,180.103269388,31.3941247315,64.6915819045,0.0,27.7269238854,30.610668775,147.039282311,56.5719482735,3.33212,87.1352140375
 10/07  02:00:00,158.098803121,33.2839214003,58.3111870262,0.0,12.7620426787,28.1191506574,137.261600264,46.7751624003,3.33212,87.1543178634
 10/07  03:00:00,153.409827843,32.3390230659,54.6016409767,0.0,12.7620426787,28.1191506574,127.625332193,37.1358458796,3.33212,87.1573663133
 10/07  04:00:00,160.97966673,33.2839214003,54.6407501917,0.0,12.7620426787,28.1191506574,150.09265577,31.3407725705,3.33212,115.419763199
 10/07  05:00:00,172.815200921,32.3390230659,55.258906644,0.0,12.7620426787,28.1191506574,175.082299551,27.8722660624,8.3303,138.879733489
 10/07  06:00:00,266.408310339,35.7406570696,64.6480079227,0.0,42.6918050922,54.3732441037,246.805181103,25.2935631292,16.6606,204.851017974
 10/07  07:00:00,327.823460393,37.131734803,91.1029298268,0.0,42.6918050922,86.1019271793,463.805500953,101.337523319,24.9909,337.477077634
 10/07  08:00:00,362.718795227,37.1168951508,91.0196184462,0.0,57.6566862989,112.030105488,567.509685358,47.1325405912,33.3212,487.055944767
 10/07  09:00:00,315.237185684,37.8547395146,89.492310189,0.0,57.6566862989,83.6599452969,429.413156138,12.5089163157,66.8089,350.095339822
 10/07  10:00:00,264.10832115,38.0094938995,91.2225811772,0.0,42.6918050922,68.9656133826,351.977360073,3.06298257852,83.4695,265.444877495
 10/07  11:00:00,256.394584093,38.1471478438,91.0248435854,0.0,34.9340096728,67.7198543238,294.77847158,1.9613372523,83.4695,209.347634327
 10/07  12:00:00,255.958991606,38.2245660376,90.9360860476,0.0,34.9340096728,67.7198543238,246.634483276,1.88979022359,83.4695,161.275193052
 10/07  13:00:00,245.93362172,38.1277945659,90.6168124502,0.0,34.9340096728,57.9733543238,231.382938615,1.88520080918,75.1392,154.358537805
 10/07  14:00:00,245.215103162,38.1534545913,89.766662669,0.0,34.9340096728,57.9733543238,222.699948665,1.74872815755,66.8089,154.142320507
 10/07  15:00:00,244.925741263,38.1884551227,89.2823445365,0.0,34.9340096728,57.9733543238,231.134552066,1.85707080528,75.1392,154.13828126
 10/07  16:00:00,275.060205123,37.9347899467,90.536121862,0.0,34.9340096728,62.9068543238,212.984491084,2.28633029049,91.7998,118.898360794
 10/07  17:00:00,303.000856595,37.2695524441,91.8761606134,0.0,34.9340096728,72.2186844194,203.290008513,4.48738629215,49.9818,148.820822221
 10/07  18:00:00,368.424020475,37.4294181894,92.5589874104,0.0,87.0357390804,86.2600435998,227.309243842,4.7549449895,49.9818,172.572498852
 10/07  19:00:00,377.293901252,37.2116370796,90.0196143389,0.0,102.000620287,77.6748002752,275.702516952,7.86774362234,33.3212,234.513573329
 10/07  20:00:00,389.586646269,37.1637995738,90.7343765235,0.0,102.000620287,88.9820225341,276.704908457,9.83392277396,33.3212,233.549785683
 10/07  21:00:00,379.480116185,37.221465335,90.3920286312,0.0,102.000620287,91.6425454185,264.235651484,11.4287172224,24.9909,227.816034262
 10/07  22:00:00,328.340572424,37.1586568097,93.2748964383,0.0,87.0357390804,65.871452062,372.131433401,16.7201984223,16.6606,338.750634979
 10/07  23:00:00,251.955064803,37.0953700791,91.0443229159,0.0,42.6918050922,48.4199368926,235.620853776,25.0160819034,8.3303,202.274471873
 10/07  24:00:00,192.853094321,33.2839214003,75.6305183623,0.0,27.7269238854,30.610668775,136.721454143,20.8641421682,3.33212,112.525191975
 10/08  01:00:00,193.220973683,32.3390230659,67.8489977519,0.0,34.4311606118,33.1021868926,109.781453969,19.7099242779,3.33212,86.7394096912
 10/08  02:00:00,172.129520336,31.3941247315,65.156898863,0.0,19.466279405,30.610668775,111.633977506,20.9025848075,3.33212,87.3992726983
 10/08  03:00:00,170.20978505,31.3941247315,63.2433065771,0.0,19.466279405,30.610668775,115.113086043,24.0902962241,3.33212,87.690669819
 10/08  04:00:00,177.212904941,31.3941247315,63.6543922074,0.0,19.466279405,30.610668775,142.133105697,26.8229314366,3.33212,111.978054261
 10/08  05:00:00,193.075847859,34.2288197346,64.4467274659,0.0,19.466279405,30.610668775,183.353990848,29.2613834239,8.3303,145.762307425
 10/08  06:00:00,275.921812483,35.7406570696,74.2786491828,0.0,42.6918050922,54.3732441037,251.763659811,29.5355162151,16.6606,205.567543596
 10/08  07:00:00,340.081733965,37.4773985774,91.8157061324,0.0,49.3960418185,88.5934452969,399.527339972,35.0318799964,24.9909,339.504559976
 10/08  08:00:00,361.557188953,37.253986566,89.7974121842,0.0,57.6566862989,112.030105488,542.266180762,22.7072566579,33.3212,486.237724104
 10/08  09:00:00,305.933037091,37.9166317827,89.2960508076,0.0,50.9524495726,81.1684271793,428.53359371,10.5800546411,66.8089,351.144639069
 10/08  10:00:00,264.033848657,38.2124140164,92.1351583174,0.0,42.6918050922,68.9656133826,359.431440019,7.92505974278,83.4695,268.036880277
 10/08  11:00:00,259.408542748,38.2412044357,91.0914035756,0.0,38.286128036,68.9656133826,304.190928765,5.88977965021,83.4695,214.831649115
 10/08  12:00:00,257.98365273,38.388190204,90.0187333673,0.0,38.286128036,68.9656133826,239.750823943,2.06091465251,83.4695,154.220409291
 10/08  13:00:00,238.310045147,38.299781133,89.0748021298,0.0,31.5818913096,56.727595265,230.776430573,1.43897269255,75.1392,154.198257881
 10/08  14:00:00,238.280383718,38.2981624822,88.9754655726,0.0,31.5818913096,56.727595265,222.137110806,1.51312315061,66.8089,153.815087655
 10/08  15:00:00,238.247649702,38.2541403671,88.9405957776,0.0,31.5818913096,56.727595265,230.726711135,1.77642242073,75.1392,153.811088714
 10/08  16:00:00,267.711764908,37.9530701589,89.4571565245,0.0,31.5818913096,61.661095265,209.696339657,2.13656784073,91.7998,115.759971817
 10/08  17:00:00,295.344310939,37.2488610575,90.2721649725,0.0,31.5818913096,70.9729253606,202.989458613,4.71505580503,49.9818,148.292602808
 10/08  18:00:00,360.363324159,37.2832809305,91.2269406069,0.0,80.3315023541,83.7685254822,234.46135305,8.18735293661,49.9818,176.292200114
 10/08  19:00:00,379.128811947,37.1706315473,92.7224648627,0.0,102.000620287,77.6748002752,288.530658602,20.8417068267,33.3212,234.367751775
 10/08  20:00:00,397.826275556,37.1326686431,91.0378300716,0.0,108.704857014,91.4735406516,304.885558621,45.1814463893,33.3212,226.382912232
 10/08  21:00:00,369.441415252,37.2663041906,90.6479779302,0.0,95.2963835608,89.1510273009,329.262087326,69.9045676003,24.9909,234.366619725
 10/08  22:00:00,316.990172424,37.2073431516,91.3947206021,0.0,80.3315023541,63.3799339444,454.96860411,101.50044973,16.6606,336.807554381
 10/08  23:00:00,252.565827033,37.1461568271,91.5197766338,0.0,42.6918050922,48.4199368926,312.993450416,107.840539066,8.3303,196.82261135
 10/08  24:00:00,202.174765906,31.3941247315,77.5284546253,0.0,34.4311606118,33.1021868926,176.852808003,57.8828074781,3.33212,115.637880525
 10/09  01:00:00,192.738116037,31.3941247315,68.1274968065,0.0,34.4311606118,33.1021868926,140.856826748,50.2394460854,3.33212,87.2852606624
 10/09  02:00:00,168.807108858,31.3941247315,61.7148596138,0.0,19.466279405,30.610668775,133.765318642,43.1394526988,3.33212,87.2937459437
 10/09  03:00:00,165.152797581,31.3941247315,58.0828055075,0.0,19.466279405,30.610668775,126.878265023,36.2468620828,3.33212,87.2992829398
 10/09  04:00:00,171.220935181,31.3941247315,57.5688879245,0.0,19.466279405,30.610668775,152.115288904,33.2359199249,3.33212,115.547248979
 10/09  05:00:00,182.10028739,31.3941247315,56.163936695,0.0,19.466279405,30.610668775,191.049288311,36.9062183812,8.3303,145.81276993
 10/09  06:00:00,266.005511763,35.9296367365,63.984255391,0.0,42.6918050922,54.3732441037,259.310560643,36.9400240502,16.6606,205.709936593
 10/09  07:00:00,339.862824902,37.4113127622,89.9302747109,0.0,49.3960418185,88.5934452969,533.131696976,166.349291262,24.9909,341.791505714
 10/09  08:00:00,363.589045479,37.2276586394,91.4490530656,0.0,57.6566862989,112.030105488,581.080903852,60.1566535173,33.3212,487.603050335
 10/09  09:00:00,307.322735518,37.9508014593,90.9258573046,0.0,50.9524495726,81.1684271793,432.784634558,12.992442442,66.8089,352.983292116
 10/09  10:00:00,262.478071958,38.2156921131,90.4228806943,0.0,42.6918050922,68.9656133826,356.937823162,4.94448851737,83.4695,268.523834644
 10/09  11:00:00,259.157059799,38.2501811329,90.4845412953,0.0,38.286128036,68.9656133826,297.157889333,1.70093994834,83.4695,211.987449385
 10/09  12:00:00,258.275216582,38.3809518759,90.1404826122,0.0,38.286128036,68.9656133826,242.286955911,0.619148864306,83.4695,158.198307047
 10/09  13:00:00,238.723471587,38.3092371348,89.5360673687,0.0,31.5818913096,56.727595265,233.148768555,0.913054558885,75.1392,157.096513996
 10/09  14:00:00,238.328716474,38.3618439115,88.9833580497,0.0,31.5818913096,56.727595265,221.630904093,0.946212591714,66.8089,153.875791501
 10/09  15:00:00,238.338473962,38.2918372699,89.0340854906,0.0,31.5818913096,56.727595265,230.072696244,1.05931840557,75.1392,153.874177838
 10/09  16:00:00,267.875602,37.9608956833,89.6930807303,0.0,31.5818913096,61.661095265,208.927394372,1.37548880391,91.7998,115.752105568
 10/09  17:00:00,295.413814185,37.2505152576,90.3070373499,0.0,31.5818913096,70.9729253606,199.451623457,3.28882680576,49.9818,146.180996651
 10/09  18:00:00,360.484053829,37.2878734984,91.2470875602,0.0,80.3315023541,83.7685254822,234.702801197,6.07354232722,49.9818,178.64745887
 10/09  19:00:00,379.091690052,37.1757235219,92.706768185,0.0,102.000620287,77.6748002752,291.173820354,26.465621443,33.3212,231.386998911
 10/09  20:00:00,397.887397944,37.133617812,90.9561014183,0.0,108.704857014,91.4735406516,331.425457252,68.3659345198,33.3212,229.738322733
 10/09  21:00:00,369.741362325,37.2620528722,90.8713116802,0.0,95.2963835608,89.1510273009,335.770531702,76.2096675491,24.9909,234.569964153
 10/09  22:00:00,317.202599938,37.2023345558,91.5643058784,0.0,80.3315023541,63.3799339444,454.388231597,100.448970068,16.6606,337.278661529
 10/09  23:00:00,249.99940064,37.1327075445,88.6860797672,0.0,42.6918050922,48.4199368926,372.632804703,167.338572805,8.3303,196.963931898
 10/09  24:00:00,197.35475134,31.3941247315,72.6665895421,0.0,34.4311606118,33.1021868926,183.631527602,64.6231969175,3.33212,115.676210684
 10/10  01:00:00,167.529356348,31.3941247315,61.6830514288,0.0,19.418418834,29.3649097162,142.928212639,52.3925910424,3.33212,87.2035015966
 10/10  02:00:00,153.656236689,31.3941247315,55.7395168396,0.0,12.7620426787,28.1191506574,134.701949169,44.1498792009,3.33212,87.2199499679
 10/10  03:00:00,150.068305425,31.3941247315,52.1613821958,0.0,12.7620426787,28.1191506574,126.594901337,36.047910899,3.33212,87.2148704376
 10/10  04:00:00,157.175185783,31.3941247315,52.0706352211,0.0,12.7620426787,28.1191506574,147.910033871,29.0300619426,3.33212,115.547851929
 10/10  05:00:00,194.439643799,34.2288197346,58.8409964116,0.0,25.5240853573,30.610668775,231.747579176,26.0512112836,8.3303,197.366067892
 10/10  06:00:00,323.29050154,35.3626977359,88.6399949046,0.0,51.0481707146,78.1489452969,387.542689234,23.5071697192,16.6606,347.374919514
 10/10  07:00:00,382.65858311,37.068617759,95.4432704642,0.0,64.3609230253,109.708623606,633.168007324,155.265188516,24.9909,452.911918808
 10/10  08:00:00,326.846383989,37.1136824996,91.0460641835,0.0,51.0481707146,80.7689615957,541.569726587,156.05073744,33.3212,352.197789147
 10/10  09:00:00,296.981172784,37.8226192815,90.5500618201,0.0,51.0481707146,71.0224615957,428.935158746,93.9929357151,66.8089,268.133323031
 10/10  10:00:00,248.76827285,37.9948640891,91.1585229863,0.0,32.1804615127,65.7244621605,383.847803405,85.8869212474,83.4695,214.491382158
 10/10  11:00:00,252.120727127,38.0884150369,93.908652617,0.0,32.1804615127,65.7244621605,301.94782693,63.910673245,83.4695,154.567653685
 10/10  12:00:00,250.682566982,38.1405832557,93.2081451331,0.0,32.1804615127,65.7244621605,291.282146289,48.782623225,83.4695,159.030023064
 10/10  13:00:00,219.079477626,38.140713251,71.5791801455,0.0,32.1804615127,55.9779621605,281.269442635,49.9469992908,75.1392,156.183243344
 10/10  14:00:00,226.842407081,38.1821421355,79.435410606,0.0,32.1804615127,55.9779621605,269.614362205,48.8589464634,66.8089,153.946515742
 10/10  15:00:00,235.056956059,38.2179464342,87.6400924391,0.0,32.1804615127,55.9779621605,276.282763921,47.1982243639,75.1392,153.945339557
 10/10  16:00:00,262.463285667,37.8811530673,86.1402601753,0.0,32.1804615127,60.9114621605,254.804111819,47.2027606348,91.7998,115.801551184
 10/10  17:00:00,304.218375437,37.1822152107,93.4375480414,0.0,32.1804615127,77.5397301883,294.085927676,69.7005912901,49.9818,174.403536386
 10/10  18:00:00,360.609864677,37.2234045179,92.8585772541,0.0,77.122965704,86.2600435998,483.308825663,118.274134852,49.9818,315.052890812
 10/10  19:00:00,384.207686449,37.1201606821,94.8461239139,0.0,102.647051061,80.1663183927,501.196295145,232.457588157,33.3212,235.417506988
 10/10  20:00:00,410.605308244,37.0818040032,95.4264481518,0.0,115.40909374,92.7192997104,481.695621982,213.624473387,33.3212,234.749948594
 10/10  21:00:00,385.241288065,37.1000298726,93.8221167099,0.0,102.647051061,94.1340635361,523.286181327,150.702411285,24.9909,347.592870043
 10/10  22:00:00,317.247821094,37.1621710689,92.1886733265,0.0,77.122965704,65.871452062,422.743835553,148.089048627,16.6606,257.994186927
 10/10  23:00:00,222.900223732,37.1134153665,65.728886124,0.0,38.286128036,48.4199368926,338.665401209,184.637200756,8.3303,145.697900453
 10/10  24:00:00,168.453730876,31.3941247315,55.4575550471,0.0,25.5240853573,30.610668775,158.254065014,39.3931188537,3.33212,115.52882616
 10/11  01:00:00,155.421341945,31.3941247315,49.7927756507,0.0,19.418418834,29.3649097162,116.116933865,30.2040742611,3.33212,82.5807396037
 10/11  02:00:00,143.678560461,31.3941247315,45.9585744426,0.0,12.7620426787,28.1191506574,116.07398206,27.0903242584,3.33212,85.6515378017
 10/11  03:00:00,141.140968492,31.3941247315,43.4167703028,0.0,12.7620426787,28.1191506574,114.751440009,24.1764637158,3.33212,87.242856293
 10/11  04:00:00,148.54021466,31.3941247315,44.2409171326,0.0,12.7620426787,28.1191506574,140.261118587,21.2935511533,3.33212,115.635447433
 10/11  05:00:00,183.728836523,31.3941247315,51.8067360163,0.0,25.5240853573,30.610668775,233.583169857,20.6986806742,8.3303,204.554189183
 10/11  06:00:00,319.403336323,35.7406570696,85.2030733378,0.0,51.0481707146,78.1489452969,376.063674522,20.0257921704,16.6606,339.377282352
 10/11  07:00:00,379.846760857,37.0693207313,93.5112954824,0.0,64.3609230253,109.708623606,638.128029112,151.025818722,24.9909,462.111310391
 10/11  08:00:00,288.832408906,37.0990092379,54.457521388,0.0,51.0481707146,80.7689615957,522.193470709,134.520270674,33.3212,354.352000034
 10/11  09:00:00,275.378305958,37.8189446909,69.5090586298,0.0,51.0481707146,71.0224615957,402.068687435,66.8511848184,66.8089,268.408602617
 10/11  10:00:00,232.14156609,37.9696452357,75.0828315217,0.0,32.1804615127,65.7244621605,347.155970641,55.5243550285,83.4695,208.162115612
 10/11  11:00:00,231.888482641,38.0507879514,74.1853469113,0.0,32.1804615127,65.7244621605,293.426998399,49.225329985,83.4695,160.732168414
 10/11  12:00:00,241.498179663,38.1170093267,84.4551854183,0.0,32.1804615127,65.7244621605,288.352619755,50.4652024467,83.4695,154.417917309
 10/11  13:00:00,238.434288603,38.1325172051,91.0947754031,0.0,32.1804615127,55.9779621605,281.025712534,49.7591389838,75.1392,156.127373551
 10/11  14:00:00,241.312746667,38.1732307191,93.9470309901,0.0,32.1804615127,55.9779621605,261.62890052,38.7631387752,66.8089,156.056861745
 10/11  15:00:00,241.1219276,38.2085183761,93.7352681686,0.0,32.1804615127,55.9779621605,260.12603228,28.9774504376,75.1392,156.009381843
 10/11  16:00:00,270.412715138,37.8652990678,94.1134905079,0.0,32.1804615127,60.9114621605,230.677306119,22.3096748561,91.7998,116.567831263
 10/11  17:00:00,304.109371574,37.1742347315,93.414006437,0.0,32.1804615127,77.5397301883,255.842059906,30.8032715947,49.9818,175.056988311
 10/11  18:00:00,359.972003727,37.2184618084,92.3957459234,0.0,77.122965704,86.2600435998,424.789802067,59.5644938961,49.9818,315.243508171
 10/11  19:00:00,382.632246644,37.1211377135,93.5133427472,0.0,102.647051061,80.1663183927,369.320180196,98.5410232318,33.3212,237.457956964
 10/11  20:00:00,407.810487513,37.0854197961,93.2673190925,0.0,115.40909374,92.7192997104,396.694663094,130.646429228,33.3212,232.727033867
 10/11  21:00:00,383.411478005,37.1070689655,92.3673418433,0.0,102.647051061,94.1340635361,512.108312291,138.66224072,24.9909,348.455171571
 10/11  22:00:00,318.012505796,37.1694950112,93.5575183156,0.0,77.122965704,65.871452062,389.779443657,115.190105738,16.6606,257.928737919
 10/11  23:00:00,224.59306567,37.1258357002,68.2527645071,0.0,38.286128036,48.4199368926,281.275379972,127.175954702,8.3303,145.76912527
