Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  24:00:00,169.965159461,31.3941247315,57.0219616729,0.0,25.5240853573,30.610668775,177.016208256,58.0802317834,3.33212,115.603856473
 10/12  01:00:00,157.543728058,31.3941247315,51.981095345,0.0,19.418418834,29.3649097162,132.268279714,41.6782602406,3.33212,87.2578994729
 10/12  02:00:00,179.814719697,31.3941247315,82.0123494759,0.0,12.7620426787,28.1191506574,124.025370976,33.4318153765,3.33212,87.2614355995
 10/12  03:00:00,163.122018086,31.3941247315,65.3031566259,0.0,12.7620426787,28.1191506574,121.196462028,30.602163008,3.33212,87.2621790203
 10/12  04:00:00,159.969833807,31.3941247315,55.5748485333,0.0,12.7620426787,28.1191506574,146.010119254,27.0360138082,3.33212,115.641985446
 10/12  05:00:00,193.556514434,33.7563705675,59.183691926,0.0,25.5240853573,30.610668775,232.77136797,23.9430573114,8.3303,200.498010659
 10/12  06:00:00,320.64683418,35.5516774028,86.6511613936,0.0,51.0481707146,78.1489452969,382.885688549,21.2854084559,16.6606,344.939680093
 10/12  07:00:00,377.177156038,37.0842051008,92.6425388775,0.0,64.3609230253,109.708623606,539.213505479,54.4724820158,24.9909,459.750123463
 10/12  08:00:00,319.179267027,37.0648072061,85.6996389225,0.0,51.0481707146,80.7689615957,459.844065128,68.7344759055,33.3212,357.788389222
 10/12  09:00:00,284.091530057,37.796697311,78.3232644407,0.0,51.0481707146,71.0224615957,381.864797453,46.3807745884,66.8089,268.675122865
 10/12  10:00:00,223.531979117,37.9338751916,66.4556604491,0.0,32.1804615127,65.7244621605,340.381153401,46.2800169816,83.4695,210.63163642
 10/12  11:00:00,216.75418382,38.0009292093,59.0146300592,0.0,32.1804615127,65.7244621605,289.969642791,47.8836409537,83.4695,158.616501838
 10/12  12:00:00,221.704745629,38.0495150112,64.6072264004,0.0,32.1804615127,65.7244621605,286.237580706,48.1177015318,83.4695,154.650379175
 10/12  13:00:00,220.36289824,38.0935982482,72.895843659,0.0,32.1804615127,55.9779621605,284.721225544,48.7373322264,75.1392,160.844693317
 10/12  14:00:00,234.95686062,38.1342389232,87.3623086171,0.0,32.1804615127,55.9779621605,267.055362702,46.1535908235,66.8089,154.092871878
 10/12  15:00:00,241.603103776,38.1722237559,93.9223816355,0.0,32.1804615127,55.9779621605,268.333290393,39.1038383785,75.1392,154.090252015
 10/12  16:00:00,268.896225557,37.8205603944,92.3489490298,0.0,32.1804615127,60.9114621605,238.643990328,30.9342530467,91.7998,115.909937281
 10/12  17:00:00,304.882343421,37.1609790309,93.9421098435,0.0,32.1804615127,77.5397301883,262.153329954,33.7115700047,49.9818,178.45995995
 10/12  18:00:00,360.863402684,37.2119227765,93.001529224,0.0,77.122965704,86.2600435998,427.015930161,57.5861827608,49.9818,319.447947401
 10/12  19:00:00,382.97106404,37.120041089,93.5581904974,0.0,102.647051061,80.1663183927,367.070083954,97.9200207667,33.3212,235.828863187
 10/12  20:00:00,407.688390338,37.0876705572,92.9325856752,0.0,115.40909374,92.7192997104,367.943896627,99.4761418298,33.3212,235.146554797
 10/12  21:00:00,382.975661414,37.1213328308,91.7470645498,0.0,102.647051061,94.1340635361,465.495679949,93.3939487595,24.9909,347.110831189
 10/12  22:00:00,318.083579802,37.1886102728,93.4007244148,0.0,77.122965704,65.871452062,384.214196193,107.747310912,16.6606,259.806285281
 10/12  23:00:00,225.105498504,37.1391156942,68.6402608644,0.0,38.286128036,48.4199368926,273.031352871,118.879603053,8.3303,145.821449818
 10/12  24:00:00,170.535424319,31.3941247315,57.4282700889,0.0,25.5240853573,30.610668775,181.527385849,62.5592854843,3.33212,115.635980365
 10/13  01:00:00,155.961563639,31.3941247315,50.2365898045,0.0,19.418418834,29.3649097162,144.780650511,54.1806815635,3.33212,87.2678489472
 10/13  02:00:00,144.171178183,31.3941247315,46.3826657755,0.0,12.7620426787,28.1191506574,135.777893909,45.1714082004,3.33212,87.274365709
 10/13  03:00:00,141.979929436,31.3941247315,44.1996276318,0.0,12.7620426787,28.1191506574,128.942166162,38.3318821767,3.33212,87.278163985
 10/13  04:00:00,150.275637549,31.3941247315,45.2841401496,0.0,12.7620426787,28.1191506574,151.584172841,32.5727475406,3.33212,115.6793053
 10/13  05:00:00,188.082552256,33.7563705675,53.0732806733,0.0,25.5240853573,30.610668775,239.515137781,28.9520332826,8.3303,202.232804499
 10/13  06:00:00,316.385932751,35.3626977359,81.8537347968,0.0,51.0481707146,78.1489452969,386.685476115,26.4891600632,16.6606,343.535716052
 10/13  07:00:00,379.766913789,37.0809818104,93.8170556659,0.0,64.3609230253,109.708623606,593.59396028,104.389430122,24.9909,464.213630158
 10/13  08:00:00,318.814536695,37.0772010781,84.178644609,0.0,51.0481707146,80.7689615957,507.71251508,118.961266489,33.3212,355.430048591
 10/13  09:00:00,283.721830167,37.7939571404,77.7725786403,0.0,51.0481707146,71.0224615957,410.15742692,74.4162103989,66.8089,268.932316521
 10/13  10:00:00,226.318018754,37.9329681359,69.1391074221,0.0,32.1804615127,65.7244621605,361.568694418,63.1683288234,83.4695,214.930865594
 10/13  11:00:00,225.082844525,38.0027527815,67.2271416727,0.0,32.1804615127,65.7244621605,300.366979832,62.1341977074,83.4695,154.763282124
 10/13  12:00:00,232.08985357,38.0573369646,74.8968742048,0.0,32.1804615127,65.7244621605,302.576395905,57.7856912433,83.4695,161.321204662
 10/13  13:00:00,230.547277285,38.100599448,83.00532937,0.0,32.1804615127,55.9779621605,281.571735641,52.067612858,75.1392,154.364922783
 10/13  14:00:00,230.596407017,38.1386190576,83.010510459,0.0,32.1804615127,55.9779621605,275.207149872,54.24346304,66.8089,154.154786832
 10/13  15:00:00,228.711704652,38.1724683113,81.1072634928,0.0,32.1804615127,55.9779621605,287.189112828,56.3997633679,75.1392,155.65014946
 10/13  16:00:00,254.031796627,37.8067309261,77.5532032429,0.0,32.1804615127,60.9114621605,266.502414733,53.7767440885,91.7998,120.925870644
 10/13  17:00:00,295.068363028,37.1424776662,83.9706781421,0.0,32.1804615127,77.5397301883,343.049235697,114.481545065,49.9818,178.585890631
 10/13  18:00:00,360.840793006,37.1878855817,92.5804251942,0.0,77.122965704,86.2600435998,547.738106162,177.934805478,49.9818,319.821500684
 10/13  19:00:00,379.884504164,37.0944100204,90.408950222,0.0,102.647051061,80.1663183927,455.402954681,186.027698825,33.3212,236.054055855
 10/13  20:00:00,410.189597203,37.0651099814,95.1860653456,0.0,115.40909374,92.7192997104,448.487490081,179.815627206,33.3212,235.350662875
 10/13  21:00:00,385.85612467,37.0826568879,94.2060689743,0.0,102.647051061,94.1340635361,541.551102562,167.916155893,24.9909,348.644046669
 10/13  22:00:00,312.096495936,37.1294047007,86.572385407,0.0,77.122965704,65.871452062,455.835894158,180.019068198,16.6606,259.15622596
 10/13  23:00:00,217.952968009,37.1020263061,60.518898544,0.0,38.286128036,48.4199368926,336.905815184,182.67395743,8.3303,145.901557754
 10/13  24:00:00,162.609436993,31.3941247315,49.3942592116,0.0,25.5240853573,30.610668775,165.49051839,46.4701959583,3.33212,115.688202431
 10/14  01:00:00,158.809189086,31.3941247315,43.3765540224,0.0,27.7269238854,30.610668775,128.542164683,37.9003321135,3.33212,87.3097125695
 10/14  02:00:00,137.606492109,31.3941247315,39.6875594385,0.0,12.7620426787,28.1191506574,120.284424847,29.6471502791,3.33212,87.3051545677
 10/14  03:00:00,135.208871176,31.3941247315,37.3142782769,0.0,12.7620426787,28.1191506574,115.557961201,24.9251638739,3.33212,87.3006773275
 10/14  04:00:00,142.623845609,31.3941247315,38.1525918347,0.0,12.7620426787,28.1191506574,141.660636453,22.5683705754,3.33212,115.760145877
 10/14  05:00:00,156.453280001,31.3941247315,39.7437404712,0.0,12.7620426787,28.1191506574,175.726914628,21.4171564699,8.3303,145.979458159
 10/14  06:00:00,249.653598795,35.173718069,48.4503631859,0.0,42.6918050922,54.3732441037,243.681983467,21.1470437781,16.6606,205.874339689
 10/14  07:00:00,313.121819445,37.0635147378,72.5226961671,0.0,42.6918050922,86.1019271793,564.357184289,189.980528141,24.9909,349.385756149
 10/14  08:00:00,369.866989097,37.0635147378,96.4969699124,0.0,57.6566862989,112.030105488,739.162706318,210.173846164,33.3212,495.667660155
 10/14  09:00:00,313.041765442,37.8465003727,87.2585587636,0.0,57.6566862989,83.6599452969,505.700329026,85.314338291,66.8089,353.577090735
 10/14  10:00:00,246.710902758,37.9292308064,75.619263705,0.0,42.6918050922,68.9656133826,411.407070287,52.1016265744,83.4695,275.835943712
 10/14  11:00:00,243.676444544,37.9999485805,80.9172855131,0.0,34.9340096728,67.7198543238,347.314727271,47.2275695494,83.4695,216.617657721
 10/14  12:00:00,252.378334739,38.0788360348,90.3138240068,0.0,34.9340096728,67.7198543238,279.879566329,39.7228504159,83.4695,156.687215913
 10/14  13:00:00,246.040814223,38.1016413505,93.6250351402,0.0,34.9340096728,57.9733543238,266.91817512,31.7964960966,75.1392,159.982479024
 10/14  14:00:00,245.784326488,38.1409740468,93.3063671747,0.0,34.9340096728,57.9733543238,256.374571881,28.2102673343,66.8089,161.355404547
 10/14  15:00:00,245.826647251,38.1776345662,93.32327379,0.0,34.9340096728,57.9733543238,252.5980705,22.7929454609,75.1392,154.665925039
 10/14  16:00:00,275.285662357,37.8148248616,93.9261738833,0.0,34.9340096728,62.9068543238,235.445705192,21.0397888755,91.7998,122.606116316
 10/14  17:00:00,275.449014789,37.1868490446,67.3589507821,0.0,34.9340096728,72.2186844194,229.590875138,33.0618853072,49.9818,146.547189831
 10/14  18:00:00,362.136925095,37.2624369353,84.7879854955,0.0,87.0357390804,86.2600435998,298.667624142,69.2531133334,49.9818,179.432710809
 10/14  19:00:00,379.492549495,37.1163446621,93.2505370669,0.0,102.000620287,77.6748002752,444.946050741,171.068459818,33.3212,240.556390923
 10/14  20:00:00,389.693522465,37.0670284547,90.8995140506,0.0,102.000620287,88.9820225341,531.657496857,261.776022781,33.3212,236.560274076
 10/14  21:00:00,386.155444782,37.0635147378,96.4686199555,0.0,102.000620287,91.6425454185,479.405633626,216.792340688,24.9909,237.622392939
 10/14  22:00:00,333.910756256,37.0635147378,97.4662194936,0.0,87.0357390804,65.871452062,564.153447576,206.573321047,16.6606,340.919526529
 10/14  23:00:00,232.848556396,37.0635147378,70.1128143617,0.0,42.6918050922,48.4199368926,430.873683557,218.282576556,8.3303,204.260807001
 10/14  24:00:00,169.804617335,31.3941247315,54.3290862686,0.0,27.7269238854,30.610668775,158.321166298,39.2448688726,3.33212,115.744177425
 10/15  01:00:00,170.492469254,31.3941247315,45.8087207192,0.0,34.4311606118,33.1021868926,127.764346895,30.7501691786,3.33212,93.6820577169
 10/15  02:00:00,147.982539856,31.3941247315,40.8200875132,0.0,19.466279405,30.610668775,116.893793674,26.121329129,3.33212,87.4403445449
 10/15  03:00:00,145.668664851,31.3941247315,38.5241048765,0.0,19.466279405,30.610668775,114.325936817,23.5564662521,3.33212,87.4373505647
 10/15  04:00:00,153.278668575,31.3941247315,39.556539901,0.0,19.466279405,30.610668775,141.236409687,22.1146995073,3.33212,115.78959018
 10/15  05:00:00,167.059286234,31.3941247315,41.0973972349,0.0,19.466279405,30.610668775,179.477318929,21.4033312644,8.3303,149.743687665
 10/15  06:00:00,251.374679107,35.173718069,50.1379742874,0.0,42.6918050922,54.3732441037,247.886415342,21.2398932173,16.6606,209.985922125
 10/15  07:00:00,323.605508076,37.0635147378,73.7446863505,0.0,49.3960418185,88.5934452969,563.778466871,189.311075377,24.9909,349.476491494
 10/15  08:00:00,370.067033082,37.0635147378,96.6656922894,0.0,57.6566862989,112.030105488,744.89639242,214.104834192,33.3212,497.470358228
 10/15  09:00:00,303.060595456,37.845796082,86.4228760447,0.0,50.9524495726,81.1684271793,512.581855016,90.9288373565,66.8089,354.844117659
 10/15  10:00:00,237.299295101,37.926082462,66.0319773304,0.0,42.6918050922,68.9656133826,445.096057903,88.4919542702,83.4695,273.134603633
 10/15  11:00:00,228.816663523,37.9918850231,61.1905349082,0.0,38.286128036,68.9656133826,421.236904051,117.819553263,83.4695,219.947850788
 10/15  12:00:00,207.603649184,38.0447757664,41.1306372542,0.0,38.286128036,68.9656133826,324.548920793,86.3302294149,83.4695,154.749191378
 10/15  13:00:00,192.520647435,38.0851715876,44.937916481,0.0,31.5818913096,56.727595265,355.126362539,118.54057746,75.1392,161.446585079
 10/15  14:00:00,208.542559734,38.11911498,60.925533807,0.0,31.5818913096,56.727595265,332.815061724,111.691196818,66.8089,154.314964906
 10/15  15:00:00,224.119437923,38.1558389186,76.607840483,0.0,31.5818913096,56.727595265,304.059944047,74.6193964641,75.1392,154.301347583
 10/15  16:00:00,245.744678426,37.7645656536,69.3206392288,0.0,31.5818913096,61.661095265,314.381304959,100.091575503,91.7998,122.489929456
 10/15  17:00:00,271.219113983,37.0652668023,67.3826043787,0.0,31.5818913096,70.9729253606,395.753868107,199.167245547,49.9818,146.60482256
 10/15  18:00:00,346.586194287,37.1051358612,75.2300023307,0.0,80.3315023541,83.7685254822,426.942136075,197.064121752,49.9818,179.896214323
 10/15  19:00:00,373.626284444,37.0635147378,87.051270411,0.0,102.000620287,77.6748002752,452.794137923,180.464433759,33.3212,239.008504165
 10/15  20:00:00,399.509523585,37.0635147378,91.8445089273,0.0,108.704857014,91.4735406516,450.670605963,186.149288905,33.3212,231.200117057
 10/15  21:00:00,376.638455602,37.0635147378,96.388445806,0.0,95.2963835608,89.1510273009,486.127021507,222.685423419,24.9909,238.450698088
 10/15  22:00:00,319.233902762,37.0635147378,92.0651795744,0.0,80.3315023541,63.3799339444,571.244971603,208.938803124,16.6606,345.645568479
 10/15  23:00:00,227.995326682,37.0635147378,65.2983728975,0.0,42.6918050922,48.4199368926,430.081200536,216.900215771,8.3303,204.850684766
 10/15  24:00:00,174.394052739,31.3941247315,49.7319933742,0.0,34.4311606118,33.1021868926,158.731962753,39.4921121344,3.33212,115.907730618
 10/16  01:00:00,145.916638883,31.3941247315,40.0774607499,0.0,19.418418834,29.3649097162,121.956825593,31.2690577701,3.33212,87.355647823
 10/16  02:00:00,133.690484494,31.3941247315,35.7931359875,0.0,12.7620426787,28.1191506574,117.762782422,27.0806581964,3.33212,87.3500042259
 10/16  03:00:00,131.346525291,31.3941247315,33.4658582328,0.0,12.7620426787,28.1191506574,115.664228364,24.9747476994,3.33212,87.3573606647
 10/16  04:00:00,138.824165259,31.3941247315,34.3636016576,0.0,12.7620426787,28.1191506574,149.603091419,24.0224870938,3.33212,122.248484325
 10/16  05:00:00,175.519031421,31.3941247315,43.419202531,0.0,25.5240853573,30.610668775,230.069410609,23.5394099827,8.3303,198.199700627
 10/16  06:00:00,305.029620693,34.4650443182,72.0243230402,0.0,51.0481707146,78.1489452969,389.976463024,22.8697629647,16.6606,350.446100059
 10/16  07:00:00,381.235840827,37.0635147378,95.0585021676,0.0,64.3609230253,109.708623606,687.959486015,193.893016608,24.9909,469.075569407
 10/16  08:00:00,308.549951942,37.0635147378,73.3831758326,0.0,51.0481707146,80.7689615957,612.207751855,223.152341195,33.3212,355.73421066
 10/16  09:00:00,258.229908072,37.8238886341,51.7314948656,0.0,51.0481707146,71.0224615957,456.400757035,115.743905609,66.8089,273.847951426
 10/16  10:00:00,212.7616632,37.9231463924,55.7487849789,0.0,32.1804615127,65.7244621605,355.131100662,57.5335486946,83.4695,214.128051967
 10/16  11:00:00,228.649117288,37.9979612857,71.0049802079,0.0,32.1804615127,65.7244621605,288.400412421,45.5436031865,83.4695,159.387309235
 10/16  12:00:00,243.142254781,38.0527404134,86.1788088149,0.0,32.1804615127,65.7244621605,286.634812333,41.623743525,83.4695,161.541568808
 10/16  13:00:00,241.08101551,38.1009250209,93.7952460089,0.0,32.1804615127,55.9779621605,266.691204845,36.9735435904,75.1392,154.578461254
 10/16  14:00:00,241.209571362,38.1436751886,93.8949963914,0.0,32.1804615127,55.9779621605,259.952318061,32.0462473361,66.8089,161.097170725
 10/16  15:00:00,240.744163446,38.1811996017,93.3783979452,0.0,32.1804615127,55.9779621605,261.064489679,31.5282286374,75.1392,154.397061042
 10/16  16:00:00,269.839718369,37.816604988,93.5731989223,0.0,32.1804615127,60.9114621605,240.106630832,30.3917695771,91.7998,117.915061255
 10/16  17:00:00,304.46390773,37.1475319506,93.8180434394,0.0,32.1804615127,77.5397301883,263.90496112,36.9465873034,49.9818,176.976573817
 10/16  18:00:00,363.209240748,37.1998710182,92.903523276,0.0,77.122965704,86.2600435998,434.024024455,57.9556323188,49.9818,326.086592137
 10/16  19:00:00,382.760049419,37.1101772211,93.6562032662,0.0,102.647051061,80.1663183927,375.959372579,103.011580557,33.3212,239.626592023
 10/16  20:00:00,409.274242787,37.073773563,94.3471165648,0.0,115.40909374,92.7192997104,485.190554538,215.898334279,33.3212,235.971020259
 10/16  21:00:00,385.676953698,37.0825503092,94.0106364241,0.0,102.647051061,94.1340635361,577.019391473,200.983012516,24.9909,351.045478957
 10/16  22:00:00,313.913754726,37.1000696976,88.0487882883,0.0,77.122965704,65.871452062,515.891481139,232.379821156,16.6606,266.851059983
 10/16  23:00:00,218.610359825,37.0635147378,60.6391290349,0.0,38.286128036,48.4199368926,368.189193282,213.739487772,8.3303,146.11940551
 10/16  24:00:00,163.205680642,31.3941247315,50.1586199585,0.0,25.5240853573,30.610668775,158.340944126,39.1925220052,3.33212,115.81630212
 10/17  01:00:00,149.701351422,31.3941247315,43.998535377,0.0,19.418418834,29.3649097162,121.541174045,30.830847571,3.33212,87.3782064738
 10/17  02:00:00,174.305742267,31.3941247315,76.3757749078,0.0,12.7620426787,28.1191506574,116.403062231,25.6965050835,3.33212,87.374437147
 10/17  03:00:00,159.112363527,31.3941247315,61.160763944,0.0,12.7620426787,28.1191506574,119.541613247,22.5781233491,3.33212,93.6313698977
 10/17  04:00:00,157.026312302,31.3941247315,51.8710621183,0.0,12.7620426787,28.1191506574,139.814650691,20.6548320529,3.33212,115.827698638
 10/17  05:00:00,188.214385914,31.3941247315,55.4098497228,0.0,25.5240853573,30.610668775,233.533675442,19.7616468577,8.3303,205.441728584
 10/17  06:00:00,315.596808918,35.173718069,81.0918812808,0.0,51.0481707146,78.1489452969,386.952791503,19.2913433007,16.6606,351.000848203
 10/17  07:00:00,384.557492288,37.0635147378,97.3102338733,0.0,64.3609230253,109.708623606,645.935142544,160.516135275,24.9909,460.428107269
 10/17  08:00:00,317.002838338,37.0635147378,80.9622645572,0.0,51.0481707146,80.7689615957,589.226020748,191.290177268,33.3212,364.61464348
 10/17  09:00:00,265.018344528,37.8555317804,57.703028442,0.0,51.0481707146,71.0224615957,503.940066302,167.138674522,66.8089,269.99249178
 10/17  10:00:00,219.799148658,37.9497908929,61.6624930051,0.0,32.1804615127,65.7244621605,448.447798756,149.351464411,83.4695,215.626834345
 10/17  11:00:00,234.392621769,38.0215273863,75.9158034738,0.0,32.1804615127,65.7244621605,376.444629058,131.096212499,83.4695,161.878916559
 10/17  12:00:00,247.856635841,38.0778156858,90.450308404,0.0,32.1804615127,65.7244621605,341.518991218,96.4377722673,83.4695,161.611718951
 10/17  13:00:00,241.843965127,38.1587700581,94.2153609979,0.0,32.1804615127,55.9779621605,316.183834141,86.3879116054,75.1392,154.656722536
 10/17  14:00:00,241.199301407,38.2493363252,93.5554729783,0.0,32.1804615127,55.9779621605,307.081213666,79.0917907997,66.8089,161.180522866
 10/17  15:00:00,241.081289758,38.2796335933,93.4787066315,0.0,32.1804615127,55.9779621605,305.31637035,75.7081990596,75.1392,154.46897129
 10/17  16:00:00,270.177271832,37.8927746587,93.6561026757,0.0,32.1804615127,60.9114621605,306.242197974,91.8438084912,91.7998,122.598589483
 10/17  17:00:00,304.904577987,37.1671928732,93.749786755,0.0,32.1804615127,77.5397301883,388.799030084,159.788209913,49.9818,179.02902017
 10/17  18:00:00,363.745523036,37.2167248909,93.0406645312,0.0,77.122965704,86.2600435998,504.997060435,133.447121726,49.9818,321.568138709
 10/17  19:00:00,382.542205481,37.123399805,93.686830623,0.0,102.647051061,80.1663183927,391.316415365,118.647047421,33.3212,239.348167944
 10/17  20:00:00,407.074941948,37.0896999641,92.8750801151,0.0,115.40909374,92.7192997104,393.629709102,119.198055121,33.3212,241.110453981
 10/17  21:00:00,382.57391637,37.106078347,91.8301396517,0.0,102.647051061,94.1340635361,497.59710807,121.023020732,24.9909,351.583187337
 10/17  22:00:00,318.195129576,37.1489858149,93.5413906316,0.0,77.122965704,65.871452062,428.469334213,149.305408775,16.6606,262.503325437
 10/17  23:00:00,224.34095833,37.114582496,67.7175193708,0.0,38.286128036,48.4199368926,318.471104739,159.9452327,8.3303,150.195572039
 10/17  24:00:00,169.198929315,31.3941247315,56.2207770611,0.0,25.5240853573,30.610668775,173.287109512,54.1028448259,3.33212,115.852144686
 10/18  01:00:00,154.27196347,31.3941247315,48.6280947738,0.0,19.418418834,29.3649097162,137.585391084,46.8514375158,3.33212,87.4018335679
 10/18  02:00:00,141.275898519,31.3941247315,43.492480021,0.0,12.7620426787,28.1191506574,135.210646916,44.4795085595,3.33212,87.3990183569
 10/18  03:00:00,137.478733756,31.3941247315,39.7034525534,0.0,12.7620426787,28.1191506574,131.976097716,34.9890903819,3.33212,93.6548873344
 10/18  04:00:00,144.672900844,31.3941247315,40.3230604674,0.0,12.7620426787,28.1191506574,147.954022028,28.7424274984,3.33212,115.87947453
 10/18  05:00:00,180.46125291,31.3941247315,48.5093946345,0.0,25.5240853573,30.610668775,239.06158295,25.1300380032,8.3303,205.601244946
 10/18  06:00:00,309.672360703,35.3626977359,76.0297121446,0.0,51.0481707146,78.1489452969,391.444057224,23.2372514786,16.6606,351.546205745
 10/18  07:00:00,382.856925688,37.0635147378,96.9421825929,0.0,64.3609230253,109.708623606,685.564703131,194.853350011,24.9909,465.72045312
 10/18  08:00:00,315.716423925,37.0635147378,80.7568647919,0.0,51.0481707146,80.7689615957,619.353460002,224.341804749,33.3212,361.690455253
 10/18  09:00:00,291.985417497,37.7336788997,84.6787095356,0.0,51.0481707146,71.0224615957,529.309940552,186.549505658,66.8089,275.951534894
 10/18  10:00:00,244.379954706,37.9515225982,86.2424380297,0.0,32.1804615127,65.7244621605,446.057643449,145.034609404,83.4695,217.553534046
 10/18  11:00:00,247.747758432,38.0254698789,89.2680888722,0.0,32.1804615127,65.7244621605,372.04525419,129.405529936,83.4695,159.170224254
 10/18  12:00:00,252.429506759,38.080917323,94.9120150899,0.0,32.1804615127,65.7244621605,352.062044603,110.896695919,83.4695,157.695848685
 10/18  13:00:00,241.141435661,38.1812187213,93.5633566892,0.0,32.1804615127,55.9779621605,304.271317977,67.6532299826,75.1392,161.478887994
 10/18  14:00:00,240.14242247,38.284632571,92.6119702618,0.0,32.1804615127,55.9779621605,264.346892761,43.0035771439,66.8089,154.534415617
 10/18  15:00:00,239.753275111,38.3235365791,92.2141139795,0.0,32.1804615127,55.9779621605,268.495251812,32.1073652495,75.1392,161.248686563
 10/18  16:00:00,269.085800577,37.9368080283,92.7048399748,0.0,32.1804615127,60.9114621605,227.357682093,19.3842597245,91.7998,116.173622368
 10/18  17:00:00,303.287750743,37.1859913357,92.6111208165,0.0,32.1804615127,77.5397301883,246.532858782,17.4355304927,49.9818,179.11552829
 10/18  18:00:00,362.133837605,37.2379887963,91.8232537391,0.0,77.122965704,86.2600435998,413.25959491,34.1428234305,49.9818,329.13497148
 10/18  19:00:00,381.783476676,37.1419196061,92.6097140219,0.0,102.647051061,80.1663183927,367.168676751,95.7172880154,33.3212,238.130188735
 10/18  20:00:00,408.805690899,37.1015057449,93.6866616194,0.0,115.40909374,92.7192997104,487.364303319,215.998871387,33.3212,238.044231932
 10/18  21:00:00,386.014666529,37.1202018953,93.9490207751,0.0,102.647051061,94.1340635361,590.36531591,210.507256532,24.9909,354.867159378
 10/18  22:00:00,318.991367166,37.168115923,93.4269419181,0.0,77.122965704,65.871452062,459.869975764,179.935906065,16.6606,263.2734697
 10/18  23:00:00,224.559517458,37.117848296,67.1432786112,0.0,38.286128036,48.4199368926,338.384195295,177.472714251,8.3303,152.581181044
 10/18  24:00:00,169.942661101,31.3941247315,56.9380295312,0.0,25.5240853573,30.610668775,154.991991749,35.4435812898,3.33212,116.216290459
 10/19  01:00:00,155.812813375,31.3941247315,50.1790482513,0.0,19.418418834,29.3649097162,118.647015297,27.8902515861,3.33212,87.4246437109
 10/19  02:00:00,145.942809513,31.3941247315,48.2737698115,0.0,12.7620426787,28.1191506574,110.865323024,20.1085638068,3.33212,87.4246392172
 10/19  03:00:00,167.587020924,31.3941247315,69.8422455815,0.0,12.7620426787,28.1191506574,113.77616283,16.7657351309,3.33212,93.6783076989
 10/19  04:00:00,178.486199847,31.3941247315,74.0531841936,0.0,12.7620426787,28.1191506574,136.748510322,17.4813293161,3.33212,115.935061006
 10/19  05:00:00,199.134018887,31.3941247315,67.0599763157,0.0,25.5240853573,30.610668775,232.05087718,17.9703427967,8.3303,205.750234384
 10/19  06:00:00,323.019209711,35.7406570696,88.7604921262,0.0,51.0481707146,78.1489452969,386.76895609,18.0178849936,16.6606,352.090471097
 10/19  07:00:00,379.873723009,37.0715256902,94.5258186846,0.0,64.3609230253,109.708623606,609.087846142,112.361262791,24.9909,471.735683351
 10/19  08:00:00,322.245139758,37.1203094211,88.3533745662,0.0,51.0481707146,80.7689615957,475.612332562,84.1851083464,33.3212,358.106024216
 10/19  09:00:00,298.669400518,37.8126413352,92.7205547579,0.0,51.0481707146,71.0224615957,372.018539401,26.890054488,66.8089,278.319584913
 10/19  10:00:00,250.745837688,38.0070529029,93.3178167347,0.0,32.1804615127,65.7244621605,312.717990305,13.3508375106,83.4695,215.897652795
 10/19  11:00:00,250.407697863,38.0994268603,91.7619190687,0.0,32.1804615127,65.7244621605,251.989053621,6.50923777812,83.4695,162.010315843
 10/19  12:00:00,249.546120782,38.2599848412,91.1480295166,0.0,32.1804615127,65.7244621605,248.513249799,3.28448769851,83.4695,161.759262101
 10/19  13:00:00,239.046972917,38.3603688456,90.0144023264,0.0,32.1804615127,55.9779621605,231.300037453,1.35431157235,75.1392,154.806525881
 10/19  14:00:00,239.389764951,38.4428052489,90.6030735142,0.0,32.1804615127,55.9779621605,229.206138106,1.04073819914,66.8089,161.356499907
 10/19  15:00:00,237.99042743,38.4681812716,89.0881974502,0.0,32.1804615127,55.9779621605,230.66521093,0.927320799572,75.1392,154.598690131
 10/19  16:00:00,267.270051186,38.1499341375,89.379316947,0.0,32.1804615127,60.9114621605,215.184170318,0.714990910396,91.7998,122.669379407
 10/19  17:00:00,302.250478531,37.276619678,90.3438280815,0.0,32.1804615127,77.5397301883,231.50975956,2.28045972914,49.9818,179.247499831
 10/19  18:00:00,359.996552106,37.3061182401,89.2592123969,0.0,77.122965704,86.2600435998,393.452077871,15.5962111135,49.9818,327.874066757
 10/19  19:00:00,382.410762612,37.2480914056,93.2265341068,0.0,102.647051061,80.1663183927,323.77693035,50.5713781409,33.3212,239.884352209
 10/19  20:00:00,404.029373812,37.2046033766,88.8782818269,0.0,115.40909374,92.7192997104,405.196914735,130.516158962,33.3212,241.359555773
 10/19  21:00:00,383.221341961,37.2624587189,91.2056107203,0.0,102.647051061,94.1340635361,553.474936693,172.682501114,24.9909,355.801535579
 10/19  22:00:00,320.755605031,37.306422068,94.9937210912,0.0,77.122965704,65.871452062,484.93602876,203.31901112,16.6606,264.95641764
 10/19  23:00:00,232.429266346,37.2163624283,74.2450770293,0.0,38.286128036,48.4199368926,382.237531173,225.203883094,8.3303,148.703348078
 10/19  24:00:00,174.364565957,31.3941247315,61.0320050868,0.0,25.5240853573,30.610668775,157.359084788,38.0675240793,3.33212,115.959440708
 10/20  01:00:00,158.552336091,31.3941247315,52.6089346484,0.0,19.418418834,29.3649097162,124.948037244,30.773977127,3.33212,90.8419401173
 10/20  02:00:00,145.987964494,31.3941247315,48.0003933147,0.0,12.7620426787,28.1191506574,119.001751375,25.3605662083,3.33212,90.3090651666
 10/20  03:00:00,142.886847744,31.3941247315,44.9279318027,0.0,12.7620426787,28.1191506574,113.208016603,22.4245648338,3.33212,87.451331769
 10/20  04:00:00,150.430506152,31.3941247315,45.2703416642,0.0,12.7620426787,28.1191506574,146.543739748,20.8465805165,3.33212,122.365039232
 10/20  05:00:00,186.355065266,31.3941247315,53.5419325629,0.0,25.5240853573,30.610668775,232.6382296,19.8885489049,8.3303,204.419380695
 10/20  06:00:00,317.771276396,35.7406570696,82.6913920929,0.0,51.0481707146,78.1489452969,390.640942196,19.3777971039,16.6606,354.602545092
 10/20  07:00:00,387.650979487,37.0638809126,97.6015520177,0.0,64.3609230253,109.708623606,652.508439706,160.26327485,24.9909,467.254264857
 10/20  08:00:00,322.882712796,37.0846189968,87.293541785,0.0,51.0481707146,80.7689615957,540.989967364,144.153906315,33.3212,363.514861049
 10/20  09:00:00,297.712357984,37.8135646497,91.7451900929,0.0,51.0481707146,71.0224615957,370.995400718,25.6005519479,66.8089,278.58594877
 10/20  10:00:00,249.414102495,37.9950302142,91.6032353868,0.0,32.1804615127,65.7244621605,305.168017711,5.64764334429,83.4695,216.050874367
 10/20  11:00:00,250.302217427,38.1010998545,91.1301384876,0.0,32.1804615127,65.7244621605,246.823919244,1.25932100744,83.4695,162.095098237
 10/20  12:00:00,248.692743475,38.2807579735,89.6193213529,0.0,32.1804615127,65.7244621605,246.203439099,0.882713084095,83.4695,161.851226015
 10/20  13:00:00,238.534139727,38.3755773512,88.9386888895,0.0,32.1804615127,55.9779621605,235.154874799,0.833979625312,75.1392,159.181695173
 10/20  14:00:00,238.008707019,38.4626668986,88.6356380265,0.0,32.1804615127,55.9779621605,224.775260818,0.832236764597,66.8089,157.134124053
 10/20  15:00:00,237.339835411,38.4893157041,87.8807165559,0.0,32.1804615127,55.9779621605,237.273379106,0.739293143278,75.1392,161.394885963
 10/20  16:00:00,266.980489032,38.1932894557,88.7070423389,0.0,32.1804615127,60.9114621605,208.635758901,0.56991163078,91.7998,116.26604727
 10/20  17:00:00,301.836661357,37.30093603,89.5927732608,0.0,32.1804615127,77.5397301883,234.917577501,1.87248143917,49.9818,183.063296062
 10/20  18:00:00,358.645102034,37.3316899967,87.6965658666,0.0,77.122965704,86.2600435998,386.552507783,9.81771241899,49.9818,326.752995364
 10/20  19:00:00,379.793585931,37.2827874122,91.0317301623,0.0,102.647051061,80.1663183927,316.365662795,38.067803597,33.3212,244.976659198
 10/20  20:00:00,406.89348812,37.256653718,92.6119977015,0.0,115.40909374,92.7192997104,360.063707358,89.9229134152,33.3212,236.819593943
 10/20  21:00:00,383.423571174,37.3074599361,92.2170297176,0.0,102.647051061,94.1340635361,547.199563793,168.712015712,24.9909,353.496648081
 10/20  22:00:00,320.808163554,37.3404548404,95.3623308712,0.0,77.122965704,65.871452062,494.259478814,209.859469671,16.6606,267.739409143
 10/20  23:00:00,243.740854561,37.2491076731,85.7263492992,0.0,38.286128036,48.4199368926,382.201104822,220.801987658,8.3303,153.068817164
 10/20  24:00:00,198.743714851,31.3941247315,85.4090801231,0.0,25.5240853573,30.610668775,155.874058153,36.5427841975,3.33212,115.999153956
 10/21  01:00:00,179.62983274,31.3941247315,64.1347401128,0.0,27.7269238854,30.610668775,120.707445221,28.0048181629,3.33212,89.3705070581
 10/21  02:00:00,151.702451649,31.3941247315,53.7158832291,0.0,12.7620426787,28.1191506574,119.959983115,24.795082088,3.33212,91.8327810269
 10/21  03:00:00,146.612728909,31.3941247315,48.6184977782,0.0,12.7620426787,28.1191506574,114.309011685,23.4972124608,3.33212,87.479679224
 10/21  04:00:00,152.338444484,31.3941247315,47.7771991878,0.0,12.7620426787,28.1191506574,147.167496216,21.3303026179,3.33212,122.505073598
 10/21  05:00:00,165.122170408,31.3941247315,48.3347810268,0.0,12.7620426787,28.1191506574,174.85930045,20.0395945789,8.3303,146.489405871
 10/21  06:00:00,259.216143055,35.9296367365,57.1783652507,0.0,42.6918050922,54.3732441037,246.65252316,19.5331328699,16.6606,210.45879029
 10/21  07:00:00,325.404302917,37.06524159,81.967899954,0.0,42.6918050922,86.1019271793,546.472613967,163.901543331,24.9909,357.580170637
 10/21  08:00:00,367.1107318,37.1059411466,94.1948883606,0.0,57.6566862989,112.030105488,669.633420622,131.020557538,33.3212,505.291663084
 10/21  09:00:00,316.901887288,37.8162933487,91.3562334916,0.0,57.6566862989,83.6599452969,449.318172929,19.2359059373,66.8089,363.273366992
 10/21  10:00:00,262.635741514,38.0707683716,90.7110404506,0.0,42.6918050922,68.9656133826,361.463738919,4.2944131538,83.4695,273.699825765
 10/21  11:00:00,254.346471739,38.190142782,90.3090505247,0.0,34.9340096728,67.7198543238,309.139260698,1.57367798581,83.4695,224.096082712
 10/21  12:00:00,253.085431049,38.4371282134,89.2473557693,0.0,34.9340096728,67.7198543238,246.683717643,0.833639548278,83.4695,162.380578095
 10/21  13:00:00,243.42463295,38.4625218699,89.3578198891,0.0,34.9340096728,57.9733543238,238.045589429,0.738622863166,75.1392,162.167766566
 10/21  14:00:00,242.390681441,38.4860713531,88.4576840924,0.0,34.9340096728,57.9733543238,229.485844875,0.736942077265,66.8089,161.940002798
 10/21  15:00:00,242.198839339,38.454290656,88.2478780265,0.0,34.9340096728,57.9733543238,237.805773806,0.743896920309,75.1392,161.922676886
 10/21  16:00:00,271.910876158,38.0364594087,89.2287688877,0.0,34.9340096728,62.9068543238,215.768904889,1.01522962613,91.7998,122.953875262
 10/21  17:00:00,300.624499839,37.2897232812,91.4961797424,0.0,34.9340096728,72.2186844194,207.521494397,3.78565783705,49.9818,153.75403656
 10/21  18:00:00,364.857320053,37.4045356185,84.5139238542,0.0,87.0357390804,86.2600435998,253.971789737,23.745884863,49.9818,180.244104874
 10/21  19:00:00,379.469062282,37.1902552223,93.3146468445,0.0,102.000620287,77.6748002752,370.627252057,92.4803685152,33.3212,244.825683542
 10/21  20:00:00,390.754905208,37.1265094882,93.0001451711,0.0,102.000620287,88.9820225341,438.754569039,165.068026266,33.3212,240.365342773
 10/21  21:00:00,381.997749451,37.1332047693,93.5874082173,0.0,102.000620287,91.6425454185,460.936440409,194.427826072,24.9909,241.517714337
 10/21  22:00:00,330.368445368,37.0852690285,94.8630665077,0.0,87.0357390804,65.871452062,564.906373348,196.279520072,16.6606,351.966253276
 10/21  23:00:00,243.661369373,37.0635147378,81.2120799892,0.0,42.6918050922,48.4199368926,427.223349229,212.412765701,8.3303,206.480283528
 10/21  24:00:00,179.581551082,31.3941247315,64.25771021,0.0,27.7269238854,30.610668775,163.032811074,37.3484618868,3.33212,122.352229188
 10/22  01:00:00,179.443303354,31.3941247315,54.8994198218,0.0,34.4311606118,33.1021868926,123.975723127,29.3468358384,3.33212,91.2967672889
 10/22  02:00:00,156.045045067,31.3941247315,49.0081279096,0.0,19.466279405,30.610668775,118.270616719,24.7502727415,3.33212,90.1882239771
 10/22  03:00:00,152.865086573,31.3941247315,45.839707719,0.0,19.466279405,30.610668775,119.305354474,22.0917123603,3.33212,93.8815221134
 10/22  04:00:00,198.53559811,31.3941247315,84.7587231119,0.0,19.466279405,30.610668775,140.049650397,20.6411058746,3.33212,116.076424522
 10/22  05:00:00,194.800877253,31.3941247315,68.767369031,0.0,19.466279405,30.610668775,181.571785752,19.8058117432,8.3303,153.435674009
 10/22  06:00:00,269.055318743,35.5516774028,67.3681785683,0.0,42.6918050922,54.3732441037,250.224500311,19.4562606554,16.6606,214.107639655
 10/22  07:00:00,338.877236855,37.0657237181,86.1814214268,0.0,49.3960418185,88.5934452969,544.264145308,164.580997969,24.9909,354.692247339
 10/22  08:00:00,366.860832939,37.1022198993,93.9804719022,0.0,57.6566862989,112.030105488,664.660730777,124.60291176,33.3212,506.736619017
 10/22  09:00:00,307.255436423,37.8722114192,90.9387860861,0.0,50.9524495726,81.1684271793,453.707161698,19.4915504613,66.8089,367.406711236
 10/22  10:00:00,262.081330083,38.1501887904,90.3888663667,0.0,42.6918050922,68.9656133826,366.960403868,3.90720239953,83.4695,279.583701469
 10/22  11:00:00,258.140576625,38.2478588908,89.7935878967,0.0,38.286128036,68.9656133826,301.477472955,0.95919870393,83.4695,217.048774251
 10/22  12:00:00,256.644172709,38.5055911987,88.5224372788,0.0,38.286128036,68.9656133826,246.180260806,0.614282281295,83.4695,162.096478524
 10/22  13:00:00,237.075127226,38.4598104131,87.6483827752,0.0,31.5818913096,56.727595265,238.124792774,0.91810255977,75.1392,162.067490215
 10/22  14:00:00,237.124359616,38.5250895868,87.7093490537,0.0,31.5818913096,56.727595265,229.351933528,0.944003065593,66.8089,161.599030462
 10/22  15:00:00,236.674299108,38.4949397661,87.249322786,0.0,31.5818913096,56.727595265,236.405646342,0.965499668598,75.1392,160.300946674
 10/22  16:00:00,266.164889857,38.0949763357,87.8103768758,0.0,31.5818913096,61.661095265,210.430556774,1.07978006768,91.7998,117.550976707
 10/22  17:00:00,294.410850572,37.2619296867,89.4233247627,0.0,31.5818913096,70.9729253606,206.845766681,3.02909348041,49.9818,153.8348732
 10/22  18:00:00,363.416213549,37.2833207596,91.7635539256,0.0,80.3315023541,83.7685254822,242.48325059,5.45941950761,49.9818,187.042031082
 10/22  19:00:00,379.36693203,37.1695378836,93.323206928,0.0,102.000620287,77.6748002752,290.445907217,15.473580732,33.3212,241.651126485
 10/22  20:00:00,398.935265208,37.1241093276,92.4831231977,0.0,108.704857014,91.4735406516,323.330162864,50.423098848,33.3212,239.585864016
 10/22  21:00:00,371.472220994,37.2101267661,92.6396626204,0.0,95.2963835608,89.1510273009,429.048483394,163.44272861,24.9909,240.614854784
 10/22  22:00:00,322.657464186,37.1150692421,95.9066528575,0.0,80.3315023541,63.3799339444,643.527061423,270.494916824,16.6606,356.371544599
 10/22  23:00:00,244.061093054,37.0635147378,81.5440695917,0.0,42.6918050922,48.4199368926,429.286379232,216.121368509,8.3303,204.834710723
 10/22  24:00:00,188.351319135,31.3941247315,63.8105182697,0.0,34.4311606118,33.1021868926,160.54075477,39.3124663607,3.33212,117.896168409
 10/23  01:00:00,159.068765913,31.3941247315,53.3284422314,0.0,19.418418834,29.3649097162,128.107043305,30.9932577272,3.33212,93.7816655775
 10/23  02:00:00,146.018925695,31.3941247315,48.2114523736,0.0,12.7620426787,28.1191506574,116.989100786,26.1284464819,3.33212,87.5285343042
 10/23  03:00:00,143.334414764,31.3941247315,45.537185676,0.0,12.7620426787,28.1191506574,118.504899371,23.3252635597,3.33212,91.8475158116
 10/23  04:00:00,149.668351778,31.3941247315,45.2999674058,0.0,12.7620426787,28.1191506574,143.140020403,21.6865024154,3.33212,118.121397987
 10/23  05:00:00,184.561920726,31.3941247315,52.5944191524,0.0,25.5240853573,30.610668775,235.76615172,21.0708378653,8.3303,206.365013855
 10/23  06:00:00,315.712857788,35.3626977359,82.0472546277,0.0,51.0481707146,78.1489452969,399.008187868,20.8602882915,16.6606,361.487299576
 10/23  07:00:00,386.404885527,37.0635147378,97.6865452444,0.0,64.3609230253,109.708623606,677.998504171,181.801404283,24.9909,471.206199888
 10/23  08:00:00,326.262340964,37.0675105124,91.3690882379,0.0,51.0481707146,80.7689615957,591.002131673,191.11785234,33.3212,366.563079333
 10/23  09:00:00,299.083973659,37.8206652077,93.3945656311,0.0,51.0481707146,71.0224615957,376.399126594,30.0401719371,66.8089,279.550054657
 10/23  10:00:00,244.7948135,37.9820183084,87.2272699014,0.0,32.1804615127,65.7244621605,310.867123346,4.59019704727,83.4695,222.807426299
 10/23  11:00:00,248.505571221,38.1037566328,89.623575903,0.0,32.1804615127,65.7244621605,247.808764715,1.08411659219,83.4695,163.255148123
 10/23  12:00:00,247.727761096,38.3483889585,89.0446331716,0.0,32.1804615127,65.7244621605,246.369248804,0.82659745442,83.4695,162.073151349
 10/23  13:00:00,237.309155361,38.4733669546,88.0263039188,0.0,32.1804615127,55.9779621605,237.790499736,0.809787689646,75.1392,161.841512046
 10/23  14:00:00,237.060166332,38.5587914523,87.6299214873,0.0,32.1804615127,55.9779621605,222.555376735,0.802668583599,66.8089,154.943808151
 10/23  15:00:00,236.837197076,38.5835918278,87.3664402339,0.0,32.1804615127,55.9779621605,237.536603491,0.70912088097,75.1392,161.68828261
 10/23  16:00:00,266.447026528,38.2513821932,88.194703284,0.0,32.1804615127,60.9114621605,215.22972569,0.543154413971,91.7998,122.886771276
 10/23  17:00:00,301.585766916,37.3022665435,89.5976231203,0.0,32.1804615127,77.5397301883,231.47651697,1.78310869306,49.9818,179.711608277
 10/23  18:00:00,364.898360903,37.3002295415,91.4060236553,0.0,77.122965704,86.2600435998,395.523651822,12.9153064138,49.9818,332.626545408
 10/23  19:00:00,382.389515413,37.2281756506,93.2432022344,0.0,102.647051061,80.1663183927,314.244987353,35.234749472,33.3212,245.68903788
 10/23  20:00:00,406.681239569,37.1893282359,92.0636757667,0.0,115.40909374,92.7192997104,360.435146923,86.0215378574,33.3212,241.092409066
 10/23  21:00:00,382.388939955,37.2510562017,91.1767664832,0.0,102.647051061,94.1340635361,502.131539719,117.658430364,24.9909,359.482209354
 10/23  22:00:00,317.327252256,37.307643892,92.7724393521,0.0,77.122965704,65.871452062,373.650980641,88.1441084387,16.6606,268.846272202
 10/23  23:00:00,237.272428297,37.2287850552,80.8522499654,0.0,38.286128036,48.4199368926,272.940943823,111.313736158,8.3303,153.296907665
 10/23  24:00:00,181.040668967,31.3941247315,68.0495200474,0.0,25.5240853573,30.610668775,179.831725397,60.3604951701,3.33212,116.139110227
 10/24  01:00:00,165.165548848,31.3941247315,59.5336622247,0.0,19.418418834,29.3649097162,148.335663019,51.1954383347,3.33212,93.8081046847
 10/24  02:00:00,152.992219994,31.3941247315,55.2983242024,0.0,12.7620426787,28.1191506574,130.418816419,39.5295371079,3.33212,87.5571593114
 10/24  03:00:00,150.665668652,31.3941247315,52.9891987394,0.0,12.7620426787,28.1191506574,128.486730658,31.3405816335,3.33212,93.8140290241
 10/24  04:00:00,156.619791295,31.3941247315,51.7174164112,0.0,12.7620426787,28.1191506574,150.027130374,30.5240220563,3.33212,116.170988317
 10/24  05:00:00,213.05886811,34.2288197346,77.5315451111,0.0,25.5240853573,30.610668775,245.69198588,28.1774039622,8.3303,209.184281918
 10/24  06:00:00,329.104415131,35.3626977359,94.3727561568,0.0,51.0481707146,78.1489452969,404.426535014,27.3667790243,16.6606,360.39915599
 10/24  07:00:00,384.150888477,37.0717679813,94.3448613839,0.0,64.3609230253,109.708623606,649.266593398,147.256993919,24.9909,477.018699479
 10/24  08:00:00,327.742564576,37.1270115385,93.2949366418,0.0,51.0481707146,80.7689615957,441.887272218,40.9269915263,33.3212,367.639080692
 10/24  09:00:00,297.121191211,37.8173817381,90.5157852852,0.0,51.0481707146,71.0224615957,347.878188428,3.5478851149,66.8089,277.521403313
 10/24  10:00:00,249.437979035,38.0521408419,90.9138739245,0.0,32.1804615127,65.7244621605,305.421287563,0.87012045754,83.4695,221.081667106
 10/24  11:00:00,249.798563676,38.2054675443,90.3002761402,0.0,32.1804615127,65.7244621605,246.664971984,0.749129622269,83.4695,162.446342362
 10/24  12:00:00,247.613449357,38.4678888329,88.6439870456,0.0,32.1804615127,65.7244621605,246.432514639,0.729037303188,83.4695,162.233977335
 10/24  13:00:00,237.077226668,38.5181145533,87.7422005948,0.0,32.1804615127,55.9779621605,237.867450708,0.722702955247,75.1392,162.005547753
 10/24  14:00:00,236.895522945,38.5847476493,87.480720675,0.0,32.1804615127,55.9779621605,229.280894517,0.714602820894,66.8089,161.757391696
 10/24  15:00:00,236.691898858,38.6050953614,87.2466257491,0.0,32.1804615127,55.9779621605,237.487390668,0.626381277461,75.1392,161.721809391
 10/24  16:00:00,266.32922856,38.3113663702,88.0618461412,0.0,32.1804615127,60.9114621605,215.21739273,0.469401428834,91.7998,122.948191301
 10/24  17:00:00,301.320105473,37.3401219324,89.2205103864,0.0,32.1804615127,77.5397301883,231.529681136,1.70738055119,49.9818,179.840500585
 10/24  18:00:00,364.404472128,37.3470010179,90.3375663571,0.0,77.122965704,86.2600435998,387.174255695,4.08962533412,49.9818,333.102830361
 10/24  19:00:00,381.213646298,37.3408273415,91.9725823645,0.0,102.647051061,80.1663183927,288.628316365,9.39136427098,33.3212,245.915752094
 10/24  20:00:00,407.569321514,37.303549453,93.2884455463,0.0,115.40909374,92.7192997104,290.604370878,14.6528741514,33.3212,242.630296727
 10/24  21:00:00,382.541922248,37.3683371867,91.8209413425,0.0,102.647051061,94.1340635361,414.663778411,31.1246171498,24.9909,358.548261261
 10/24  22:00:00,315.828404971,37.3990597019,91.2211659318,0.0,77.122965704,65.871452062,340.443914447,54.6535667721,16.6606,269.129747675
 10/24  23:00:00,248.354028633,37.3121634968,91.6466717844,0.0,38.286128036,48.4199368926,236.175191691,74.4529939288,8.3303,153.391897763
 10/24  24:00:00,193.609290953,31.3941247315,80.3445217707,0.0,25.5240853573,30.610668775,184.068098617,58.0730558394,3.33212,122.662922777
 10/25  01:00:00,171.228903334,31.3941247315,65.3665486437,0.0,19.418418834,29.3649097162,142.844647503,51.9412269847,3.33212,87.5713005186
 10/25  02:00:00,157.622532511,31.3941247315,59.7207379185,0.0,12.7620426787,28.1191506574,136.034025196,39.512556452,3.33212,93.1893487437
 10/25  03:00:00,157.354621016,34.2288197346,56.653494641,0.0,12.7620426787,28.1191506574,123.218973671,31.6374631777,3.33212,88.2493904936
 10/25  04:00:00,160.045991269,31.3941247315,55.6089870159,0.0,12.7620426787,28.1191506574,155.168852289,29.1434031226,3.33212,122.693329167
 10/25  05:00:00,197.872811918,34.2288197346,63.0076993266,0.0,25.5240853573,30.610668775,241.448348224,26.4024200404,8.3303,206.715628184
 10/25  06:00:00,325.890291571,35.173718069,92.1833493609,0.0,51.0481707146,78.1489452969,406.349842159,28.1281555185,16.6606,361.56108664
 10/25  07:00:00,381.904389142,37.0878442167,93.7618072722,0.0,64.3609230253,109.708623606,625.225571961,125.291432839,24.9909,474.943239122
 10/25  08:00:00,327.012287763,37.1249978773,93.4436150825,0.0,51.0481707146,80.7689615957,448.764398747,46.0984149812,33.3212,369.344783765
 10/25  09:00:00,298.340740243,37.8125143016,92.3154170228,0.0,51.0481707146,71.0224615957,357.914525454,11.5058172608,66.8089,279.599808194
 10/25  10:00:00,248.509210082,38.0318285449,90.3097745721,0.0,32.1804615127,65.7244621605,309.956188945,3.04490395587,83.4695,223.44178499
 10/25  11:00:00,249.593529466,38.1723807392,90.2821940418,0.0,32.1804615127,65.7244621605,246.771596609,0.763662805407,83.4695,162.538433803
 10/25  12:00:00,248.048653082,38.4191927676,89.0346215217,0.0,32.1804615127,65.7244621605,246.566722445,0.762849302055,83.4695,162.334373143
 10/25  13:00:00,237.667511649,38.4751885215,88.1626802395,0.0,32.1804615127,55.9779621605,238.010531582,0.758203881355,75.1392,162.1131277
 10/25  14:00:00,237.99912334,38.5370974446,88.6709585623,0.0,32.1804615127,55.9779621605,229.810525574,1.13074603985,66.8089,161.870879534
 10/25  15:00:00,238.395695111,38.5450727742,89.3771840519,0.0,32.1804615127,55.9779621605,240.899612344,3.91854339444,75.1392,161.841868949
 10/25  16:00:00,269.055897177,38.228327563,91.5512102656,0.0,32.1804615127,60.9114621605,224.59938305,9.80930382042,91.7998,122.99027923
 10/25  17:00:00,302.810897824,37.2959388131,91.4777962394,0.0,32.1804615127,77.5397301883,255.984584345,22.9275745739,49.9818,183.075209771
 10/25  18:00:00,364.144491932,37.3104614146,90.3911490528,0.0,77.122965704,86.2600435998,424.205371735,44.3972285028,49.9818,329.826343232
 10/25  19:00:00,381.55476173,37.2710101239,91.7482477785,0.0,102.647051061,80.1663183927,375.208048951,95.6860115664,33.3212,246.200837385
 10/25  20:00:00,407.893960879,37.2294182089,92.3923814968,0.0,115.40909374,92.7192997104,452.953746309,174.265826927,33.3212,245.366719382
 10/25  21:00:00,384.930382167,37.2800863752,92.5183336014,0.0,102.647051061,94.1340635361,590.756297982,200.93216648,24.9909,364.833231501
 10/25  22:00:00,322.798243115,37.2680882879,96.3234581205,0.0,77.122965704,65.871452062,507.476224953,221.361089492,16.6606,269.45453546
 10/25  23:00:00,235.82438975,37.0905558151,77.514953183,0.0,38.286128036,48.4199368926,361.672471623,199.880374332,8.3303,153.461797291
 10/25  24:00:00,177.800450147,31.3941247315,64.4647271524,0.0,25.5240853573,30.610668775,156.084624866,36.5099523215,3.33212,116.242552544
 10/26  01:00:00,160.988192217,31.3941247315,55.0542315182,0.0,19.418418834,29.3649097162,126.250681775,29.053482959,3.33212,93.8650788156
 10/26  02:00:00,147.456425192,31.3941247315,49.4717299631,0.0,12.7620426787,28.1191506574,115.879163562,24.9407424671,3.33212,87.6063010949
 10/26  03:00:00,144.002614073,31.3941247315,46.0392716809,0.0,12.7620426787,28.1191506574,119.905533572,22.7029377118,3.33212,93.8704758604
