Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  04:00:00,151.437732822,31.3941247315,46.89342223,0.0,12.7620426787,28.1191506574,147.501388574,21.4199607897,3.33212,122.749307784
 10/26  05:00:00,187.42355261,31.3941247315,55.2428177522,0.0,25.5240853573,30.610668775,235.670209814,20.4616664906,8.3303,206.878243324
 10/26  06:00:00,318.699487255,35.5516774028,84.5198587945,0.0,51.0481707146,78.1489452969,401.513096313,20.0293415479,16.6606,364.823154765
 10/26  07:00:00,386.91297935,37.0635147378,97.8044319245,0.0,64.3609230253,109.708623606,665.685038688,163.662024425,24.9909,477.032114263
 10/26  08:00:00,325.348188237,37.0765423495,90.3910642847,0.0,51.0481707146,80.7689615957,556.547053602,151.424384317,33.3212,371.801469285
 10/26  09:00:00,291.469254205,37.8232535617,85.5777164585,0.0,51.0481707146,71.0224615957,373.911117736,24.9762752647,66.8089,282.125942472
 10/26  10:00:00,249.872976534,37.9948182472,92.4837471942,0.0,32.1804615127,65.7244621605,306.890965806,6.34859668215,83.4695,217.072869124
 10/26  11:00:00,249.207206604,38.0979854339,90.6385116717,0.0,32.1804615127,65.7244621605,255.015705849,2.12292030076,83.4695,169.423285548
 10/26  12:00:00,248.568875785,38.2915381338,90.3507964863,0.0,32.1804615127,65.7244621605,246.557257211,0.763722187416,83.4695,162.324035024
 10/26  13:00:00,238.236346397,38.3874718016,89.5498264211,0.0,32.1804615127,55.9779621605,237.941381569,0.687700547173,75.1392,162.114481021
 10/26  14:00:00,237.973480161,38.4691577318,89.1411262081,0.0,32.1804615127,55.9779621605,229.370272784,0.675999757535,66.8089,161.885373026
 10/26  15:00:00,237.78832231,38.4978606091,88.916777716,0.0,32.1804615127,55.9779621605,237.07618864,0.59344710994,75.1392,161.34354153
 10/26  16:00:00,267.132440491,38.1646914537,89.3439410528,0.0,32.1804615127,60.9114621605,215.799041049,0.449576364788,91.7998,123.549664684
 10/26  17:00:00,302.148100167,37.2704832157,90.3678108724,0.0,32.1804615127,77.5397301883,232.026818099,1.96061474256,49.9818,180.084403356
 10/26  18:00:00,363.241108412,37.2905414814,89.7867427402,0.0,77.122965704,86.2600435998,397.65136879,13.5834943338,49.9818,334.086074456
 10/26  19:00:00,382.856073446,37.2135796012,93.6456372625,0.0,102.647051061,80.1663183927,334.901300318,55.2276383898,33.3212,246.352461928
 10/26  20:00:00,408.266849106,37.1727835204,93.2749111404,0.0,115.40909374,92.7192997104,437.893292925,158.957522574,33.3212,245.614570351
 10/26  21:00:00,384.123404908,37.2307567039,92.4814060362,0.0,102.647051061,94.1340635361,554.395202128,163.97396859,24.9909,365.430333539
 10/26  22:00:00,320.036463319,37.2889672896,94.7992601211,0.0,77.122965704,65.871452062,456.586351622,170.169889197,16.6606,269.755862425
 10/26  23:00:00,233.408826467,37.207571322,75.9076278962,0.0,38.286128036,48.4199368926,362.157790233,200.272589368,8.3303,153.554900865
 10/26  24:00:00,177.376756068,31.3941247315,64.3219265816,0.0,25.5240853573,30.610668775,163.852283528,38.3119257764,3.33212,122.208237752
 10/27  01:00:00,161.997878015,31.3941247315,56.3092327345,0.0,19.418418834,29.3649097162,122.383116399,30.8879262648,3.33212,88.1630701345
 10/27  02:00:00,148.707110293,31.3941247315,50.9182430115,0.0,12.7620426787,28.1191506574,125.345981234,28.1159510721,3.33212,93.8979101624
 10/27  03:00:00,145.178700861,31.3941247315,47.3653446052,0.0,12.7620426787,28.1191506574,117.005514032,26.0376006033,3.33212,87.6357934291
 10/27  04:00:00,153.876189753,31.3941247315,48.89649666,0.0,12.7620426787,28.1191506574,146.48281347,20.3594391793,3.33212,122.79125429
 10/27  05:00:00,215.253602424,31.3941247315,82.4686650685,0.0,25.5240853573,30.610668775,240.750629985,19.7528815196,8.3303,212.667448465
 10/27  06:00:00,331.896774862,35.9296367365,96.529311884,0.0,51.0481707146,78.1489452969,395.146315687,19.9464063754,16.6606,358.539309312
 10/27  07:00:00,385.733921295,37.0683576133,95.5857830403,0.0,64.3609230253,109.708623606,656.131140547,148.153004617,24.9909,482.98723593
 10/27  08:00:00,296.709384094,37.0635147378,61.3740075836,0.0,51.0481707146,80.7689615957,541.287416983,137.405508617,33.3212,370.560708366
 10/27  09:00:00,267.730255141,37.8203133416,62.0681903187,0.0,51.0481707146,71.0224615957,379.861238946,32.270309477,66.8089,280.782029469
 10/27  10:00:00,225.193029706,37.9580328799,68.3429734421,0.0,32.1804615127,65.7244621605,321.329837192,13.3653015735,83.4695,224.495035618
 10/27  11:00:00,251.585170816,38.0233257011,93.7643868497,0.0,32.1804615127,65.7244621605,255.942309955,9.74940152767,83.4695,162.723408427
 10/27  12:00:00,251.623427091,38.0689540801,94.1839141139,0.0,32.1804615127,65.7244621605,259.187447157,6.46083611285,83.4695,169.257111044
 10/27  13:00:00,243.433498438,38.110469733,95.5755245134,0.0,32.1804615127,55.9779621605,242.826845175,5.50940393466,75.1392,162.17824124
 10/27  14:00:00,242.799657664,38.1496627523,94.9758833033,0.0,32.1804615127,55.9779621605,235.839224362,7.07349899906,66.8089,161.956825363
 10/27  15:00:00,241.98832766,38.1846584478,94.1861250542,0.0,32.1804615127,55.9779621605,244.881088236,8.30597717103,75.1392,161.435911065
 10/27  16:00:00,272.277846008,37.8321727637,95.5574447818,0.0,32.1804615127,60.9114621605,222.670221418,7.28561879379,91.7998,123.584802624
 10/27  17:00:00,285.812907378,37.1650796326,74.9494553821,0.0,32.1804615127,77.5397301883,244.145307656,13.9689567002,49.9818,180.194550956
 10/27  18:00:00,341.414651986,37.2160661301,68.3992761825,0.0,77.122965704,86.2600435998,409.556659863,24.9950394106,49.9818,334.579820453
 10/27  19:00:00,374.457263425,37.1297435953,85.9612251542,0.0,102.647051061,80.1663183927,316.879873411,33.6227604626,33.3212,249.935912949
 10/27  20:00:00,407.433339602,37.1106055105,93.5721303119,0.0,115.40909374,92.7192997104,316.475867537,38.3439086537,33.3212,244.810758883
 10/27  21:00:00,379.753041344,37.1477196342,89.1583076925,0.0,102.647051061,94.1340635361,437.358246026,48.8105071179,24.9909,363.556838908
 10/27  22:00:00,315.887373079,37.2391511288,91.2073159191,0.0,77.122965704,65.871452062,356.630797845,64.129540256,16.6606,275.840657589
 10/27  23:00:00,234.055350039,37.1923203754,77.6416989734,0.0,38.286128036,48.4199368926,227.014279395,70.1007108259,8.3303,148.58326857
 10/27  24:00:00,176.898030314,31.3941247315,63.7548430695,0.0,25.5240853573,30.610668775,181.039200919,54.9176949419,3.33212,122.789385977
 10/28  01:00:00,171.873668327,31.3941247315,56.5421604966,0.0,27.7269238854,30.610668775,149.30602957,52.0505206353,3.33212,93.9233889347
 10/28  02:00:00,150.649331718,31.3941247315,52.8374423656,0.0,12.7620426787,28.1191506574,132.524990528,41.5370142351,3.33212,87.6558562932
 10/28  03:00:00,151.234537312,33.2839214003,51.5580856963,0.0,12.7620426787,28.1191506574,130.196167885,32.9317201779,3.33212,93.932327707
 10/28  04:00:00,157.505912856,32.3390230659,52.2050527635,0.0,12.7620426787,28.1191506574,156.278788129,30.1034325141,3.33212,122.843235615
 10/28  05:00:00,173.410488848,34.2288197346,54.0417201848,0.0,12.7620426787,28.1191506574,189.348055877,27.3029807733,8.3303,153.714775103
 10/28  06:00:00,264.832398605,35.173718069,63.7555133234,0.0,42.6918050922,54.3732441037,257.309909816,25.3915338521,16.6606,215.257775964
 10/28  07:00:00,331.338330579,37.1521081644,89.8023793543,0.0,42.6918050922,86.1019271793,423.804480579,38.9089299597,24.9909,359.904650619
 10/28  08:00:00,363.079290143,37.1081147861,91.5124031478,0.0,57.6566862989,112.030105488,588.458212861,35.6794097566,33.3212,519.457603104
 10/28  09:00:00,317.714141387,37.8466346785,92.3051362919,0.0,57.6566862989,83.6599452969,458.853803125,18.4005658229,66.8089,373.644337302
 10/28  10:00:00,264.145657269,37.9715469845,92.2810220179,0.0,42.6918050922,68.9656133826,369.814708725,5.36091535714,83.4695,280.984293368
 10/28  11:00:00,257.131518815,38.1012782711,93.1955502649,0.0,34.9340096728,67.7198543238,313.005505162,4.17185204734,83.4695,225.364153115
 10/28  12:00:00,257.202664473,38.1745936397,93.9845848032,0.0,34.9340096728,67.7198543238,251.963389754,4.73453172467,83.4695,163.759358029
 10/28  13:00:00,247.679141415,38.102688901,94.3189960805,0.0,34.9340096728,57.9733543238,248.982465026,5.03039585842,75.1392,168.812869168
 10/28  14:00:00,248.015451596,38.1417531148,94.7194613167,0.0,34.9340096728,57.9733543238,234.674095756,5.31519931995,66.8089,162.549996436
 10/28  15:00:00,247.663713052,38.1769156708,94.5725018393,0.0,34.9340096728,57.9733543238,244.588111791,5.31061103411,75.1392,164.138300757
 10/28  16:00:00,276.220204754,37.8529900017,94.1946313539,0.0,34.9340096728,62.9068543238,225.717765826,5.60201296081,91.7998,128.315952865
 10/28  17:00:00,303.515059208,37.2137405138,94.6330402635,0.0,34.9340096728,72.2186844194,214.003106111,9.67512990976,49.9818,154.346176201
 10/28  18:00:00,378.226071954,37.303825444,94.8609087541,0.0,87.0357390804,86.2600435998,253.181482514,15.1238253379,49.9818,188.075857176
 10/28  19:00:00,379.098333505,37.1411675742,92.7487183861,0.0,102.000620287,77.6748002752,299.196208389,18.6144544102,33.3212,247.260553979
 10/28  20:00:00,390.456347844,37.0998770962,92.7298032625,0.0,102.000620287,88.9820225341,305.158788871,24.4741215561,33.3212,247.363467315
 10/28  21:00:00,380.871315009,37.1143458873,93.0023906823,0.0,102.000620287,91.6425454185,305.499684477,28.996660051,24.9909,251.512124426
 10/28  22:00:00,327.96527882,37.0925704082,93.4112633031,0.0,87.0357390804,65.871452062,407.698213553,34.4442894036,16.6606,356.59332415
 10/28  23:00:00,246.224744345,37.0649422009,85.4637996236,0.0,42.6918050922,48.4199368926,263.296788109,40.2885573405,8.3303,214.677930768
 10/28  24:00:00,185.896372358,31.3941247315,70.5464942919,0.0,27.7269238854,30.610668775,164.355846514,38.1667479863,3.33212,122.856978528
 10/29  01:00:00,186.024539062,31.3941247315,61.4619436536,0.0,34.4311606118,33.1021868926,142.189669484,44.7938026397,3.33212,94.0637468445
 10/29  02:00:00,162.764959507,31.3941247315,55.7131269111,0.0,19.466279405,30.610668775,135.390616884,44.2635808308,3.33212,87.7949160527
 10/29  03:00:00,159.958915006,31.3941247315,52.9240503824,0.0,19.466279405,30.610668775,137.215686727,39.7937228768,3.33212,94.0898438498
 10/29  04:00:00,167.014857005,31.3941247315,53.4021616786,0.0,19.466279405,30.610668775,162.243341459,36.0109381763,3.33212,122.900283282
 10/29  05:00:00,180.850650958,32.3390230659,54.0513626061,0.0,19.466279405,30.610668775,196.021691701,33.6850498082,8.3303,154.006341893
 10/29  06:00:00,264.643329159,36.1186164034,62.5657050659,0.0,42.6918050922,54.3732441037,268.604876966,32.7467191384,16.6606,219.197557828
 10/29  07:00:00,338.011188035,37.4254846121,86.7961192987,0.0,49.3960418185,88.5934452969,452.559266342,64.4746251166,24.9909,363.093741225
 10/29  08:00:00,364.142088327,37.1552938158,92.15724331,0.0,57.6566862989,112.030105488,653.265634693,100.905090664,33.3212,519.039344029
 10/29  09:00:00,309.573651952,37.8631314978,93.2742138389,0.0,50.9524495726,81.1684271793,510.039646075,65.3670169109,66.8089,377.863729164
 10/29  10:00:00,264.693865364,38.092492141,93.3208993544,0.0,42.6918050922,68.9656133826,415.154311654,48.6576044223,83.4695,283.027207232
 10/29  11:00:00,258.660081518,38.146146568,91.0753119265,0.0,38.286128036,68.9656133826,355.814499795,46.7935188605,83.4695,225.551480934
 10/29  12:00:00,260.350896336,38.2001994259,93.4873303649,0.0,38.286128036,68.9656133826,291.459977316,45.3035227251,83.4695,162.686954591
 10/29  13:00:00,230.171775869,38.1255338375,82.4150213217,0.0,31.5818913096,56.727595265,283.580815285,39.0460200193,75.1392,169.395595266
 10/29  14:00:00,231.257813602,38.1670377629,83.7239623034,0.0,31.5818913096,56.727595265,261.983681794,33.0239361704,66.8089,162.150845624
 10/29  15:00:00,241.375693622,38.201633202,93.8208210309,0.0,31.5818913096,56.727595265,269.626693774,32.3290782309,75.1392,162.158415543
 10/29  16:00:00,270.078573589,37.821069504,93.6365166443,0.0,31.5818913096,61.661095265,256.200855825,41.2052361052,91.7998,123.19581972
 10/29  17:00:00,296.925498024,37.1444373395,93.3785429627,0.0,31.5818913096,70.9729253606,279.605450051,74.1942952143,49.9818,155.429354837
 10/29  18:00:00,367.327812455,37.1747049174,93.55012476,0.0,80.3315023541,83.7685254822,363.27796958,121.756783572,49.9818,191.539386008
 10/29  19:00:00,380.197904383,37.0744846729,93.9922800861,0.0,102.000620287,77.6748002752,449.392599579,167.239120637,33.3212,248.832278942
 10/29  20:00:00,400.68830306,37.0635147378,93.7733536455,0.0,108.704857014,91.4735406516,455.479255859,178.945473683,33.3212,243.212582175
 10/29  21:00:00,373.479770286,37.0636388432,94.433342076,0.0,95.2963835608,89.1510273009,469.018618351,195.32691852,24.9909,248.700799832
 10/29  22:00:00,321.285527977,37.0635147378,95.079564898,0.0,80.3315023541,63.3799339444,574.640952111,201.364160907,16.6606,356.616191204
 10/29  23:00:00,233.827500022,37.0635147378,71.3640096626,0.0,42.6918050922,48.4199368926,448.126779008,225.572477978,8.3303,214.22400103
 10/29  24:00:00,179.941706486,31.3941247315,55.4397893717,0.0,34.4311606118,33.1021868926,166.209262175,39.8102781469,3.33212,123.066864028
 10/30  01:00:00,152.539316374,31.3941247315,46.8212329948,0.0,19.418418834,29.3649097162,128.176097265,30.8621302257,3.33212,93.9818470394
 10/30  02:00:00,141.269928333,31.3941247315,43.4769449253,0.0,12.7620426787,28.1191506574,116.647351611,25.601137175,3.33212,87.7140944358
 10/30  03:00:00,139.339223516,31.3941247315,41.5543610831,0.0,12.7620426787,28.1191506574,119.746587154,22.4291333111,3.33212,93.9853338427
 10/30  04:00:00,145.869707452,31.3941247315,41.5147125658,0.0,12.7620426787,28.1191506574,147.169277887,20.8868898331,3.33212,122.950268054
 10/30  05:00:00,180.486103085,31.3941247315,48.5313252035,0.0,25.5240853573,30.610668775,243.765734192,20.757155178,8.3303,214.678279014
 10/30  06:00:00,323.143719772,35.173718069,89.4318249011,0.0,51.0481707146,78.1489452969,402.834624159,20.9300314171,16.6606,365.243992742
 10/30  07:00:00,365.744758478,37.0635147378,76.9056120397,0.0,64.3609230253,109.708623606,692.862104794,183.622288862,24.9909,484.248915932
 10/30  08:00:00,301.953531988,37.0635147378,67.0076983188,0.0,51.0481707146,80.7689615957,626.44948908,216.353598973,33.3212,376.774690107
 10/30  09:00:00,288.556690804,37.8518309898,81.8868471046,0.0,51.0481707146,71.0224615957,476.0345805,127.559172607,66.8089,281.666507893
 10/30  10:00:00,246.710389761,37.9526681948,89.4401248112,0.0,32.1804615127,65.7244621605,383.887037799,75.3688421348,83.4695,225.048695665
 10/30  11:00:00,251.81481644,38.0246146078,93.9353213408,0.0,32.1804615127,65.7244621605,323.062562797,69.8039348618,83.4695,169.789127935
 10/30  12:00:00,249.990156549,38.1151539041,92.8370706441,0.0,32.1804615127,65.7244621605,301.655875865,55.4870859546,83.4695,162.69928991
 10/30  13:00:00,239.351132325,38.2879797376,91.7658491521,0.0,32.1804615127,55.9779621605,283.950162114,46.2878914907,75.1392,162.523070623
 10/30  14:00:00,239.522593614,38.3754832918,91.8762530486,0.0,32.1804615127,55.9779621605,271.431354327,42.2988364806,66.8089,162.323617847
 10/30  15:00:00,239.219264471,38.390867161,91.5733115539,0.0,32.1804615127,55.9779621605,280.675694146,40.234300457,75.1392,165.302193689
 10/30  16:00:00,268.203601336,37.9824418526,91.6994088751,0.0,32.1804615127,60.9114621605,262.293890591,43.6275302334,91.7998,126.866560358
 10/30  17:00:00,302.868850202,37.1578581768,91.9954443548,0.0,32.1804615127,77.5397301883,326.860504004,89.3573496164,49.9818,187.521354388
 10/30  18:00:00,366.745670515,37.1959011768,93.1162167468,0.0,77.122965704,86.2600435998,564.583489241,178.50432428,49.9818,336.097364961
 10/30  19:00:00,385.488175922,37.0981098792,95.3898516384,0.0,102.647051061,80.1663183927,505.832470126,225.164492643,33.3212,247.346777484
 10/30  20:00:00,411.052165108,37.0653693681,95.4061853786,0.0,115.40909374,92.7192997104,470.752159878,187.390591512,33.3212,250.040368366
 10/30  21:00:00,386.45851748,37.0660904324,94.400271952,0.0,102.647051061,94.1340635361,560.103432925,170.385409366,24.9909,364.727123559
 10/30  22:00:00,317.589742263,37.1081281132,91.7565511359,0.0,77.122965704,65.871452062,485.911758095,191.108590977,16.6606,278.142567118
 10/30  23:00:00,223.996983043,37.0787531552,66.0498550943,0.0,38.286128036,48.4199368926,354.599274248,192.382954366,8.3303,153.886019882
 10/30  24:00:00,166.642320058,31.3941247315,53.5970357662,0.0,25.5240853573,30.610668775,160.768811456,34.4871719035,3.33212,122.949519552
 10/31  01:00:00,152.265649814,31.3941247315,46.5441503406,0.0,19.418418834,29.3649097162,126.162502645,28.8145096762,3.33212,94.0158729685
 10/31  02:00:00,140.81389674,31.3941247315,43.0170780215,0.0,12.7620426787,28.1191506574,118.299924685,24.1251266906,3.33212,90.8426779948
 10/31  03:00:00,138.787471616,31.3941247315,40.9971773073,0.0,12.7620426787,28.1191506574,115.617816503,21.3722512395,3.33212,90.9134452637
 10/31  04:00:00,146.948304666,31.3941247315,41.9533309496,0.0,12.7620426787,28.1191506574,146.128056593,19.7895587175,3.33212,123.006377876
 10/31  05:00:00,182.852169297,31.3941247315,50.2315542773,0.0,25.5240853573,30.610668775,242.119662102,18.8906676619,8.3303,214.89869444
 10/31  06:00:00,313.101853557,35.173718069,78.8845964659,0.0,51.0481707146,78.1489452969,403.017325628,18.4009418464,16.6606,367.955783781
 10/31  07:00:00,388.727665794,37.0635147378,96.2872161752,0.0,64.3609230253,109.708623606,663.576732934,150.24034895,24.9909,488.345483984
 10/31  08:00:00,320.696626954,37.0635147378,84.9696833332,0.0,51.0481707146,80.7689615957,586.74278853,180.356868441,33.3212,373.064720089
 10/31  09:00:00,298.886392404,37.8615908586,91.6562460309,0.0,51.0481707146,71.0224615957,516.146598127,161.55086085,66.8089,287.786837277
 10/31  10:00:00,251.90685392,37.9558185334,93.4402058398,0.0,32.1804615127,65.7244621605,474.522901083,166.874283953,83.4695,224.17911713
 10/31  11:00:00,252.124230174,38.0272120634,92.9939320094,0.0,32.1804615127,65.7244621605,418.649841831,169.304215456,83.4695,165.876126375
 10/31  12:00:00,251.500859853,38.082805544,93.1684503707,0.0,32.1804615127,65.7244621605,421.677490463,168.571326711,83.4695,169.636663752
 10/31  13:00:00,246.389741288,38.148374149,97.7734069412,0.0,32.1804615127,55.9779621605,404.172256405,166.48422712,75.1392,162.548829285
 10/31  14:00:00,246.242314847,38.2199140409,97.619620799,0.0,32.1804615127,55.9779621605,394.331270457,165.163923545,66.8089,162.358446912
 10/31  15:00:00,246.103368938,38.2504689738,97.489114551,0.0,32.1804615127,55.9779621605,403.067187647,165.543752761,75.1392,162.384234886
 10/31  16:00:00,275.575031984,37.8569893348,97.6433378216,0.0,32.1804615127,60.9114621605,413.161948518,191.563689798,91.7998,129.79845872
 10/31  17:00:00,309.967007056,37.0640270482,97.4066147106,0.0,32.1804615127,77.5397301883,428.667389539,191.42920143,49.9818,187.256388109
 10/31  18:00:00,372.380978646,37.0954931588,97.4566130105,0.0,77.122965704,86.2600435998,575.5291934,188.464574844,49.9818,337.082818556
 10/31  19:00:00,384.323107663,37.0635147378,93.9170931726,0.0,102.647051061,80.1663183927,468.238540393,187.318618469,33.3212,247.598721923
 10/31  20:00:00,413.633916809,37.0635147378,97.8741185999,0.0,115.40909374,92.7192997104,473.979135817,186.320269734,33.3212,254.337666083
 10/31  21:00:00,389.832817295,37.0635147378,97.5722125598,0.0,102.647051061,94.1340635361,582.598043742,190.05105406,24.9909,367.556089683
 10/31  22:00:00,314.387182203,37.0635147378,88.3817634509,0.0,77.122965704,65.871452062,486.968001159,198.203683084,16.6606,272.103718074
 10/31  23:00:00,220.579969505,37.0635147378,62.6220739653,0.0,38.286128036,48.4199368926,362.648518096,200.350485754,8.3303,153.967732342
 10/31  24:00:00,165.790858601,31.3941247315,52.77153913,0.0,25.5240853573,30.610668775,161.597686679,33.6291369975,3.33212,124.636429682
 11/01  01:00:00,152.488530164,31.3941247315,46.8383475892,0.0,19.418418834,29.3649097162,120.766034688,24.9680138615,3.33212,92.4659008269
 11/01  02:00:00,141.836757581,31.3941247315,44.1353834933,0.0,12.7620426787,28.1191506574,117.354171329,19.9861491544,3.33212,94.0359021741
 11/01  03:00:00,140.448752117,31.3941247315,42.7762486361,0.0,12.7620426787,28.1191506574,114.319297426,16.939004665,3.33212,94.0481727605
 11/01  04:00:00,148.667670742,31.3941247315,44.4378803435,0.0,12.7620426787,28.1191506574,141.273243727,14.8838579144,3.33212,123.057265813
 11/01  05:00:00,185.051676806,31.3941247315,53.2311549815,0.0,25.5240853573,30.610668775,237.004067745,13.6406898068,8.3303,215.033077938
 11/01  06:00:00,316.876541145,35.3626977359,83.3571641485,0.0,51.0481707146,78.1489452969,398.549968111,13.2981597167,16.6606,368.591208394
 11/01  07:00:00,383.233640232,37.0660857368,93.3688977922,0.0,64.3609230253,109.708623606,572.520636555,57.8063375147,24.9909,489.72339904
 11/01  08:00:00,317.247731188,37.0635147378,84.0291049478,0.0,51.0481707146,80.7689615957,477.600325271,70.5873263375,33.3212,373.691798934
 11/01  09:00:00,291.852389899,37.7999233353,86.3336556933,0.0,51.0481707146,71.0224615957,396.017116529,39.5751540491,66.8089,289.63306248
 11/01  10:00:00,239.64391424,37.9397419305,82.7474539282,0.0,32.1804615127,65.7244621605,345.914009542,36.4578346562,83.4695,225.986674886
 11/01  11:00:00,238.130002128,38.009036177,80.5378035546,0.0,32.1804615127,65.7244621605,279.267199485,32.6605645845,83.4695,163.1371349
 11/01  12:00:00,247.227505439,38.0608938627,90.2824825607,0.0,32.1804615127,65.7244621605,283.332322341,30.1627202854,83.4695,169.700102056
 11/01  13:00:00,241.489471366,38.1067774371,94.2137925684,0.0,32.1804615127,55.9779621605,264.870146632,27.0564123517,75.1392,162.67453428
 11/01  14:00:00,241.146491987,38.1465997277,93.8238459002,0.0,32.1804615127,55.9779621605,253.794916516,24.492517948,66.8089,162.493498568
 11/01  15:00:00,241.124394243,38.1847747382,93.7764805877,0.0,32.1804615127,55.9779621605,270.965439612,26.6106819209,75.1392,169.215557691
 11/01  16:00:00,260.070199301,37.8044959571,83.8564692816,0.0,32.1804615127,60.9114621605,249.108692572,33.9550239052,91.7998,123.353868667
 11/01  17:00:00,297.401457712,37.1301249392,86.793032809,0.0,32.1804615127,77.5397301883,281.255932157,43.5096873626,49.9818,187.764444794
 11/01  18:00:00,368.295624527,37.1812926649,92.4376004957,0.0,77.122965704,86.2600435998,449.003497512,61.9076259737,49.9818,337.114071538
 11/01  19:00:00,382.854861048,37.0940579195,93.8191973415,0.0,102.647051061,80.1663183927,380.885672701,92.1792806823,33.3212,255.385192018
 11/01  20:00:00,407.622409343,37.0654298231,93.2256883506,0.0,115.40909374,92.7192997104,385.88927344,105.496320503,33.3212,247.071752937
 11/01  21:00:00,383.103251036,37.0744812593,92.2448317133,0.0,102.647051061,94.1340635361,509.334335024,115.003166848,24.9909,369.340268176
 11/01  22:00:00,314.931364896,37.1248438948,90.5093487798,0.0,77.122965704,65.871452062,432.366703107,136.297660368,16.6606,279.408442739
 11/01  23:00:00,221.441914758,37.1018144184,64.963776798,0.0,38.286128036,48.4199368926,333.751752483,171.365721798,8.3303,154.055730684
 11/01  24:00:00,166.631616191,31.3941247315,53.6675816924,0.0,25.5240853573,30.610668775,190.540913297,64.1478274995,3.33212,123.060965798
 11/02  01:00:00,152.801707361,31.3941247315,47.1796899727,0.0,19.418418834,29.3649097162,149.039014978,51.6477123409,3.33212,94.0591826369
 11/02  02:00:00,141.97215541,31.3941247315,44.2746201144,0.0,12.7620426787,28.1191506574,137.529571928,40.1321556643,3.33212,94.0652962636
 11/02  03:00:00,140.022720283,31.3941247315,42.310016055,0.0,12.7620426787,28.1191506574,131.961635834,34.544523786,3.33212,94.084992048
 11/02  04:00:00,147.121353861,31.3941247315,42.7699303729,0.0,12.7620426787,28.1191506574,159.788792656,33.3516147424,3.33212,123.105057914
 11/02  05:00:00,212.558841208,31.3941247315,80.43406225,0.0,25.5240853573,30.610668775,251.826799608,28.2812711795,8.3303,215.215228429
 11/02  06:00:00,332.253066413,35.7406570696,97.8716864845,0.0,51.0481707146,78.1489452969,410.109885558,24.2111656506,16.6606,369.238119907
 11/02  07:00:00,390.014211815,37.0643033168,98.118031681,0.0,64.3609230253,109.708623606,682.655920264,166.551442013,24.9909,491.113578251
 11/02  08:00:00,307.395202654,37.0635147378,72.1437582135,0.0,51.0481707146,80.7689615957,602.556707944,194.817657856,33.3212,374.417850088
 11/02  09:00:00,245.772968983,37.7686506967,38.4167477927,0.0,51.0481707146,71.0224615957,544.919562925,187.613283501,66.8089,290.497379424
 11/02  10:00:00,200.562032737,37.932966354,42.095428599,0.0,32.1804615127,65.7244621605,485.326762534,176.240342598,83.4695,225.616919936
 11/02  11:00:00,219.00772348,38.0027341223,60.4095437388,0.0,32.1804615127,65.7244621605,392.60076586,139.068663991,83.4695,170.062601869
 11/02  12:00:00,231.160801579,38.0563979447,73.8038891375,0.0,32.1804615127,65.7244621605,343.135490674,96.6653011924,83.4695,163.000689481
 11/02  13:00:00,234.818178327,38.1028785293,87.3566048264,0.0,32.1804615127,55.9779621605,319.074364082,74.3835326118,75.1392,169.55163147
 11/02  14:00:00,226.87793106,38.1428034042,79.3169796113,0.0,32.1804615127,55.9779621605,338.387690434,109.060179996,66.8089,162.518610438
 11/02  15:00:00,222.610446142,38.1750782799,74.9178176529,0.0,32.1804615127,55.9779621605,376.034651381,138.331635123,75.1392,162.563816258
 11/02  16:00:00,263.828710649,37.7952551143,87.199368496,0.0,32.1804615127,60.9114621605,352.245548563,130.550045923,91.7998,129.895702639
 11/02  17:00:00,304.309372383,37.1271470875,92.7789408902,0.0,32.1804615127,77.5397301883,439.511094327,201.5948264,49.9818,187.934467926
 11/02  18:00:00,370.211535246,37.1702133882,93.0507362327,0.0,77.122965704,86.2600435998,595.865949985,208.244602584,49.9818,337.639547401
 11/02  19:00:00,377.78428844,37.0764844781,86.9896981245,0.0,102.647051061,80.1663183927,496.126937545,207.160665016,33.3212,255.64507253
 11/02  20:00:00,410.303126389,37.0635147378,94.1369311446,0.0,115.40909374,92.7192997104,473.645511154,192.997230046,33.3212,247.327081108
 11/02  21:00:00,390.657796161,37.0635147378,98.0839438934,0.0,102.647051061,94.1340635361,595.622646537,199.389109052,24.9909,371.242637485
 11/02  22:00:00,308.608598219,37.0635147378,82.5989696958,0.0,77.122965704,65.871452062,506.824353312,211.470235001,16.6606,278.69351831
 11/02  23:00:00,214.327083206,37.0635147378,56.3636540116,0.0,38.286128036,48.4199368926,395.062068595,230.820451,8.3303,155.911317595
 11/02  24:00:00,159.749881857,31.3941247315,46.7401620638,0.0,25.5240853573,30.610668775,174.36271536,43.1428915421,3.33212,127.887703818
 11/03  01:00:00,146.516245185,31.3941247315,40.8323377884,0.0,19.418418834,29.3649097162,127.385105572,33.8633768178,3.33212,90.1896087539
 11/03  02:00:00,135.586939137,31.3941247315,37.8172188054,0.0,12.7620426787,28.1191506574,123.5077821,28.4483824458,3.33212,91.7272796537
 11/03  03:00:00,133.75327597,31.3941247315,35.9892216421,0.0,12.7620426787,28.1191506574,122.796963784,25.3547934744,3.33212,94.1100503096
 11/03  04:00:00,141.874804696,31.3941247315,36.9048883568,0.0,12.7620426787,28.1191506574,151.287198831,23.6618179991,3.33212,124.293260832
 11/03  05:00:00,177.926886664,31.3941247315,45.3305325518,0.0,25.5240853573,30.610668775,245.366990572,22.7994601643,8.3303,214.237230408
 11/03  06:00:00,307.072209658,34.4650443182,73.5897392254,0.0,51.0481707146,78.1489452969,410.089251088,22.298866353,16.6606,371.129784735
 11/03  07:00:00,387.335350678,37.0635147378,94.9269941893,0.0,64.3609230253,109.708623606,714.426678029,197.738767417,24.9909,491.697010612
 11/03  08:00:00,309.527721547,37.0635512661,73.8626327123,0.0,51.0481707146,80.7689615957,657.934540235,241.228236477,33.3212,383.385103758
 11/03  09:00:00,274.400811489,37.5558234034,67.2592741448,0.0,51.0481707146,71.0224615957,567.548187807,213.695483404,66.8089,287.043804403
 11/03  10:00:00,214.914507102,37.9243137977,56.8327624932,0.0,32.1804615127,65.7244621605,469.693777537,156.855003314,83.4695,229.369274222
 11/03  11:00:00,214.436693837,37.9953051986,56.1715472796,0.0,32.1804615127,65.7244621605,381.910885066,133.240664806,83.4695,165.20072026
 11/03  12:00:00,214.993336813,38.0471621834,57.662483715,0.0,32.1804615127,65.7244621605,375.267604656,123.787848744,83.4695,168.010255912
 11/03  13:00:00,202.532361275,38.0894724618,54.889130598,0.0,32.1804615127,55.9779621605,386.93511988,142.1182753,75.1392,169.67764458
 11/03  14:00:00,200.162355045,38.1281807401,52.6404051917,0.0,32.1804615127,55.9779621605,350.959155195,121.562535069,66.8089,162.587720126
 11/03  15:00:00,199.755315246,38.1637181248,52.2413157334,0.0,32.1804615127,55.9779621605,366.339821997,128.559574825,75.1392,162.641047172
 11/03  16:00:00,231.57037184,37.7734676124,55.0203869078,0.0,32.1804615127,60.9114621605,375.438799547,153.687009473,91.7998,129.951990074
 11/03  17:00:00,274.928810258,37.0635147378,63.6653891964,0.0,32.1804615127,77.5397301883,432.195458369,194.146819628,49.9818,188.066838741
 11/03  18:00:00,355.862167001,37.0921978922,79.009332785,0.0,77.122965704,86.2600435998,601.18114873,210.910128207,49.9818,340.289220522
 11/03  19:00:00,367.605714017,37.0635147378,77.3153441035,0.0,102.647051061,80.1663183927,506.787910224,219.468886252,33.3212,253.997823971
 11/03  20:00:00,399.440106837,37.0635147378,83.7321508592,0.0,115.40909374,92.7192997104,488.280223791,199.856602244,33.3212,255.102421547
 11/03  21:00:00,388.463878102,37.0635147378,96.2564881216,0.0,102.647051061,94.1340635361,598.745499027,203.289234459,24.9909,370.465364568
 11/03  22:00:00,300.627489081,37.0635147378,74.6619608798,0.0,77.122965704,65.871452062,504.856584989,208.236011666,16.6606,279.959973323
 11/03  23:00:00,209.557183205,37.0635147378,51.628524418,0.0,38.286128036,48.4199368926,388.418232646,225.856729756,8.3303,154.231202889
 11/03  24:00:00,155.53665081,31.3941247315,42.5498470062,0.0,25.5240853573,30.610668775,168.520013171,42.0323710587,3.33212,123.155522112
 11/04  01:00:00,152.919909787,31.3941247315,37.6858376363,0.0,27.7269238854,30.610668775,130.733647583,33.2873555719,3.33212,94.114172011
 11/04  02:00:00,132.127867148,31.3941247315,34.3689583726,0.0,12.7620426787,28.1191506574,125.573751081,28.1255387497,3.33212,94.1160923312
 11/04  03:00:00,130.162541442,31.3941247315,32.4151965639,0.0,12.7620426787,28.1191506574,122.566387347,25.1068052367,3.33212,94.1274621099
 11/04  04:00:00,137.811897735,31.3941247315,33.4927238872,0.0,12.7620426787,28.1191506574,149.969267252,23.4197743235,3.33212,123.217372929
 11/04  05:00:00,152.126521368,31.3941247315,35.567160676,0.0,12.7620426787,28.1191506574,188.454814702,22.8266729149,8.3303,157.297841787
 11/04  06:00:00,244.318698547,33.7563705675,44.6961436717,0.0,42.6918050922,54.3732441037,260.113103977,22.9021524654,16.6606,220.550351511
 11/04  07:00:00,313.331269108,37.128591955,67.4239147273,0.0,42.6918050922,86.1019271793,587.084247937,191.570117092,24.9909,370.523230845
 11/04  08:00:00,367.849204025,37.0635147378,94.8609680422,0.0,57.6566862989,112.030105488,779.113995076,218.556443287,33.3212,527.236351789
 11/04  09:00:00,319.433365634,37.8394589454,93.152176116,0.0,57.6566862989,83.6599452969,604.800349951,154.124061686,66.8089,383.867388266
 11/04  10:00:00,256.626735368,37.9320554268,85.1307492647,0.0,42.6918050922,68.9656133826,496.532874702,125.623652225,83.4695,287.439722477
 11/04  11:00:00,251.887887131,38.0060612579,89.0141114577,0.0,34.9340096728,67.7198543238,413.852412587,100.196292702,83.4695,230.186619886
 11/04  12:00:00,254.727555909,38.0629774596,92.8716930269,0.0,34.9340096728,67.7198543238,321.021162305,67.064473602,83.4695,170.487188703
 11/04  13:00:00,245.463032938,38.1622623211,93.3156902841,0.0,34.9340096728,57.9733543238,297.943887422,52.5698137075,75.1392,170.234873714
 11/04  14:00:00,244.944367896,38.2514369243,92.7167172573,0.0,34.9340096728,57.9733543238,285.297700024,48.4842272385,66.8089,170.004572785
 11/04  15:00:00,244.754019677,38.2467813527,92.5447260198,0.0,34.9340096728,57.9733543238,285.30987092,47.0063192534,75.1392,163.164351667
 11/04  16:00:00,274.056509888,37.7925975288,93.0587394887,0.0,34.9340096728,62.9068543238,270.490590819,48.491449594,91.7998,130.199341225
 11/04  17:00:00,301.223609728,37.1085307997,93.1768662049,0.0,34.9340096728,72.2186844194,280.210902909,68.5448440073,49.9818,161.684258902
 11/04  18:00:00,377.939455648,37.1869114512,92.0958540985,0.0,87.0357390804,86.2600435998,389.460800644,150.016035663,49.9818,189.462964981
 11/04  19:00:00,382.311668407,37.0699801556,95.2795319067,0.0,102.000620287,77.6748002752,579.859156291,291.23842952,33.3212,255.299526771
 11/04  20:00:00,397.41248953,37.0635147378,98.4562904649,0.0,102.000620287,88.9820225341,516.589358678,227.913105432,33.3212,255.355053246
 11/04  21:00:00,387.669469866,37.0635147378,98.4375700901,0.0,102.000620287,91.6425454185,488.534914033,215.322503403,24.9909,248.22151063
 11/04  22:00:00,327.58286525,37.0635147378,91.5480973703,0.0,87.0357390804,65.871452062,617.243176939,231.329516135,16.6606,369.253060804
 11/04  23:00:00,227.616364318,37.0635147378,65.166039611,0.0,42.6918050922,48.4199368926,475.942843598,249.148534304,8.3303,218.464009294
 11/04  24:00:00,165.158027998,31.3941247315,49.9614015603,0.0,27.7269238854,30.610668775,176.173682101,45.37301023,3.33212,127.468551871
 11/05  01:00:00,167.019984607,31.3941247315,42.5463538047,0.0,34.4311606118,33.1021868926,133.286594026,35.6722520259,3.33212,94.282222
 11/05  02:00:00,145.796939493,31.3941247315,38.7990835073,0.0,19.466279405,30.610668775,127.610864779,29.9871628498,3.33212,94.2915819289
 11/05  03:00:00,143.596583102,31.3941247315,36.6064688972,0.0,19.466279405,30.610668775,124.115283441,26.5072477379,3.33212,94.2759157036
 11/05  04:00:00,151.443444029,31.3941247315,37.8858322627,0.0,19.466279405,30.610668775,154.698695629,24.3796442581,3.33212,126.986931371
 11/05  05:00:00,165.107725383,31.3941247315,39.310213106,0.0,19.466279405,30.610668775,188.861007056,22.9976215592,8.3303,157.533085497
 11/05  06:00:00,247.528845001,33.7563705675,47.8961453011,0.0,42.6918050922,54.3732441037,264.212425177,22.8737147071,16.6606,224.67811047
 11/05  07:00:00,327.214626775,37.1051189113,72.0935171777,0.0,49.3960418185,88.5934452969,584.529681991,188.387655227,24.9909,371.151126764
 11/05  08:00:00,368.971781422,37.0635147378,95.9650540453,0.0,57.6566862989,112.030105488,766.917390241,204.672365056,33.3212,528.923825185
 11/05  09:00:00,311.346078038,37.8513303361,94.9180886731,0.0,50.9524495726,81.1684271793,548.217188929,96.1175558053,66.8089,385.290733124
 11/05  10:00:00,263.866116945,37.9515351547,92.9268180583,0.0,42.6918050922,68.9656133826,422.330686406,46.8272588008,83.4695,292.033927605
 11/05  11:00:00,259.634297476,38.0296203115,92.4684104245,0.0,38.286128036,68.9656133826,342.550658307,32.1960202835,83.4695,226.885138023
 11/05  12:00:00,258.886981249,38.2298336875,92.3448587733,0.0,38.286128036,68.9656133826,277.322297739,23.7601432727,83.4695,170.092654466
 11/05  13:00:00,239.496552644,38.3367194651,91.7952303181,0.0,31.5818913096,56.727595265,264.991544166,19.7639015682,75.1392,170.088442597
 11/05  14:00:00,237.196771648,38.4125622174,89.2817867203,0.0,31.5818913096,56.727595265,244.129824906,14.5085281337,66.8089,162.812396772
 11/05  15:00:00,240.133013947,38.3576752019,92.3375231445,0.0,31.5818913096,56.727595265,260.662174558,15.9299586902,75.1392,169.593015867
 11/05  16:00:00,269.747073472,37.8472928651,93.3047464625,0.0,31.5818913096,61.661095265,236.894402072,21.5259632909,91.7998,123.568638781
 11/05  17:00:00,296.22444725,37.1076222281,92.8125596837,0.0,31.5818913096,70.9729253606,245.009476619,33.2083852404,49.9818,161.819291379
 11/05  18:00:00,369.462208438,37.146715157,93.0808413992,0.0,80.3315023541,83.7685254822,316.367130797,70.4985563391,49.9818,195.886774458
 11/05  19:00:00,379.067512727,37.0667511642,93.0865555714,0.0,102.000620287,77.6748002752,403.213679168,121.801259857,33.3212,248.091219311
 11/05  20:00:00,400.022296633,37.0635147378,93.2473108954,0.0,108.704857014,91.4735406516,464.766804965,176.633503438,33.3212,254.812101527
 11/05  21:00:00,373.696948418,37.0635147378,94.5443189815,0.0,95.2963835608,89.1510273009,500.436515126,226.267233145,24.9909,249.178381981
 11/05  22:00:00,323.440519389,37.0635147378,96.6398504361,0.0,80.3315023541,63.3799339444,622.069925951,234.361050855,16.6606,371.048275096
 11/05  23:00:00,235.845266387,37.0635147378,73.3757275289,0.0,42.6918050922,48.4199368926,441.728793964,219.078882103,8.3303,214.319611861
 11/05  24:00:00,182.161914869,31.3941247315,57.67570439,0.0,34.4311606118,33.1021868926,173.09188257,40.5694785012,3.33212,129.190284069
 11/06  01:00:00,165.228066423,31.3941247315,52.0970760729,0.0,25.5240853573,30.610668775,158.268968245,31.6306175275,3.33212,123.306230717
 11/06  02:00:00,150.535325589,31.3941247315,44.82662612,0.0,19.418418834,29.3649097162,124.185939311,26.658206944,3.33212,94.1956123667
 11/06  03:00:00,137.97435409,31.3941247315,40.1974292941,0.0,12.7620426787,28.1191506574,121.848047314,24.3159832944,3.33212,94.1999440201
 11/06  04:00:00,134.85510106,31.3941247315,37.0879122417,0.0,12.7620426787,28.1191506574,120.918844387,23.3837465633,3.33212,94.2029778241
 11/06  05:00:00,141.650498183,31.3941247315,37.3084524834,0.0,12.7620426787,28.1191506574,156.322560052,23.1713939615,3.33212,129.81904609
 11/06  06:00:00,176.493493568,31.3941247315,44.5499155668,0.0,25.5240853573,30.610668775,247.637463665,23.3810762139,8.3303,215.926087451
 11/06  07:00:00,302.174602235,34.2288197346,72.4593253998,0.0,51.0481707146,78.1489452969,412.330719981,23.817164267,16.6606,371.852955714
 11/06  08:00:00,373.707220582,37.0635147378,96.1829436096,0.0,64.3609230253,109.708623606,731.726504082,209.984276287,24.9909,496.751327796
 11/06  09:00:00,331.675405908,37.0635147378,96.705634351,0.0,51.0481707146,80.7689615957,634.063005488,214.664445009,33.3212,386.077360479
 11/06  10:00:00,301.41971654,37.8503804512,95.012025202,0.0,51.0481707146,71.0224615957,463.941269466,105.241167498,66.8089,291.891201969
 11/06  11:00:00,251.3195556,37.945213599,94.1245244795,0.0,32.1804615127,65.7244621605,376.646072401,66.7966709456,83.4695,226.379901456
 11/06  12:00:00,251.51216809,38.0160635405,93.7589240947,0.0,32.1804615127,65.7244621605,306.972371827,53.06531684,83.4695,170.437554987
 11/06  13:00:00,250.094793282,38.1212661074,93.0060229851,0.0,32.1804615127,65.7244621605,302.338996382,48.686765693,83.4695,170.182730689
 11/06  14:00:00,240.022222622,38.199828361,92.5779173153,0.0,32.1804615127,55.9779621605,296.217903685,51.1237404852,75.1392,169.954963199
 11/06  15:00:00,240.131949867,38.1583738228,92.7800419282,0.0,32.1804615127,55.9779621605,286.408164977,56.7242479424,66.8089,162.875017035
 11/06  16:00:00,227.953718527,38.189703394,80.5327592953,0.0,32.1804615127,55.9779621605,338.108343542,93.2613362811,75.1392,169.707807261
 11/06  17:00:00,243.031431853,37.7901031621,66.0839872661,0.0,32.1804615127,60.9114621605,454.72662291,239.294759891,91.7998,123.632063019
 11/06  18:00:00,295.397187605,37.0635153383,71.7659101773,0.0,32.1804615127,77.5397301883,511.299294782,265.884026331,49.9818,195.43346845
 11/06  19:00:00,370.748531457,37.0635147378,87.5222820235,0.0,77.122965704,86.2600435998,600.889136325,210.218142411,49.9818,340.689193914
 11/06  20:00:00,375.138327298,37.0635147378,84.3287395211,0.0,102.647051061,80.1663183927,504.170312543,214.976969049,33.3212,255.872143494
 11/06  21:00:00,406.111831432,37.0635147378,89.9779126405,0.0,115.40909374,92.7192997104,510.284922959,221.077357068,33.3212,255.886365891
 11/06  22:00:00,390.382959253,37.0635147378,97.8278535626,0.0,102.647051061,94.1340635361,626.275775759,227.685067186,24.9909,373.599808573
 11/06  23:00:00,305.073865312,37.0635147378,79.0698268397,0.0,77.122965704,65.871452062,547.816236814,244.481495205,16.6606,286.67414161
 11/06  24:00:00,212.350782976,37.0635147378,54.3948160981,0.0,38.286128036,48.4199368926,428.268899524,264.319909916,8.3303,155.618689608
 11/07  01:00:00,158.162585607,31.3941247315,45.1886484291,0.0,25.5240853573,30.610668775,173.809006901,47.11781575,3.33212,123.359071151
 11/07  02:00:00,144.322815022,31.3941247315,38.6713221598,0.0,19.418418834,29.3649097162,134.572492496,37.0091578965,3.33212,94.2312145999
 11/07  03:00:00,132.666804153,31.3941247315,34.9235278569,0.0,12.7620426787,28.1191506574,129.79708984,31.0281902038,3.33212,95.4367796358
 11/07  04:00:00,130.489271303,31.3941247315,32.7592206553,0.0,12.7620426787,28.1191506574,130.045791199,27.5600418613,3.33212,99.1536293377
 11/07  05:00:00,138.166620541,31.3941247315,33.2351819181,0.0,12.7620426787,28.1191506574,152.545199942,25.687376569,3.33212,123.525703373
 11/07  06:00:00,173.748632663,31.3941247315,41.1832553701,0.0,25.5240853573,30.610668775,249.460642201,24.9760322081,8.3303,216.154309993
 11/07  07:00:00,299.564914462,33.7563705675,69.5923029567,0.0,51.0481707146,78.1489452969,418.34628062,24.6388452704,16.6606,377.04683535
 11/07  08:00:00,373.375155099,37.0635147378,94.8838410343,0.0,64.3609230253,109.708623606,736.952772125,212.965978847,24.9909,498.995893278
 11/07  09:00:00,314.400569523,37.0635147378,78.720771853,0.0,51.0481707146,80.7689615957,663.947147047,249.140296144,33.3212,381.485650902
 11/07  10:00:00,277.143082429,37.3556847595,70.177027815,0.0,51.0481707146,71.0224615957,588.34364865,229.32485554,66.8089,292.20989311
 11/07  11:00:00,233.025076971,37.773772563,74.3997130158,0.0,32.1804615127,65.7244621605,525.01626259,207.660095436,83.4695,233.886667155
 11/07  12:00:00,241.813271675,38.0070492568,82.6516157603,0.0,32.1804615127,65.7244621605,427.120608595,173.116512543,83.4695,170.534596052
 11/07  13:00:00,249.971929814,38.0613700511,91.6886600995,0.0,32.1804615127,65.7244621605,425.771139791,172.017556724,83.4695,170.284083067
 11/07  14:00:00,235.744286087,38.1051008334,87.3629840481,0.0,32.1804615127,55.9779621605,401.150606571,162.789282801,75.1392,163.22212377
 11/07  15:00:00,235.221755663,38.1434267043,86.9423331134,0.0,32.1804615127,55.9779621605,400.066438951,163.491149363,66.8089,169.766389588
 11/07  16:00:00,235.192757246,38.1786480369,86.9216632079,0.0,32.1804615127,55.9779621605,410.003025452,166.025501021,75.1392,168.838324432
 11/07  17:00:00,253.041213617,37.7736354332,75.1946019433,0.0,32.1804615127,60.9114621605,434.990613438,218.570450286,91.7998,124.620363152
 11/07  18:00:00,293.764916835,37.0635147378,70.1504571036,0.0,32.1804615127,77.5397301883,454.586709552,209.040207448,49.9818,195.564702104
 11/07  19:00:00,364.068318255,37.0635147378,80.8720653753,0.0,77.122965704,86.2600435998,620.703297226,227.420410254,49.9818,343.301086972
 11/07  20:00:00,367.928039322,37.0635147378,77.587801169,0.0,102.647051061,80.1663183927,517.757194542,226.834322694,33.3212,257.601671848
 11/07  21:00:00,399.583904765,37.0635147378,83.8946411194,0.0,115.40909374,92.7192997104,507.401109563,221.239919808,33.3212,252.839989755
 11/07  22:00:00,389.047375104,37.0635259408,96.8431365699,0.0,102.647051061,94.1340635361,627.50785038,222.181605878,24.9909,380.335344503
 11/07  23:00:00,300.926720009,37.0635147378,74.9609840908,0.0,77.122965704,65.871452062,536.351773773,236.826052469,16.6606,282.865121304
 11/07  24:00:00,209.55782527,37.0635147378,51.625547905,0.0,38.286128036,48.4199368926,416.94684632,254.052000251,8.3303,154.564546069
 11/08  01:00:00,155.127787084,31.3941247315,42.173310096,0.0,25.5240853573,30.610668775,179.498582505,46.2562790451,3.33212,129.91018346
 11/08  02:00:00,140.612422009,31.3941247315,34.9850502014,0.0,19.418418834,29.3649097162,134.124464515,36.5373142196,3.33212,94.2550302959
 11/08  03:00:00,128.219702411,31.3941247315,30.5056678502,0.0,12.7620426787,28.1191506574,128.964442626,31.3653569491,3.33212,94.2669656767
 11/08  04:00:00,126.224792969,31.3941247315,28.5233283111,0.0,12.7620426787,28.1191506574,126.353423712,28.7760948424,3.33212,94.2452088696
 11/08  05:00:00,134.029756185,31.3941247315,29.7530599738,0.0,12.7620426787,28.1191506574,160.582795564,27.3389883813,3.33212,129.911687183
 11/08  06:00:00,170.340246836,31.3941247315,38.4480852095,0.0,25.5240853573,30.610668775,251.277885158,26.64570975,8.3303,216.301875408
 11/08  07:00:00,295.708428366,32.8114722331,67.4184274281,0.0,51.0481707146,78.1489452969,415.515980076,25.5673520169,16.6606,373.288028059
 11/08  08:00:00,371.098930186,37.0635147378,93.6034531099,0.0,64.3609230253,109.708623606,726.676687579,200.811141076,24.9909,500.874646503
 11/08  09:00:00,319.171786681,37.0635147378,84.275888538,0.0,51.0481707146,80.7689615957,631.989809987,212.368081268,33.3212,386.300528719
 11/08  10:00:00,295.750676059,37.8379658454,88.9945812107,0.0,51.0481707146,71.0224615957,499.442587348,140.061296503,66.8089,292.572390845
 11/08  11:00:00,245.166120353,37.9313091275,87.9652847566,0.0,32.1804615127,65.7244621605,390.896621205,73.3427518172,83.4695,234.084369388
 11/08  12:00:00,250.676837934,38.0036496433,93.0253022969,0.0,32.1804615127,65.7244621605,294.092836803,39.9938664291,83.4695,170.629470373
 11/08  13:00:00,250.453982586,38.062330518,93.4865739785,0.0,32.1804615127,65.7244621605,286.538745583,32.6929705435,83.4695,170.376275039
 11/08  14:00:00,240.937906923,38.1206708504,93.6641809141,0.0,32.1804615127,55.9779621605,271.482191667,26.2033295247,75.1392,170.139662142
 11/08  15:00:00,241.198298838,38.1411328239,93.9250721061,0.0,32.1804615127,55.9779621605,254.410526868,24.5436641933,66.8089,163.057962675
 11/08  16:00:00,241.197965459,38.1761460875,93.8946132093,0.0,32.1804615127,55.9779621605,272.019279668,26.9993755986,75.1392,169.880704069
 11/08  17:00:00,263.041918705,37.7825143073,86.8655008137,0.0,32.1804615127,60.9114621605,260.398069528,38.3305072476,91.7998,130.26776228
 11/08  18:00:00,303.708809119,37.0684221793,81.8678985005,0.0,32.1804615127,77.5397301883,326.474507974,87.7664254617,49.9818,188.726282512
 11/08  19:00:00,373.570033978,37.120840304,91.9187483105,0.0,77.122965704,86.2600435998,535.941383657,136.573182953,49.9818,349.386400704
 11/08  20:00:00,379.048377099,37.0643602155,89.2759562358,0.0,102.647051061,80.1663183927,515.887081762,225.34699633,33.3212,257.218885431
 11/08  21:00:00,410.558290362,37.0635147378,94.4620748728,0.0,115.40909374,92.7192997104,529.601317176,239.882278371,33.3212,256.397838805
 11/08  22:00:00,386.528021213,37.0635147378,94.716822249,0.0,102.647051061,94.1340635361,536.202801893,137.291368751,24.9909,373.920533143
 11/08  23:00:00,310.187125893,37.0641262473,85.586738636,0.0,77.122965704,65.871452062,418.564816241,112.39523621,16.6606,289.508980031
 11/08  24:00:00,216.576702908,37.0635147378,59.9674067123,0.0,38.286128036,48.4199368926,311.93844409,148.936302032,8.3303,154.671842058
 11/09  01:00:00,163.5926728,31.3941247315,50.6583345831,0.0,25.5240853573,30.610668775,181.00803643,47.6932614569,3.33212,129.982654973
 11/09  02:00:00,150.292040956,31.3941247315,44.6897306878,0.0,19.418418834,29.3649097162,136.608847073,38.9960108784,3.33212,94.2807161948
 11/09  03:00:00,139.186071775,31.3941247315,41.5092121066,0.0,12.7620426787,28.1191506574,128.89826894,31.2702846761,3.33212,94.2958642635
 11/09  04:00:00,137.697549626,31.3941247315,40.0418079378,0.0,12.7620426787,28.1191506574,122.346125201,24.7414868885,3.33212,94.2725183125
 11/09  05:00:00,145.302120688,31.3941247315,41.0577168916,0.0,12.7620426787,28.1191506574,156.098729309,22.7641181065,3.33212,130.002491203
 11/09  06:00:00,180.507805853,31.3941247315,48.6348785955,0.0,25.5240853573,30.610668775,247.043078201,22.2269455045,8.3303,216.485832697
 11/09  07:00:00,307.224457155,35.173718069,76.6263437676,0.0,51.0481707146,78.1489452969,416.109573776,20.5985988046,16.6606,378.850374971
