Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  08:00:00,369.101836032,37.0670795538,92.786753336,0.0,64.3609230253,109.708623606,617.504106994,89.9202424476,24.9909,502.592964547
 11/09  09:00:00,326.793273251,37.1184944014,93.3641425008,0.0,51.0481707146,80.7689615957,493.022318068,74.1796313471,33.3212,385.52148672
 11/09  10:00:00,297.914087495,37.8004331655,92.2843419363,0.0,51.0481707146,71.0224615957,399.549545123,38.2172297236,66.8089,294.523415399
 11/09  11:00:00,249.611300365,37.9533219268,92.6032060804,0.0,32.1804615127,65.7244621605,345.439145283,32.1124453975,83.4695,229.857199885
 11/09  12:00:00,250.369590755,38.1607642916,92.5224936989,0.0,32.1804615127,65.7244621605,276.089987743,21.8859621109,83.4695,170.734525632
 11/09  13:00:00,248.796444505,38.3587691636,91.428919,0.0,32.1804615127,65.7244621605,270.272745172,16.3310454749,83.4695,170.472199697
 11/09  14:00:00,237.540970826,38.4132932629,89.6571341674,0.0,32.1804615127,55.9779621605,258.344075198,12.987566174,75.1392,170.217309024
 11/09  15:00:00,239.717291969,38.3954594978,91.8704137846,0.0,32.1804615127,55.9779621605,250.241323077,13.4559919724,66.8089,169.976431104
 11/09  16:00:00,240.37505383,38.318634101,92.706920476,0.0,32.1804615127,55.9779621605,258.555972518,14.6410199075,75.1392,168.775752611
 11/09  17:00:00,269.877269497,37.8773365469,93.5195875837,0.0,32.1804615127,60.9114621605,234.985427078,18.2160835273,91.7998,124.969543551
 11/09  18:00:00,310.966268481,37.1581875107,89.0377355623,0.0,32.1804615127,77.5397301883,302.320000649,56.4840275068,49.9818,195.854173142
 11/09  19:00:00,375.03446471,37.1992616094,93.029396433,0.0,77.122965704,86.2600435998,564.209733751,164.293739158,49.9818,349.934194594
 11/09  20:00:00,383.990831388,37.099359073,93.4841349279,0.0,102.647051061,80.1663183927,539.123703997,248.301567821,33.3212,257.500936176
 11/09  21:00:00,414.663053042,37.0635147378,98.4655742078,0.0,115.40909374,92.7192997104,492.45200677,202.467640955,33.3212,256.663165814
 11/09  22:00:00,390.7000556,37.0635147378,98.1028893872,0.0,102.647051061,94.1340635361,600.775185149,199.774170998,24.9909,376.01011415
 11/09  23:00:00,315.639012471,37.0702326733,89.6938852673,0.0,77.122965704,65.871452062,494.85256562,189.615289027,16.6606,288.576676593
 11/09  24:00:00,221.597389737,37.0640802088,63.744346753,0.0,38.286128036,48.4199368926,356.782757294,193.72395975,8.3303,154.728497544
 11/10  01:00:00,166.104651116,31.3941247315,53.0407711628,0.0,25.5240853573,30.610668775,169.829467717,36.4723039815,3.33212,130.025043736
 11/10  02:00:00,152.987679635,31.3941247315,47.3039871301,0.0,19.418418834,29.3649097162,123.679109345,26.0462506191,3.33212,94.300738726
 11/10  03:00:00,142.413415535,31.3941247315,44.6953580182,0.0,12.7620426787,28.1191506574,117.627809387,19.9819137118,3.33212,94.3137756751
 11/10  04:00:00,139.023872555,31.3941247315,41.2494284177,0.0,12.7620426787,28.1191506574,126.567942715,22.6259533554,3.33212,100.609869359
 11/10  05:00:00,145.749811422,31.3941247315,40.7674956184,0.0,12.7620426787,28.1191506574,148.649171321,21.7823655884,3.33212,123.534685733
 11/10  06:00:00,183.187143958,31.3941247315,50.5929974528,0.0,25.5240853573,30.610668775,251.544573678,19.2665845636,8.3303,223.947689114
 11/10  07:00:00,313.900212731,35.173718069,79.7499121599,0.0,51.0481707146,78.1489452969,407.44709116,16.2520952838,16.6606,374.534395876
 11/10  08:00:00,371.277906889,37.0668051522,93.6320879664,0.0,64.3609230253,109.708623606,632.374006632,104.776340094,24.9909,502.606766537
 11/10  09:00:00,327.564911673,37.1165332678,93.2415404762,0.0,51.0481707146,80.7689615957,500.498446072,78.3258049193,33.3212,388.851441152
 11/10  10:00:00,297.459665251,37.8101815073,91.8042122708,0.0,51.0481707146,71.0224615957,394.787667264,33.6943919744,66.8089,294.28437529
 11/10  11:00:00,249.226972874,37.9775248328,92.1824453735,0.0,32.1804615127,65.7244621605,343.053249985,26.0554037125,83.4695,233.528346273
 11/10  12:00:00,248.409857142,38.2245808159,90.3835253277,0.0,32.1804615127,65.7244621605,268.865781105,14.5622057681,83.4695,170.834075337
 11/10  13:00:00,246.111832794,38.4401869525,88.2154046717,0.0,32.1804615127,65.7244621605,262.108339423,8.06684811527,83.4695,170.571991307
 11/10  14:00:00,237.984730454,38.4890320161,89.5630751223,0.0,32.1804615127,55.9779621605,250.749824433,5.29613881951,75.1392,170.314485614
 11/10  15:00:00,238.367550103,38.4716647057,89.9006440901,0.0,32.1804615127,55.9779621605,241.51279249,4.64346044365,66.8089,170.060432046
 11/10  16:00:00,239.048532284,38.384634107,90.7630172051,0.0,32.1804615127,55.9779621605,250.880029777,5.66395959507,75.1392,170.076870182
 11/10  17:00:00,266.986089464,37.9281839415,90.3105442408,0.0,32.1804615127,60.9114621605,232.910957893,10.7220183974,91.7998,130.389139496
 11/10  18:00:00,296.081807413,37.1778185589,74.2618010732,0.0,32.1804615127,77.5397301883,266.967532296,27.9959023756,49.9818,188.989829921
 11/10  19:00:00,372.965537377,37.2190011,91.42135556,0.0,77.122965704,86.2600435998,466.343915377,65.8505661672,49.9818,350.51154921
 11/10  20:00:00,382.109043678,37.1230728757,93.3552282898,0.0,102.647051061,80.1663183927,396.207376963,102.067274011,33.3212,260.818902951
 11/10  21:00:00,407.000804986,37.0858546994,92.8404042177,0.0,115.40909374,92.7192997104,411.086436529,120.377993699,33.3212,257.38724283
 11/10  22:00:00,382.610943641,37.1024241859,91.8826539161,0.0,102.647051061,94.1340635361,531.284929824,126.306852235,24.9909,379.98717759
 11/10  23:00:00,318.801324325,37.1460488214,93.5621363563,0.0,77.122965704,65.871452062,546.952847035,242.542377717,16.6606,287.749869318
 11/10  24:00:00,223.751574094,37.0676454328,65.7596992819,0.0,38.286128036,48.4199368926,409.104571427,243.743359822,8.3303,157.030911605
 11/11  01:00:00,179.015249699,31.3941247315,54.5151056714,0.0,34.4311606118,33.1021868926,174.160838055,40.5610302526,3.33212,130.267687802
 11/11  02:00:00,173.70387318,31.3941247315,49.1836978255,0.0,34.4311606118,33.1021868926,129.352506312,31.5586180454,3.33212,94.4617682671
 11/11  03:00:00,151.584862141,31.3941247315,44.563927825,0.0,19.466279405,30.610668775,130.272228688,26.1707578283,3.33212,100.76935086
 11/11  04:00:00,149.136345637,31.3941247315,42.1237788044,0.0,19.466279405,30.610668775,120.965902398,23.1662118293,3.33212,94.4675705684
 11/11  05:00:00,155.765667403,31.3941247315,42.1808006443,0.0,19.466279405,30.610668775,154.98038223,21.5455030634,3.33212,130.102759167
 11/11  06:00:00,168.395870874,31.3941247315,42.5788794046,0.0,19.466279405,30.610668775,191.420253743,21.2136555823,8.3303,161.876298161
 11/11  07:00:00,252.22026815,35.173718069,51.161750286,0.0,42.6918050922,54.3732441037,263.980455663,21.4651203983,16.6606,225.854735265
 11/11  08:00:00,323.716112752,37.0635147378,82.5063287921,0.0,49.3960418185,88.5934452969,580.636761646,175.185170349,24.9909,380.460691297
 11/11  09:00:00,364.33410804,37.0915650888,92.0992373085,0.0,57.6566862989,112.030105488,685.193155742,109.056765048,33.3212,542.815190694
 11/11  10:00:00,306.105324837,37.8712473808,90.1872986831,0.0,50.9524495726,81.1684271793,485.561860024,29.2850538374,66.8089,389.467906186
 11/11  11:00:00,262.420892037,38.147779299,91.3268478062,0.0,42.6918050922,68.9656133826,398.508226025,19.8704057982,83.4695,295.168320226
 11/11  12:00:00,256.802525104,38.3096903949,89.18282721,0.0,38.286128036,68.9656133826,329.917334786,11.0282728783,83.4695,235.419561907
 11/11  13:00:00,255.68676681,38.508875608,88.3413048502,0.0,38.286128036,68.9656133826,260.852788834,6.70459184411,83.4695,170.67869699
 11/11  14:00:00,238.291603867,38.4165763571,89.8606732274,0.0,31.5818913096,56.727595265,251.351620212,5.54266126976,75.1392,170.669758942
 11/11  15:00:00,238.244139821,38.3908057853,89.7625266674,0.0,31.5818913096,56.727595265,241.750618322,4.7728291126,66.8089,170.16888921
 11/11  16:00:00,239.011319481,38.2660031977,90.7123277568,0.0,31.5818913096,56.727595265,250.544800714,5.23319753743,75.1392,170.172403177
 11/11  17:00:00,266.832694636,37.8303898091,90.0950146681,0.0,31.5818913096,61.661095265,232.566298293,10.32408722,91.7998,130.442411073
 11/11  18:00:00,283.663897777,37.1459536628,69.0087491713,0.0,31.5818913096,70.9729253606,258.35082135,46.0363058001,49.9818,162.33271555
 11/11  19:00:00,364.484299858,37.17475328,81.8085013967,0.0,80.3315023541,83.7685254822,442.930359289,196.21339205,49.9818,196.735167239
 11/11  20:00:00,383.532176336,37.0731977459,95.8619590687,0.0,102.000620287,77.6748002752,536.132613255,245.619781021,33.3212,257.191632234
 11/11  21:00:00,406.53057805,37.0635147378,98.3012002766,0.0,108.704857014,91.4735406516,486.179754581,196.495282869,33.3212,256.363271712
 11/11  22:00:00,378.828728094,37.0635147378,98.7756961471,0.0,95.2963835608,89.1510273009,490.808419386,208.622170242,24.9909,257.195349144
 11/11  23:00:00,323.37434402,37.0635147378,96.531827426,0.0,80.3315023541,63.3799339444,617.699146002,226.026939,16.6606,375.011607002
 11/11  24:00:00,231.772071605,37.0635147378,69.3070867867,0.0,42.6918050922,48.4199368926,468.86666457,237.776639536,8.3303,222.759725035
 11/12  01:00:00,178.824336382,31.3941247315,54.3590785251,0.0,34.4311606118,33.1021868926,177.096457377,43.4278995583,3.33212,130.336437819
 11/12  02:00:00,171.462247617,31.3941247315,46.9576587552,0.0,34.4311606118,33.1021868926,131.8388948,34.010827783,3.33212,94.4959470175
 11/12  03:00:00,149.266594019,31.3941247315,42.2546398116,0.0,19.466279405,30.610668775,132.782560395,28.6423531519,3.33212,100.808087243
 11/12  04:00:00,146.46034557,31.3941247315,39.4572840722,0.0,19.466279405,30.610668775,123.566116633,25.7335922859,3.33212,94.5004043467
 11/12  05:00:00,154.001966047,31.3941247315,40.423230384,0.0,19.466279405,30.610668775,157.66140991,24.1624797239,3.33212,130.166810186
 11/12  06:00:00,168.320783508,31.3941247315,42.5044572806,0.0,19.466279405,30.610668775,193.344324817,23.0548057355,8.3303,161.959219082
 11/12  07:00:00,251.438491152,34.3075612625,51.2439613824,0.0,42.6918050922,54.3732441037,265.275817999,22.5464073422,16.6606,226.068810656
 11/12  08:00:00,320.342335995,37.0635147378,79.1663644556,0.0,49.3960418185,88.5934452969,601.83088262,193.491960563,24.9909,383.348022057
 11/12  09:00:00,368.736763929,37.0635147378,95.7296130683,0.0,57.6566862989,112.030105488,774.216199322,197.619114083,33.3212,543.275885238
 11/12  10:00:00,309.165790927,37.8584770063,92.859476303,0.0,50.9524495726,81.1684271793,536.305477436,79.2673486856,66.8089,390.22922875
 11/12  11:00:00,264.218052821,37.9561463823,93.1493750104,0.0,42.6918050922,68.9656133826,444.354212427,66.4290714618,83.4695,294.455640965
 11/12  12:00:00,258.247264592,38.0838332125,90.9359918208,0.0,38.286128036,68.9656133826,348.066053534,28.9773046406,83.4695,235.619248893
 11/12  13:00:00,254.855865327,38.2927519105,87.7631034625,0.0,38.286128036,68.9656133826,263.108823906,8.56865934708,83.4695,171.070664559
 11/12  14:00:00,237.91126572,38.289067366,89.5072268115,0.0,31.5818913096,56.727595265,257.270914689,4.80847882241,75.1392,177.323235867
 11/12  15:00:00,238.133475473,38.2884270242,89.4834052554,0.0,31.5818913096,56.727595265,235.701362467,2.46007093108,66.8089,166.432391536
 11/12  16:00:00,238.919602924,38.2108491324,90.3461713199,0.0,31.5818913096,56.727595265,245.213284195,2.8056154335,75.1392,167.268468762
 11/12  17:00:00,269.017288813,37.7976292127,92.076957013,0.0,31.5818913096,61.661095265,231.085725243,8.79733613226,91.7998,130.48858911
 11/12  18:00:00,274.946568372,37.1062808486,57.5628685604,0.0,31.5818913096,70.9729253606,273.768206688,54.5525871846,49.9818,169.233819503
 11/12  19:00:00,357.697226952,37.141939076,75.288551563,0.0,80.3315023541,83.7685254822,430.986324658,184.121577144,49.9818,196.882947514
 11/12  20:00:00,378.80408536,37.0657960322,91.5067275635,0.0,102.000620287,77.6748002752,557.778498935,266.977471696,33.3212,257.479827239
 11/12  21:00:00,406.247902565,37.0635147378,98.0283435364,0.0,108.704857014,91.4735406516,496.331719898,206.378363067,33.3212,256.632156831
 11/12  22:00:00,378.988961278,37.0635147378,98.949170041,0.0,95.2963835608,89.1510273009,487.008859767,204.552477217,24.9909,257.46548255
 11/12  23:00:00,322.165548751,37.0635147378,95.3296306458,0.0,80.3315023541,63.3799339444,614.346739624,219.913638885,16.6606,377.772500739
 11/12  24:00:00,230.828471161,37.0635147378,68.3690510046,0.0,42.6918050922,48.4199368926,463.540861825,233.948831018,8.3303,221.261730807
 11/13  01:00:00,165.659934611,31.3941247315,52.6371941799,0.0,25.5240853573,30.610668775,176.421324013,42.8763795255,3.33212,130.212824488
 11/13  02:00:00,150.341250465,31.3941247315,44.6493620388,0.0,19.418418834,29.3649097162,131.536020123,33.7948935336,3.33212,94.4090065891
 11/13  03:00:00,138.640854076,31.3941247315,40.8602888413,0.0,12.7620426787,28.1191506574,126.301398617,28.5728990902,3.33212,94.396379527
 11/13  04:00:00,136.19352371,31.3941247315,38.4206373646,0.0,12.7620426787,28.1191506574,129.754642714,25.7184379485,3.33212,100.704084766
 11/13  05:00:00,143.24855558,31.3941247315,38.9068994178,0.0,12.7620426787,28.1191506574,151.338878702,24.2016558633,3.33212,123.805102839
 11/13  06:00:00,178.743984406,31.3941247315,46.7931904494,0.0,25.5240853573,30.610668775,256.173610437,23.4962546669,8.3303,224.34705577
 11/13  07:00:00,307.279167575,34.2288197346,74.7608565721,0.0,51.0481707146,78.1489452969,425.409410616,23.1801559319,16.6606,385.568654684
 11/13  08:00:00,373.573179432,37.0635147378,96.0850866585,0.0,64.3609230253,109.708623606,729.043262887,196.912931379,24.9909,507.139431508
 11/13  09:00:00,330.185791373,37.0635147378,95.7382813359,0.0,51.0481707146,80.7689615957,582.048893695,157.760740437,33.3212,390.966953258
 11/13  10:00:00,297.532047634,37.801870011,91.8636061708,0.0,51.0481707146,71.0224615957,391.891858914,30.7608891772,66.8089,294.322069736
 11/13  11:00:00,248.061903337,37.9532153075,91.0023475904,0.0,32.1804615127,65.7244621605,333.368032126,14.8204719881,83.4695,235.078060138
 11/13  12:00:00,245.668993784,38.1783558577,87.1832772747,0.0,32.1804615127,65.7244621605,266.653462596,5.19681847773,83.4695,177.987144118
 11/13  13:00:00,246.960691911,38.3888810396,88.5290448617,0.0,32.1804615127,65.7244621605,255.759802194,1.43655071196,83.4695,170.853751482
 11/13  14:00:00,237.269624482,38.4978835199,88.1321172195,0.0,32.1804615127,55.9779621605,247.015296377,1.26656530677,75.1392,170.60953107
 11/13  15:00:00,237.005198591,38.5000108811,87.6851822739,0.0,32.1804615127,55.9779621605,238.430099345,1.26665531408,66.8089,170.354544031
 11/13  16:00:00,237.326599735,38.4367009487,88.1056963593,0.0,32.1804615127,55.9779621605,246.837518707,1.33712026378,75.1392,170.361198443
 11/13  17:00:00,267.923633952,37.9624579674,90.2637577803,0.0,32.1804615127,60.9114621605,223.322482435,0.981212964424,91.7998,130.541469471
 11/13  18:00:00,298.614254301,37.1793213123,73.7249470524,0.0,32.1804615127,77.5397301883,264.482910229,18.0952710915,49.9818,196.405839138
 11/13  19:00:00,368.073170181,37.2186285779,86.4296284715,0.0,77.122965704,86.2600435998,483.054769157,80.8821656379,49.9818,352.190803519
 11/13  20:00:00,383.831879273,37.1206712687,94.1050078636,0.0,102.647051061,80.1663183927,490.213510056,197.152259781,33.3212,259.740050275
 11/13  21:00:00,412.449887682,37.074223233,96.366594942,0.0,115.40909374,92.7192997104,542.889143974,245.404265879,33.3212,264.163678095
 11/13  22:00:00,389.214036273,37.0635147378,96.5779274268,0.0,102.647051061,94.1340635361,599.790199169,194.346794797,24.9909,380.452504372
 11/13  23:00:00,318.621258395,37.0635147378,92.5695350724,0.0,77.122965704,65.871452062,501.956688509,196.825593962,16.6606,288.470494547
 11/13  24:00:00,223.311073925,37.0635147378,65.3249121363,0.0,38.286128036,48.4199368926,382.897210671,212.693710369,8.3303,161.873200302
 11/14  01:00:00,166.839892219,31.3941247315,53.7884778902,0.0,25.5240853573,30.610668775,173.69414669,40.0988250324,3.33212,130.263201657
 11/14  02:00:00,152.878285621,31.3941247315,47.1639601406,0.0,19.418418834,29.3649097162,129.399079444,31.636928309,3.33212,94.4300311352
 11/14  03:00:00,141.108454405,31.3941247315,43.31883235,0.0,12.7620426787,28.1191506574,130.819700525,26.7499351531,3.33212,100.737645372
 11/14  04:00:00,138.423475468,31.3941247315,40.6428195112,0.0,12.7620426787,28.1191506574,121.917288891,24.1498649489,3.33212,94.4353039424
 11/14  05:00:00,146.264398912,31.3941247315,41.2791904023,0.0,12.7620426787,28.1191506574,156.350297445,22.7365864264,3.33212,130.281591018
 11/14  06:00:00,181.982056148,31.3941247315,49.3703045572,0.0,25.5240853573,30.610668775,252.636278905,21.9914414575,8.3303,222.314537447
 11/14  07:00:00,311.995742904,34.9374934854,78.0221307969,0.0,51.0481707146,78.1489452969,418.490707495,21.5682389032,16.6606,380.261868592
 11/14  08:00:00,374.975329377,37.0635147378,96.4478489498,0.0,64.3609230253,109.708623606,703.781037868,167.625163148,24.9909,511.164974719
 11/14  09:00:00,327.600991359,37.0822657596,93.1999693185,0.0,51.0481707146,80.7689615957,499.202011981,70.0097327252,33.3212,395.871079256
 11/14  10:00:00,295.009177187,37.8115259222,89.2473502043,0.0,51.0481707146,71.0224615957,373.846489991,9.88514147436,66.8089,297.152448517
 11/14  11:00:00,245.694895813,38.0060755754,87.9734108291,0.0,32.1804615127,65.7244621605,322.404768198,3.65444913122,83.4695,235.280819067
 11/14  12:00:00,248.323676337,38.2692970317,89.3776229459,0.0,32.1804615127,65.7244621605,255.87206935,1.17200617345,83.4695,171.230563177
 11/14  13:00:00,247.684819663,38.4843147664,89.116050212,0.0,32.1804615127,65.7244621605,262.235968793,0.956796055784,83.4695,177.809672737
 11/14  14:00:00,237.516243583,38.5372948467,88.5201917938,0.0,32.1804615127,55.9779621605,246.800553552,0.959260900879,75.1392,170.702092651
 11/14  15:00:00,237.309931901,38.5250596934,88.2536034478,0.0,32.1804615127,55.9779621605,238.229520478,0.96485827981,66.8089,170.455762198
 11/14  16:00:00,237.711688884,38.4491832971,88.8300840994,0.0,32.1804615127,55.9779621605,246.502820592,0.908339526475,75.1392,170.455281066
 11/14  17:00:00,268.450996297,37.9813725128,91.1088422215,0.0,32.1804615127,60.9114621605,224.448763627,2.04613387074,91.7998,130.602829756
 11/14  18:00:00,299.445115855,37.1881467432,74.6559795519,0.0,32.1804615127,77.5397301883,265.467943775,18.9384539725,49.9818,196.547689803
 11/14  19:00:00,371.65143142,37.227481293,89.9952470064,0.0,77.122965704,86.2600435998,476.119976988,73.3749682673,49.9818,352.763208721
 11/14  20:00:00,384.632744058,37.126908527,95.2049433823,0.0,102.647051061,80.1663183927,502.623827919,203.580849277,33.3212,265.721778642
 11/14  21:00:00,411.297912625,37.0845273223,95.6847282518,0.0,115.40909374,92.7192997104,515.571041887,223.493856695,33.3212,258.755985191
 11/14  22:00:00,388.203573221,37.0669937564,95.8601723782,0.0,102.647051061,94.1340635361,601.913151433,189.876811697,24.9909,387.045439736
 11/14  23:00:00,319.93797302,37.0635147378,93.8786709763,0.0,77.122965704,65.871452062,498.443970262,195.053929304,16.6606,286.729440958
 11/14  24:00:00,224.866876232,37.0635147378,66.8777289235,0.0,38.286128036,48.4199368926,377.123754694,209.377791111,8.3303,159.415663583
 11/15  01:00:00,169.098648331,31.3941247315,56.0345323463,0.0,25.5240853573,30.610668775,172.829808383,39.1920439368,3.33212,130.305644446
 11/15  02:00:00,154.764209113,31.3941247315,49.0412382344,0.0,19.418418834,29.3649097162,134.751484217,30.6560479549,3.33212,100.763316262
 11/15  03:00:00,142.77655964,31.3941247315,44.9806829447,0.0,12.7620426787,28.1191506574,123.543111236,25.7459223642,3.33212,94.4650688721
 11/15  04:00:00,140.220777246,31.3941247315,42.4337072826,0.0,12.7620426787,28.1191506574,123.439888307,23.0543853036,3.33212,97.0533830033
 11/15  05:00:00,147.397624471,31.3941247315,43.0349143516,0.0,12.7620426787,28.1191506574,152.657798842,21.6630863732,3.33212,127.662592469
 11/15  06:00:00,182.891450807,31.3941247315,50.924469047,0.0,25.5240853573,30.610668775,254.167386719,20.9787070177,8.3303,224.858379701
 11/15  07:00:00,312.894494344,35.173718069,79.417350377,0.0,51.0481707146,78.1489452969,424.349349448,20.7068892927,16.6606,386.981860156
 11/15  08:00:00,374.385150794,37.0635147378,96.8298989225,0.0,64.3609230253,109.708623606,702.212228251,167.057857584,24.9909,510.163470667
 11/15  09:00:00,327.883943289,37.0830644056,93.8952018707,0.0,51.0481707146,80.7689615957,526.579148511,100.843122921,33.3212,392.414825591
 11/15  10:00:00,296.037767979,37.814971651,90.3392717066,0.0,51.0481707146,71.0224615957,386.454572187,16.6434021257,66.8089,303.002270062
 11/15  11:00:00,245.43201332,38.0150333479,87.8979660197,0.0,32.1804615127,65.7244621605,325.056520383,6.08800368748,83.4695,235.499016696
 11/15  12:00:00,248.068165796,38.2764057939,89.3453918408,0.0,32.1804615127,65.7244621605,257.99842777,3.20738898672,83.4695,171.321538783
 11/15  13:00:00,247.63440881,38.4798986229,89.2326933627,0.0,32.1804615127,65.7244621605,262.822218381,1.44376920939,83.4695,177.908949171
 11/15  14:00:00,238.069743926,38.5230245816,89.3519230439,0.0,32.1804615127,55.9779621605,247.612125991,1.67678594617,75.1392,170.796140045
 11/15  15:00:00,237.914071446,38.4987417814,89.261337748,0.0,32.1804615127,55.9779621605,239.637248077,2.27611244538,66.8089,170.552235632
 11/15  16:00:00,238.144920068,38.4137069371,89.6050955061,0.0,32.1804615127,55.9779621605,247.937456865,2.24737978528,75.1392,170.55087708
 11/15  17:00:00,268.978039022,37.9472361503,91.8579227371,0.0,32.1804615127,60.9114621605,226.441855006,3.97245811603,91.7998,130.66959689
 11/15  18:00:00,296.517205575,37.1868671543,71.7796825312,0.0,32.1804615127,77.5397301883,272.772615277,26.0928208375,49.9818,196.69799444
 11/15  19:00:00,372.37679014,37.2262982286,90.6394236139,0.0,77.122965704,86.2600435998,497.551341319,92.7320066357,49.9818,354.837534683
 11/15  20:00:00,384.83322657,37.1272961849,95.0391285552,0.0,102.647051061,80.1663183927,490.929435659,192.193952844,33.3212,265.414282816
 11/15  21:00:00,411.319268137,37.0853277308,95.4527051949,0.0,115.40909374,92.7192997104,515.486507369,222.555134002,33.3212,259.610173367
 11/15  22:00:00,388.524278592,37.0671631548,95.8727637439,0.0,102.647051061,94.1340635361,605.122633761,194.026586186,24.9909,386.105147575
 11/15  23:00:00,319.518451274,37.0635147378,93.4598579982,0.0,77.122965704,65.871452062,505.449518196,196.833496104,16.6606,291.955422093
 11/15  24:00:00,223.581487666,37.0635147378,65.5905223135,0.0,38.286128036,48.4199368926,386.49333004,216.102170003,8.3303,162.060860037
 11/16  01:00:00,166.85979795,31.3941247315,53.8090180862,0.0,25.5240853573,30.610668775,174.43878625,40.724898288,3.33212,130.381767963
 11/16  02:00:00,152.010550401,31.3941247315,46.2986811545,0.0,19.418418834,29.3649097162,131.321092862,32.2492427653,3.33212,95.7397300971
 11/16  03:00:00,140.090294741,31.3941247315,42.3033797744,0.0,12.7620426787,28.1191506574,130.449998727,27.5685835468,3.33212,99.5492951799
 11/16  04:00:00,137.599211319,31.3941247315,39.8206523299,0.0,12.7620426787,28.1191506574,122.852846101,25.0295544613,3.33212,94.4911716397
 11/16  05:00:00,145.091962346,31.3941247315,40.7363955929,0.0,12.7620426787,28.1191506574,157.336557936,23.6064485458,3.33212,130.39798939
 11/16  06:00:00,180.690720139,31.3941247315,48.7303839577,0.0,25.5240853573,30.610668775,256.156036856,22.7683591527,8.3303,225.057377703
 11/16  07:00:00,310.468415828,34.9374934854,77.2335157864,0.0,51.0481707146,78.1489452969,426.744133809,22.3926427887,16.6606,387.69089102
 11/16  08:00:00,374.341646576,37.0635147378,96.8120786311,0.0,64.3609230253,109.708623606,719.453336801,182.775627486,24.9909,511.686809315
 11/16  09:00:00,328.655488673,37.0635147378,94.4085845079,0.0,51.0481707146,80.7689615957,566.443723473,136.422923774,33.3212,396.699599699
 11/16  10:00:00,298.879792844,37.8120569006,93.2825658833,0.0,51.0481707146,71.0224615957,397.348203545,30.2677835191,66.8089,300.271520026
 11/16  11:00:00,250.208396163,37.9526972786,93.2901433815,0.0,32.1804615127,65.7244621605,341.227177846,22.0557480465,83.4695,235.701929799
 11/16  12:00:00,248.255100001,38.0248244508,90.3827952925,0.0,32.1804615127,65.7244621605,272.639383657,10.8720872186,83.4695,178.297796438
 11/16  13:00:00,247.744906123,38.0785762928,90.1680698099,0.0,32.1804615127,65.7244621605,260.566657377,5.9441164355,83.4695,171.153040941
 11/16  14:00:00,238.662996766,38.1478047225,90.3259086395,0.0,32.1804615127,55.9779621605,248.122750648,2.07585604655,75.1392,170.907694601
 11/16  15:00:00,239.673866963,38.1647427061,91.1286088357,0.0,32.1804615127,55.9779621605,243.0545418,1.98701835151,66.8089,174.258623448
 11/16  16:00:00,240.425506923,38.1999348821,91.9473953674,0.0,32.1804615127,55.9779621605,251.244144991,2.23487659806,75.1392,173.870068393
 11/16  17:00:00,270.559432211,37.8448743314,93.4889989701,0.0,32.1804615127,60.9114621605,225.242811128,2.70292457025,91.7998,130.740086558
 11/16  18:00:00,287.744175085,37.1553445753,63.0678485753,0.0,32.1804615127,77.5397301883,270.466393843,23.6448875116,49.9818,196.839706331
 11/16  19:00:00,362.498207389,37.1998909351,80.9010147723,0.0,77.122965704,86.2600435998,491.232323878,87.3590340672,49.9818,353.891489811
 11/16  20:00:00,379.24686954,37.1065833959,89.7597792012,0.0,102.647051061,80.1663183927,471.553599848,171.186103825,33.3212,267.046296022
 11/16  21:00:00,410.300858714,37.0701526832,95.0994173867,0.0,115.40909374,92.7192997104,495.302486148,202.746277679,33.3212,259.235008468
 11/16  22:00:00,386.491520045,37.0800962511,94.4930592333,0.0,102.647051061,94.1340635361,609.507090935,196.923713988,24.9909,387.592476947
 11/16  23:00:00,316.630247947,37.1254289142,91.1902760876,0.0,77.122965704,65.871452062,479.706330014,170.734948331,16.6606,292.310781683
 11/16  24:00:00,223.25413487,37.0975578469,66.2178102364,0.0,38.286128036,48.4199368926,324.846802271,154.338974028,8.3303,162.177528242
 11/17  01:00:00,169.285772762,31.3941247315,56.297500146,0.0,25.5240853573,30.610668775,173.900726059,40.149382543,3.33212,130.419223516
 11/17  02:00:00,155.536166999,31.3941247315,49.9028547015,0.0,19.418418834,29.3649097162,136.414980094,32.2534436196,3.33212,100.829416474
 11/17  03:00:00,144.316061567,31.3941247315,46.6087071937,0.0,12.7620426787,28.1191506574,124.674671681,26.8209501813,3.33212,94.5216014997
 11/17  04:00:00,142.171459478,31.3941247315,44.4604463167,0.0,12.7620426787,28.1191506574,128.15366826,23.9866566377,3.33212,100.834891622
 11/17  05:00:00,150.196458516,31.3941247315,45.2628053466,0.0,12.7620426787,28.1191506574,156.194683938,22.3984158776,3.33212,130.464148061
 11/17  06:00:00,186.256913076,31.3941247315,53.6980959953,0.0,25.5240853573,30.610668775,253.532699333,19.9268096773,8.3303,225.275589656
 11/17  07:00:00,317.558693215,35.5516774028,83.001667913,0.0,51.0481707146,78.1489452969,424.589205048,19.5288425077,16.6606,388.39976254
 11/17  08:00:00,374.52769184,37.0685796214,95.9934633342,0.0,64.3609230253,109.708623606,693.226237624,154.960500608,24.9909,513.274837016
 11/17  09:00:00,329.654241296,37.0938771306,94.6487382266,0.0,51.0481707146,80.7689615957,544.278825878,117.073751571,33.3212,393.883874306
 11/17  10:00:00,297.985181842,37.8101773788,92.3290265417,0.0,51.0481707146,71.0224615957,394.161828793,23.6179194814,66.8089,303.735009311
 11/17  11:00:00,247.991445567,37.9533619039,90.8310591805,0.0,32.1804615127,65.7244621605,328.851458117,9.48972736571,83.4695,235.892230752
 11/17  12:00:00,248.583450963,38.0454192978,90.3614277392,0.0,32.1804615127,65.7244621605,267.669873765,5.80022861866,83.4695,178.400145146
 11/17  13:00:00,248.808738154,38.2132343878,90.8763341889,0.0,32.1804615127,65.7244621605,257.7822131,3.05955427754,83.4695,171.253158822
 11/17  14:00:00,239.014359276,38.2735697907,90.6007630215,0.0,32.1804615127,55.9779621605,251.024402077,1.70959004156,75.1392,174.175612036
 11/17  15:00:00,238.797766428,38.3070293394,90.2780798992,0.0,32.1804615127,55.9779621605,242.58157399,1.35572812223,66.8089,174.416945867
 11/17  16:00:00,239.165261554,38.2731367921,90.7685591872,0.0,32.1804615127,55.9779621605,247.846440545,1.96805399768,75.1392,170.739186547
 11/17  17:00:00,270.153844177,37.8939012334,93.2059298628,0.0,32.1804615127,60.9114621605,228.325579312,5.74226042508,91.7998,130.783518887
 11/17  18:00:00,293.87607255,37.1844260059,69.1897772477,0.0,32.1804615127,77.5397301883,268.023642322,21.0603722029,49.9818,196.98147012
 11/17  19:00:00,369.859082063,37.2259038321,88.2382635797,0.0,77.122965704,86.2600435998,484.399889909,74.034346201,49.9818,360.383743708
 11/17  20:00:00,382.89563239,37.1287470086,93.9573319717,0.0,102.647051061,80.1663183927,428.835539684,133.427862339,33.3212,262.086477345
 11/17  21:00:00,409.420967635,37.0882330522,94.6153207545,0.0,115.40909374,92.7192997104,510.524148568,210.754399917,33.3212,266.448548651
 11/17  22:00:00,388.164767316,37.0763139783,95.8561222643,0.0,102.647051061,94.1340635361,648.058091168,233.904009414,24.9909,389.163181754
 11/17  23:00:00,317.651959428,37.0635147378,91.5988711974,0.0,77.122965704,65.871452062,509.451583078,200.122643427,16.6606,292.668339651
 11/17  24:00:00,222.339139202,37.0635147378,64.3545411051,0.0,38.286128036,48.4199368926,381.711336601,211.182387201,8.3303,162.1986494
 11/18  01:00:00,169.088411686,31.3941247315,53.8274521314,0.0,27.7269238854,30.610668775,173.327490324,39.5045037728,3.33212,130.490866551
 11/18  02:00:00,162.809769111,31.3941247315,47.5225029398,0.0,27.7269238854,30.610668775,129.036345509,31.1485752712,3.33212,94.5556502378
 11/18  03:00:00,140.739980349,31.3941247315,42.9508049949,0.0,12.7620426787,28.1191506574,130.589453139,26.3913447291,3.33212,100.86598841
 11/18  04:00:00,138.295534972,31.3941247315,40.5146473744,0.0,12.7620426787,28.1191506574,126.749566328,23.7588203956,3.33212,99.6586259319
 11/18  05:00:00,145.452384122,31.3941247315,41.0954964924,0.0,12.7620426787,28.1191506574,157.428996939,22.3541919673,3.33212,131.742684972
 11/18  06:00:00,159.115839637,31.3941247315,42.5246840898,0.0,12.7620426787,28.1191506574,192.353785719,21.7553194033,8.3303,162.268166315
 11/18  07:00:00,251.959231053,34.622527374,51.4509407862,0.0,42.6918050922,54.3732441037,264.965115119,21.7774437243,16.6606,226.527071394
 11/18  08:00:00,315.261706149,37.0635147378,83.26295317,0.0,42.6918050922,86.1019271793,601.460515747,187.391793024,24.9909,389.077822723
 11/18  09:00:00,366.322159957,37.0714984312,93.6660063482,0.0,57.6566862989,112.030105488,742.274764113,156.681186769,33.3212,552.272377344
 11/18  10:00:00,315.41269732,37.8099086737,90.3107109084,0.0,57.6566862989,83.6599452969,494.166828861,27.8165432123,66.8089,399.541385649
 11/18  11:00:00,262.28226484,37.9596093112,91.3923071519,0.0,42.6918050922,68.9656133826,395.047116307,12.564202968,83.4695,299.013413339
 11/18  12:00:00,251.500252344,38.1577819997,88.5131456882,0.0,34.9340096728,67.7198543238,336.241537903,8.49004737657,83.4695,244.281990527
 11/18  13:00:00,252.286782965,38.3813519431,89.6447004947,0.0,34.9340096728,67.7198543238,266.78557572,5.97530817448,83.4695,177.340767546
 11/18  14:00:00,243.470879173,38.4320295149,90.4209753077,0.0,34.9340096728,57.9733543238,253.512427547,5.34943894153,75.1392,173.023788606
 11/18  15:00:00,243.459663759,38.4104057662,90.4177706013,0.0,34.9340096728,57.9733543238,250.504418817,5.48343255151,66.8089,178.212086265
 11/18  16:00:00,244.073253192,38.2433719215,91.2543582189,0.0,34.9340096728,57.9733543238,252.156357785,5.66981751847,75.1392,171.347340267
 11/18  17:00:00,275.022974885,37.8280647199,93.5737941526,0.0,34.9340096728,62.9068543238,237.916555762,8.53221363893,91.7998,137.584542124
 11/18  18:00:00,288.157262102,37.164944913,66.127362182,0.0,34.9340096728,72.2186844194,244.391528494,29.019866468,49.9818,165.389862025
 11/18  19:00:00,373.12178699,37.2342318042,81.7029480458,0.0,87.0357390804,86.2600435998,347.248840138,94.5507552785,49.9818,202.71628486
 11/18  20:00:00,381.2309204,37.089923897,94.530734266,0.0,102.000620287,77.6748002752,519.92188089,219.441881484,33.3212,267.158799406
 11/18  21:00:00,394.881332487,37.0635147378,95.9764940736,0.0,102.000620287,88.9820225341,527.409937199,233.844875817,33.3212,260.243861382
 11/18  22:00:00,386.446464573,37.0635147378,97.1505108903,0.0,102.000620287,91.6425454185,483.919121131,192.919450711,24.9909,266.00877042
 11/18  23:00:00,333.675752899,37.0635147378,97.5961271664,0.0,87.0357390804,65.871452062,603.558095353,199.333202316,16.6606,387.564293038
 11/18  24:00:00,233.924595501,37.0635147378,71.4506397726,0.0,42.6918050922,48.4199368926,452.446456948,218.311254421,8.3303,225.804902527
 11/19  01:00:00,180.023335317,31.3941247315,55.5384894367,0.0,34.4311606118,33.1021868926,175.349406457,41.2950416774,3.33212,130.722244779
 11/19  02:00:00,172.513477847,31.3941247315,47.9988066848,0.0,34.4311606118,33.1021868926,136.764109444,32.4044727597,3.33212,101.027516685
 11/19  03:00:00,150.710299576,31.3941247315,43.6921228107,0.0,19.466279405,30.610668775,131.652665137,27.2806304213,3.33212,101.039914716
 11/19  04:00:00,148.170216958,31.3941247315,41.1603516297,0.0,19.466279405,30.610668775,128.739923596,24.3777833044,3.33212,101.030020291
 11/19  05:00:00,155.255010751,31.3941247315,41.6707424051,0.0,19.466279405,30.610668775,156.793892446,22.8900799666,3.33212,130.57169248
 11/19  06:00:00,168.913668866,31.3941247315,43.093654456,0.0,19.466279405,30.610668775,193.118065396,22.1328271788,8.3303,162.654938217
 11/19  07:00:00,253.202253452,34.8587519576,52.4515853063,0.0,42.6918050922,54.3732441037,273.474505487,21.9943607491,16.6606,234.819544738
 11/19  08:00:00,319.972840879,37.0635147378,78.7818257898,0.0,49.3960418185,88.5934452969,594.533901839,179.715351561,24.9909,389.827650278
 11/19  09:00:00,366.828025147,37.0635147378,94.4447877384,0.0,57.6566862989,112.030105488,726.285667823,138.817511435,33.3212,554.146956387
 11/19  10:00:00,308.056611713,37.8558519245,92.2223641824,0.0,50.9524495726,81.1684271793,499.513070804,32.7361744589,66.8089,399.967996345
 11/19  11:00:00,264.349115011,37.9481456842,93.5456826326,0.0,42.6918050922,68.9656133826,407.613328482,23.2434922411,83.4695,300.900336241
 11/19  12:00:00,261.027536937,38.014038635,93.950361015,0.0,38.286128036,68.9656133826,345.206143887,17.2515855493,83.4695,244.485058338
 11/19  13:00:00,257.55941524,38.0675221496,91.2457933045,0.0,38.286128036,68.9656133826,279.938364429,20.4597649235,83.4695,176.009099506
 11/19  14:00:00,241.358703485,38.1042697881,93.9404100136,0.0,31.5818913096,56.727595265,267.361530516,18.4439255989,75.1392,173.778404917
 11/19  15:00:00,241.664768128,38.1449406096,94.2120972401,0.0,31.5818913096,56.727595265,254.94861766,16.7957927577,66.8089,171.343924903
 11/19  16:00:00,241.227083563,38.177618087,93.7667871216,0.0,31.5818913096,56.727595265,275.904320346,23.3820263957,75.1392,177.38309395
 11/19  17:00:00,260.330380827,37.7830659722,83.9981057273,0.0,31.5818913096,61.661095265,258.89934928,36.1987065491,91.7998,130.900842731
 11/19  18:00:00,294.67615149,37.0668695901,77.346022261,0.0,31.5818913096,70.9729253606,282.166131794,62.2479392797,49.9818,169.936392514
 11/19  19:00:00,368.313948313,37.108796741,86.3937613302,0.0,80.3315023541,83.7685254822,330.468954882,82.5951481414,49.9818,197.89200674
 11/19  20:00:00,379.297072103,37.0635147378,93.4249712046,0.0,102.000620287,77.6748002752,400.654718318,100.331017514,33.3212,267.002500804
 11/19  21:00:00,399.387905289,37.0635147378,92.9252881223,0.0,108.704857014,91.4735406516,410.958047255,117.742383464,33.3212,259.89446379
 11/19  22:00:00,371.286904396,37.0635147378,92.9645656979,0.0,95.2963835608,89.1510273009,413.773480906,123.184798657,24.9909,265.597782249
 11/19  23:00:00,318.38568144,37.0635147378,93.2596841384,0.0,80.3315023541,63.3799339444,528.931931002,124.001137007,16.6606,388.270193995
 11/19  24:00:00,235.558502944,37.0635147378,74.8448162116,0.0,42.6918050922,48.4199368926,361.010396638,127.3940098,8.3303,225.286086838
 11/20  01:00:00,172.636792396,31.3941247315,59.7186468769,0.0,25.5240853573,30.610668775,191.284709635,57.3397712623,3.33212,130.612818372
 11/20  02:00:00,171.683177495,31.3941247315,66.0456890675,0.0,19.418418834,29.3649097162,151.791358692,47.5380782902,3.33212,100.921160402
 11/20  03:00:00,177.264445873,31.3941247315,79.4100611215,0.0,12.7620426787,28.1191506574,139.930647384,41.9871353498,3.33212,94.611392034
 11/20  04:00:00,155.717104075,31.3941247315,57.8684917383,0.0,12.7620426787,28.1191506574,142.748644599,38.486169347,3.33212,100.930355252
 11/20  05:00:00,155.984969806,31.3941247315,51.5484985769,0.0,12.7620426787,28.1191506574,167.358020921,33.3916485532,3.33212,130.634252368
 11/20  06:00:00,188.429978467,31.3941247315,56.3416233112,0.0,25.5240853573,30.610668775,264.152528227,29.9804685224,8.3303,225.841759705
 11/20  07:00:00,316.379494545,35.5516774028,82.2646732226,0.0,51.0481707146,78.1489452969,436.309795821,28.5991733298,16.6606,391.050022491
 11/20  08:00:00,373.957322792,37.0690120585,96.0626579849,0.0,64.3609230253,109.708623606,722.194930054,175.358844662,24.9909,521.845185392
 11/20  09:00:00,315.61867183,37.0635147378,80.2970359488,0.0,51.0481707146,80.7689615957,624.523468194,189.678424265,33.3212,401.523843929
 11/20  10:00:00,277.807860737,37.8196529205,70.1035531036,0.0,51.0481707146,71.0224615957,556.132092739,184.474231229,66.8089,304.84896151
 11/20  11:00:00,216.278800081,37.934617053,57.932111267,0.0,32.1804615127,65.7244621605,469.956974123,149.97734927,83.4695,236.510124853
 11/20  12:00:00,194.60163819,38.0011511977,36.2113896812,0.0,32.1804615127,65.7244621605,400.345510815,138.168028647,83.4695,178.707982168
 11/20  13:00:00,210.01161878,38.0520109196,52.6273436468,0.0,32.1804615127,65.7244621605,375.569732361,113.67309017,83.4695,178.427142191
 11/20  14:00:00,215.709872695,38.097551238,68.1811405071,0.0,32.1804615127,55.9779621605,344.010654902,97.5925403071,75.1392,171.278914595
 11/20  15:00:00,205.281992719,38.1319337752,57.6566856288,0.0,32.1804615127,55.9779621605,375.266794804,135.88779781,66.8089,172.570096993
 11/20  16:00:00,199.357396216,38.161855754,51.4482169156,0.0,32.1804615127,55.9779621605,437.342678067,185.856284773,75.1392,176.347193294
 11/20  17:00:00,226.56133563,37.7710051724,49.3900982543,0.0,32.1804615127,60.9114621605,429.912627442,207.146940343,91.7998,130.965887099
 11/20  18:00:00,285.647707784,37.0635147378,59.2439821615,0.0,32.1804615127,77.5397301883,487.709591901,235.118989246,49.9818,202.608802655
 11/20  19:00:00,360.397774896,37.0635147378,77.1878405599,0.0,77.122965704,86.2600435998,614.565312737,206.015458262,49.9818,358.568054475
 11/20  20:00:00,367.933190276,37.0635147378,77.1379469554,0.0,102.647051061,80.1663183927,499.039682158,197.547556567,33.3212,268.170925591
 11/20  21:00:00,402.278671562,37.0635760767,86.148809709,0.0,115.40909374,92.7192997104,496.780344068,196.181935392,33.3212,267.277208676
 11/20  22:00:00,389.260199259,37.0635147378,96.7076763064,0.0,102.647051061,94.1340635361,612.91166374,196.601626078,24.9909,391.319137662
 11/20  23:00:00,304.041067499,37.0635147378,78.0489685806,0.0,77.122965704,65.871452062,514.279344278,203.87825269,16.6606,293.740491588
 11/20  24:00:00,212.697787583,37.0635147378,54.7529622597,0.0,38.286128036,48.4199368926,394.843853198,217.199456827,8.3303,169.31409637
 11/21  01:00:00,158.580412747,31.3941247315,45.5654309862,0.0,25.5240853573,30.610668775,174.38761568,40.3891010235,3.33212,130.666394656
 11/21  02:00:00,145.239594824,31.3941247315,39.5564013664,0.0,19.418418834,29.3649097162,129.80783233,31.8358989982,3.33212,94.6398133322
 11/21  03:00:00,151.72532072,31.3941247315,53.893302458,0.0,12.7620426787,28.1191506574,131.262646025,26.9678449721,3.33212,100.962681053
 11/21  04:00:00,159.973797415,31.3941247315,62.0619004736,0.0,12.7620426787,28.1191506574,128.575760746,24.2890572188,3.33212,100.954583527
 11/21  05:00:00,156.420216676,31.3941247315,51.2978679803,0.0,12.7620426787,28.1191506574,156.88155826,22.8740614679,3.33212,130.675376792
 11/21  06:00:00,186.828956495,31.3941247315,54.0439832686,0.0,25.5240853573,30.610668775,256.509122799,22.1448340743,8.3303,226.033988724
 11/21  07:00:00,312.746112925,34.4650443182,78.9547210636,0.0,51.0481707146,78.1489452969,430.069834292,21.7459687098,16.6606,391.663265582
 11/21  08:00:00,378.649027493,37.0635147378,97.0143320465,0.0,64.3609230253,109.708623606,734.659028525,186.16595152,24.9909,523.502177004
 11/21  09:00:00,282.489579377,37.0635147378,46.7706114095,0.0,51.0481707146,80.7689615957,656.045342057,220.406404586,33.3212,402.317737471
 11/21  10:00:00,253.410349755,37.6496595926,46.1777772847,0.0,51.0481707146,71.0224615957,573.824082846,201.804392941,66.8089,305.210789905
 11/21  11:00:00,205.802190185,37.9154199658,47.8498977665,0.0,32.1804615127,65.7244621605,464.584923556,144.404639289,83.4695,236.710784267
 11/21  12:00:00,209.165853356,37.9865294662,51.0536401294,0.0,32.1804615127,65.7244621605,381.394615825,119.125803827,83.4695,178.799311998
 11/21  13:00:00,229.696130342,38.0413109643,72.5544225587,0.0,32.1804615127,65.7244621605,347.808724757,85.8162508557,83.4695,178.522973901
 11/21  14:00:00,231.224718271,38.0900707791,83.8211478514,0.0,32.1804615127,55.9779621605,333.069271782,83.1772450109,75.1392,174.752826771
 11/21  15:00:00,238.043872243,38.1298513978,90.5990503137,0.0,32.1804615127,55.9779621605,329.922605135,88.484747751,66.8089,174.628957384
 11/21  16:00:00,235.028248856,38.1634143465,87.4464065841,0.0,32.1804615127,55.9779621605,372.364867395,126.092078303,75.1392,171.133589092
 11/21  17:00:00,249.715613966,37.7714806465,73.0196759145,0.0,32.1804615127,60.9114621605,404.585825048,175.211451295,91.7998,137.574573752
 11/21  18:00:00,294.053267051,37.0635147378,68.0401682609,0.0,32.1804615127,77.5397301883,512.945388368,265.412490616,49.9818,197.551097752
 11/21  19:00:00,363.289496652,37.0635147378,80.0692432557,0.0,77.122965704,86.2600435998,634.307206148,218.82386494,49.9818,365.501541208
 11/21  20:00:00,367.519129552,37.0635147378,77.1521098518,0.0,102.647051061,80.1663183927,520.585843457,218.808268757,33.3212,268.456374701
 11/21  21:00:00,399.270284738,37.0635147378,83.5494764042,0.0,115.40909374,92.7192997104,526.236701337,225.370430589,33.3212,267.545070748
 11/21  22:00:00,388.702796136,37.0635147378,96.4718234767,0.0,102.647051061,94.1340635361,648.844180497,231.819782219,24.9909,392.033498278
 11/21  23:00:00,300.926911688,37.0635147378,74.935858836,0.0,77.122965704,65.871452062,556.829037004,246.074384699,16.6606,294.094052306
 11/21  24:00:00,208.634124872,37.0635147378,50.6770404491,0.0,38.286128036,48.4199368926,446.430005428,269.836414751,8.3303,168.263290677
 11/22  01:00:00,154.006455802,31.3941247315,41.0543368213,0.0,25.5240853573,30.610668775,184.271906649,49.1004604663,3.33212,131.839326183
 11/22  02:00:00,139.6740545,31.3941247315,34.0467307625,0.0,19.418418834,29.3649097162,138.613708621,38.9055535103,3.33212,96.376035111
 11/22  03:00:00,127.647935046,31.3941247315,29.9309254501,0.0,12.7620426787,28.1191506574,136.175846614,33.5572421113,3.33212,99.2864845029
 11/22  04:00:00,125.00254834,31.3941247315,27.2995728558,0.0,12.7620426787,28.1191506574,135.575955199,31.2444861739,3.33212,100.999349026
 11/22  05:00:00,132.202338756,31.3941247315,27.9273316581,0.0,12.7620426787,28.1191506574,164.598945014,30.518742271,3.33212,130.748082743
 11/22  06:00:00,167.740451529,31.3941247315,35.8520423271,0.0,25.5240853573,30.610668775,268.489797134,30.4282074907,8.3303,229.731289644
 11/22  07:00:00,293.974137696,31.3941247315,64.3084732222,0.0,51.0481707146,78.1489452969,443.066850442,29.7623451366,16.6606,396.643905306
 11/22  08:00:00,372.673324395,37.0719969602,92.2943355357,0.0,64.3609230253,109.708623606,766.989700916,220.764789124,24.9909,521.234011793
 11/22  09:00:00,323.185714489,37.0635147378,88.2440586753,0.0,51.0481707146,80.7689615957,655.243496762,220.119873222,33.3212,401.802423541
 11/22  10:00:00,301.8747181,37.8197603007,94.8180528662,0.0,51.0481707146,71.0224615957,530.216232495,159.101509775,66.8089,304.30582272
 11/22  11:00:00,251.501422277,37.9324029247,93.9222625115,0.0,32.1804615127,65.7244621605,437.37842603,111.837838615,83.4695,242.071087415
 11/22  12:00:00,252.646215175,38.0141075967,94.6193368657,0.0,32.1804615127,65.7244621605,355.987359546,93.6183486504,83.4695,178.899510896
 11/22  13:00:00,250.904489181,38.1769294879,93.6283488581,0.0,32.1804615127,65.7244621605,338.174288244,76.0706353184,83.4695,178.634152925
 11/22  14:00:00,240.13012246,38.2819024233,92.5798190482,0.0,32.1804615127,55.9779621605,303.623669575,57.002036768,75.1392,171.482432807
 11/22  15:00:00,239.73849494,38.2824757593,92.2094594588,0.0,32.1804615127,55.9779621605,299.362907154,54.4724960739,66.8089,178.08151108
 11/22  16:00:00,240.02665346,38.2397470378,92.559109408,0.0,32.1804615127,55.9779621605,307.00464263,60.6424143579,75.1392,171.223028272
 11/22  17:00:00,267.479992845,37.7962643586,91.1011226065,0.0,32.1804615127,60.9114621605,331.567904744,102.133403063,91.7998,137.634701681
 11/22  18:00:00,307.80186253,37.0635147378,82.4195657027,0.0,32.1804615127,77.5397301883,495.168926065,247.493347637,49.9818,197.693778428
 11/22  19:00:00,374.101445814,37.0648931257,90.8788512982,0.0,77.122965704,86.2600435998,674.484545523,258.388312881,49.9818,366.114432643
 11/22  20:00:00,377.841909108,37.0635147378,87.0406349378,0.0,102.647051061,80.1663183927,505.631685583,203.568499835,33.3212,268.741985748
 11/22  21:00:00,407.846378413,37.0635147378,91.7103293533,0.0,115.40909374,92.7192997104,502.878486257,201.7263999,33.3212,267.830886357
 11/22  22:00:00,390.250303908,37.0635147378,97.6983407263,0.0,102.647051061,94.1340635361,641.723741664,223.962487217,24.9909,392.770354447
 11/22  23:00:00,307.01820423,37.0635147378,81.0332274367,0.0,77.122965704,65.871452062,548.111349186,231.451190803,16.6606,299.999558383
 11/22  24:00:00,215.654812976,37.0635147378,57.7262435582,0.0,38.286128036,48.4199368926,400.418040632,227.360338951,8.3303,164.727401681
 11/23  01:00:00,172.766049277,31.3941247315,48.3298166153,0.0,34.4311606118,33.1021868926,174.882119371,40.5816617394,3.33212,130.968337632
 11/23  02:00:00,165.627695133,31.3941247315,41.1562717236,0.0,34.4311606118,33.1021868926,136.955823033,32.4594932494,3.33212,101.164209784
 11/23  03:00:00,143.578563496,31.3941247315,36.589434275,0.0,19.466279405,30.610668775,132.475501198,27.9798657381,3.33212,101.16351546
 11/23  04:00:00,142.277907733,31.3941247315,35.2977172333,0.0,19.466279405,30.610668775,129.411384437,24.9177877189,3.33212,101.161476718
 11/23  05:00:00,150.542323608,31.3941247315,36.9854469293,0.0,19.466279405,30.610668775,163.05128958,22.5857855576,3.33212,137.133384022
 11/23  06:00:00,164.633223403,31.3941247315,38.8308095821,0.0,19.466279405,30.610668775,192.61638512,21.0545587847,8.3303,163.231526335
 11/23  07:00:00,247.873890011,33.7563705675,48.2264700083,0.0,42.6918050922,54.3732441037,272.667228993,20.3513962372,16.6606,235.655232756
 11/23  08:00:00,319.776877644,37.1253189799,75.8576823324,0.0,49.3960418185,88.5934452969,570.650540714,150.105705609,24.9909,395.553935104
 11/23  09:00:00,365.958387882,37.0635147378,93.6091224084,0.0,57.6566862989,112.030105488,727.517640383,132.552353064,33.3212,561.644087319
 11/23  10:00:00,308.185174431,37.8520824236,91.9732109603,0.0,50.9524495726,81.1684271793,549.539283896,78.0754603255,66.8089,404.654923571
 11/23  11:00:00,263.095532618,38.0633326001,91.9943956531,0.0,42.6918050922,68.9656133826,441.591375224,51.6316148539,83.4695,306.49026037
