Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  16:00:00,240.417972625,38.3432287102,92.8392832272,0.0,32.1804615127,55.9779621605,271.90230864,16.6414619944,75.1392,180.121646646
 12/07  17:00:00,269.104445903,37.8412722688,92.8199752118,0.0,32.1804615127,60.9114621605,262.065303641,25.664979826,91.7998,144.600523815
 12/07  18:00:00,313.897222824,37.0765182755,86.462822139,0.0,32.1804615127,77.5397301883,325.684934732,68.7555688587,49.9818,206.947565873
 12/07  19:00:00,375.68920983,37.1245772858,93.4363084677,0.0,77.122965704,86.2600435998,649.163080678,215.244416071,49.9818,383.936864607
 12/07  20:00:00,382.759208385,37.0635147378,91.914819115,0.0,102.647051061,80.1663183927,556.393262356,242.408969508,33.3212,280.663092847
 12/07  21:00:00,412.809221943,37.0635147378,96.6437862545,0.0,115.40909374,92.7192997104,523.924466358,210.919508594,33.3212,279.683757763
 12/07  22:00:00,390.836528093,37.0635147378,98.2534802731,0.0,102.647051061,94.1340635361,658.432716921,220.38745957,24.9909,413.054357351
 12/07  23:00:00,308.688986783,37.0635147378,82.6678283513,0.0,77.122965704,65.871452062,563.142760478,238.644423253,16.6606,307.837737225
 12/07  24:00:00,215.521003284,37.0635147378,57.5480478255,0.0,38.286128036,48.4199368926,438.611613389,259.372392674,8.3303,170.908920715
 12/08  01:00:00,160.587480392,31.3941247315,47.6003240939,0.0,25.5240853573,30.610668775,188.575318592,47.0232614539,3.33212,138.219937139
 12/08  02:00:00,145.970205798,31.3941247315,40.3094494884,0.0,19.418418834,29.3649097162,148.367910159,37.1923232851,3.33212,107.843466874
 12/08  03:00:00,134.2761183,31.3941247315,36.52389839,0.0,12.7620426787,28.1191506574,136.419432822,31.6030852869,3.33212,101.484227535
 12/08  04:00:00,132.273276643,31.3941247315,34.5336558748,0.0,12.7620426787,28.1191506574,139.421980383,28.2469852867,3.33212,107.842875096
 12/08  05:00:00,140.619961892,31.3941247315,35.6762149575,0.0,12.7620426787,28.1191506574,167.724299314,26.1707182505,3.33212,138.221461064
 12/08  06:00:00,176.450418903,31.3941247315,43.8688039784,0.0,25.5240853573,30.610668775,269.887899059,24.8843685115,8.3303,236.673230547
 12/08  07:00:00,304.912315696,33.7563705675,72.1270329476,0.0,51.0481707146,78.1489452969,453.84580925,24.3076700922,16.6606,412.877539158
 12/08  08:00:00,379.628773926,37.0635147378,95.5383145988,0.0,64.3609230253,109.708623606,782.958846493,211.088477436,24.9909,546.879469057
 12/08  09:00:00,326.236600762,37.0635147378,90.5438230427,0.0,51.0481707146,80.7689615957,686.751289966,228.518877046,33.3212,424.911212919
 12/08  10:00:00,301.370346692,37.845930966,95.0526736223,0.0,51.0481707146,71.0224615957,483.583504136,98.3968019091,66.8089,318.377802227
 12/08  11:00:00,249.970277334,37.942401172,92.991390589,0.0,32.1804615127,65.7244621605,365.648229221,30.8115651101,83.4695,251.367164111
 12/08  12:00:00,250.973159014,38.0178876156,93.3382245946,0.0,32.1804615127,65.7244621605,287.838144941,16.8766620626,83.4695,187.491982878
 12/08  13:00:00,248.249875909,38.1610955158,91.0660957669,0.0,32.1804615127,65.7244621605,281.448227914,13.0798809137,83.4695,184.898847
 12/08  14:00:00,238.298501888,38.1823785728,90.6097663693,0.0,32.1804615127,55.9779621605,267.299307385,9.97695951055,75.1392,182.183147874
 12/08  15:00:00,237.234485587,38.1896665524,89.6971813936,0.0,32.1804615127,55.9779621605,259.384603778,12.7547434391,66.8089,179.820960339
 12/08  16:00:00,226.190697496,38.1875880709,78.8787893559,0.0,32.1804615127,55.9779621605,282.551430513,21.0184295999,75.1392,186.393800913
 12/08  17:00:00,251.282529713,37.7924643331,75.1171450607,0.0,32.1804615127,60.9114621605,261.387497888,30.9823167796,91.7998,138.605381108
 12/08  18:00:00,304.463355256,37.0692986936,77.0037101331,0.0,32.1804615127,77.5397301883,351.435699492,87.2333041458,49.9818,214.220595346
 12/08  19:00:00,372.609500777,37.1161793947,90.1311271678,0.0,77.122965704,86.2600435998,671.785328893,246.27999611,49.9818,375.523532782
 12/08  20:00:00,377.336875221,37.0635147378,86.9399282096,0.0,102.647051061,80.1663183927,549.904061245,230.690061029,33.3212,285.892800216
 12/08  21:00:00,408.025626554,37.0635147378,92.2751225082,0.0,115.40909374,92.7192997104,529.901891439,217.273369999,33.3212,279.30732144
 12/08  22:00:00,390.17945548,37.0635147378,97.9150514158,0.0,102.647051061,94.1340635361,667.555759707,228.210491073,24.9909,414.354368633
 12/08  23:00:00,305.458909111,37.0635147378,79.4444604859,0.0,77.122965704,65.871452062,575.072923904,246.846373978,16.6606,311.565949926
 12/08  24:00:00,212.916284948,37.0635147378,54.9458100197,0.0,38.286128036,48.4199368926,447.46308565,268.136570228,8.3303,170.996215423
 12/09  01:00:00,160.769903861,31.3941247315,45.5920334052,0.0,27.7269238854,30.610668775,189.857366499,48.2568813411,3.33212,138.268365158
 12/09  02:00:00,154.46296623,31.3941247315,39.2388690292,0.0,27.7269238854,30.610668775,149.316377729,38.1133966707,3.33212,107.870861058
 12/09  03:00:00,132.371925899,31.3941247315,34.6302956013,0.0,12.7620426787,28.1191506574,137.155793802,32.3110081804,3.33212,101.512665622
 12/09  04:00:00,129.7894624,31.3941247315,32.0630245421,0.0,12.7620426787,28.1191506574,140.153345969,28.9497340351,3.33212,107.871491934
 12/09  05:00:00,137.048950433,31.3941247315,32.7495923213,0.0,12.7620426787,28.1191506574,168.780411691,27.160821736,3.33212,138.287469955
 12/09  06:00:00,150.607812723,31.3941247315,34.0688466938,0.0,12.7620426787,28.1191506574,205.90255891,26.4889065375,8.3303,171.083352372
 12/09  07:00:00,241.233869575,32.3390230659,43.0193250719,0.0,42.6918050922,54.3732441037,288.474746883,26.2854563999,16.6606,245.528690483
 12/09  08:00:00,306.171462926,37.0635147378,68.5418075315,0.0,42.6918050922,86.1019271793,672.119575302,233.525452259,24.9909,413.603223042
 12/09  09:00:00,369.250025777,37.0635147378,96.1757406813,0.0,57.6566862989,112.030105488,872.681706008,249.364910599,33.3212,589.995595409
 12/09  10:00:00,320.97474478,37.8256497572,94.8092504174,0.0,57.6566862989,83.6599452969,623.041318966,135.394938898,66.8089,420.837480068
 12/09  11:00:00,263.092381239,37.9538413337,92.1549334427,0.0,42.6918050922,68.9656133826,441.833941002,38.4036089971,83.4695,319.960832004
 12/09  12:00:00,254.166401604,38.163254413,91.4689225914,0.0,34.9340096728,67.7198543238,362.983895171,23.2872477936,83.4695,256.227147377
 12/09  13:00:00,253.662917795,38.3567921015,91.5713335771,0.0,34.9340096728,67.7198543238,288.333673706,16.9979464116,83.4695,187.866227294
 12/09  14:00:00,241.707074329,38.4628380796,89.061490864,0.0,34.9340096728,57.9733543238,274.766996408,12.0756892487,75.1392,187.55210716
 12/09  15:00:00,244.743835819,38.464471153,92.1585740399,0.0,34.9340096728,57.9733543238,260.734515576,13.6210021644,66.8089,180.304613411
 12/09  16:00:00,244.734292435,38.3561896437,92.3497188609,0.0,34.9340096728,57.9733543238,282.987560909,20.5921083566,75.1392,187.256252553
 12/09  17:00:00,274.185563825,37.7992734339,93.1379970489,0.0,34.9340096728,62.9068543238,267.196137298,29.9067900507,91.7998,145.489547248
 12/09  18:00:00,308.452693903,37.0845698135,83.5511518249,0.0,34.9340096728,72.2186844194,312.130012863,83.4675027842,49.9818,178.680710079
 12/09  19:00:00,376.7259768,37.1612914294,84.5865356669,0.0,87.0357390804,86.2600435998,498.10641693,232.742650808,49.9818,215.381966122
 12/09  20:00:00,380.866186297,37.0635147378,93.1809568013,0.0,102.000620287,77.6748002752,551.468270358,237.308527829,33.3212,280.838542529
 12/09  21:00:00,397.910297964,37.0635147378,98.9392599155,0.0,102.000620287,88.9820225341,532.100206333,218.538867256,33.3212,280.240139077
 12/09  22:00:00,385.936363234,37.0635147378,96.6844956391,0.0,102.000620287,91.6425454185,538.922226065,233.159076642,24.9909,280.772249423
 12/09  23:00:00,325.16502146,37.0635147378,89.0950907173,0.0,87.0357390804,65.871452062,687.006402657,258.511952017,16.6606,411.833850641
 12/09  24:00:00,226.441554442,37.0635147378,63.9483965117,0.0,42.6918050922,48.4199368926,535.76634475,287.337701911,8.3303,240.098342838
 12/10  01:00:00,173.974414854,31.3941247315,49.551198975,0.0,34.4311606118,33.1021868926,196.936364741,51.0000018816,3.33212,142.60424286
 12/10  02:00:00,166.423721613,31.3941247315,41.9582068503,0.0,34.4311606118,33.1021868926,146.42170513,39.7925236931,3.33212,103.297061437
 12/10  03:00:00,144.430586284,31.3941247315,37.4462710828,0.0,19.466279405,30.610668775,143.137938484,33.3482773864,3.33212,106.457541097
 12/10  04:00:00,142.108936498,31.3941247315,35.137008081,0.0,19.466279405,30.610668775,140.878128054,29.4861290206,3.33212,108.059879033
 12/10  05:00:00,149.641199564,31.3941247315,36.0994313674,0.0,19.466279405,30.610668775,168.801565091,27.1148005117,3.33212,138.354644579
 12/10  06:00:00,163.704864918,31.3941247315,37.9197284472,0.0,19.466279405,30.610668775,212.342449652,25.691695155,8.3303,178.320454497
 12/10  07:00:00,247.24023428,33.7563705675,47.5963534521,0.0,42.6918050922,54.3732441037,288.188684059,24.9479416927,16.6606,246.580142367
 12/10  08:00:00,320.528087746,37.0635147378,73.7781413768,0.0,49.3960418185,88.5934452969,641.725025043,202.395823269,24.9909,414.338301774
 12/10  09:00:00,369.558287535,37.0635147378,96.4788943414,0.0,57.6566862989,112.030105488,833.885025488,212.04093024,33.3212,588.522895248
 12/10  10:00:00,308.992171389,37.8474242171,92.6224836118,0.0,50.9524495726,81.1684271793,573.332616287,81.4865912931,66.8089,425.037124994
 12/10  11:00:00,262.594131356,38.0319317626,91.6067415539,0.0,42.6918050922,68.9656133826,435.689827372,31.3047247608,83.4695,320.915602611
 12/10  12:00:00,258.639635396,38.2125218071,91.2699042525,0.0,38.286128036,68.9656133826,361.582011475,21.6887495755,83.4695,256.4237619
 12/10  13:00:00,257.921306924,38.4035304327,91.1465841727,0.0,38.286128036,68.9656133826,291.140878389,20.2877146917,83.4695,187.383663697
 12/10  14:00:00,238.848374858,38.4237279675,91.0036790737,0.0,31.5818913096,56.727595265,277.160691714,19.3328146895,75.1392,182.688677024
 12/10  15:00:00,238.568381417,38.4061640484,90.7206263166,0.0,31.5818913096,56.727595265,275.668697897,24.3788669124,66.8089,184.480930984
 12/10  16:00:00,239.139722772,38.291499467,91.4383509939,0.0,31.5818913096,56.727595265,288.03576676,33.0623637461,75.1392,179.834203014
 12/10  17:00:00,269.417911445,37.7964584572,92.9734597178,0.0,31.5818913096,61.661095265,287.936972691,50.8147740137,91.7998,145.322398677
 12/10  18:00:00,303.948986309,37.0635147378,86.3595394819,0.0,31.5818913096,70.9729253606,352.691893763,123.84947438,49.9818,178.860619383
 12/10  19:00:00,369.861849862,37.0641853224,87.42056278,0.0,80.3315023541,83.7685254822,455.04786551,189.85043488,49.9818,215.215630629
 12/10  20:00:00,382.50837018,37.0635147378,95.3991655448,0.0,102.000620287,77.6748002752,551.254007075,237.417562038,33.3212,280.515245037
 12/10  21:00:00,405.139889342,37.0635147378,96.9528064014,0.0,108.704857014,91.4735406516,518.850101591,206.016930233,33.3212,279.511971358
 12/10  22:00:00,378.295088891,37.0635147378,98.2774847593,0.0,95.2963835608,89.1510273009,501.729115944,196.227089018,24.9909,280.511126926
 12/10  23:00:00,322.392952223,37.0635147378,95.5692817007,0.0,80.3315023541,63.3799339444,641.258565575,212.052963296,16.6606,412.545002279
 12/10  24:00:00,230.716129846,37.0635147378,68.2670359595,0.0,42.6918050922,48.4199368926,473.296207124,228.338110145,8.3303,236.627796979
 12/11  01:00:00,166.232292193,31.3941247315,53.2128451254,0.0,25.5240853573,30.610668775,183.645183073,41.9359220506,3.33212,138.377141022
 12/11  02:00:00,150.659227709,31.3941247315,44.9723771176,0.0,19.418418834,29.3649097162,144.173310144,32.9012289663,3.33212,107.939961178
 12/11  03:00:00,139.102441485,31.3941247315,41.3223337632,0.0,12.7620426787,28.1191506574,132.567907799,27.6541227032,3.33212,101.581665096
 12/11  04:00:00,137.322972499,31.3941247315,39.5532049267,0.0,12.7620426787,28.1191506574,135.712306934,24.4353356302,3.33212,107.944851304
 12/11  05:00:00,145.235338983,31.3941247315,40.8897593448,0.0,12.7620426787,28.1191506574,164.064228018,22.3505957055,3.33212,138.381512312
 12/11  06:00:00,180.723475144,31.3941247315,48.7616673159,0.0,25.5240853573,30.610668775,274.114926531,21.1307288468,8.3303,244.653897685
 12/11  07:00:00,308.795136359,34.2288197346,76.2614847018,0.0,51.0481707146,78.1489452969,452.626177176,20.9152837208,16.6606,415.050293456
 12/11  08:00:00,379.922191493,37.0635147378,96.8582698513,0.0,64.3609230253,109.708623606,774.447610439,197.719747507,24.9909,551.736962932
 12/11  09:00:00,323.979276344,37.0635147378,89.0418479235,0.0,51.0481707146,80.7689615957,689.35220804,232.053874701,33.3212,423.977133339
 12/11  10:00:00,302.234291326,37.8089239041,95.306094585,0.0,51.0481707146,71.0224615957,543.082935086,152.248637783,66.8089,324.025397303
 12/11  11:00:00,251.189753333,37.9377439478,94.0007305342,0.0,32.1804615127,65.7244621605,397.197753538,63.4366555775,83.4695,250.29159796
 12/11  12:00:00,250.871414865,38.0102087015,93.1271137143,0.0,32.1804615127,65.7244621605,319.594998144,48.3492809522,83.4695,187.776217191
 12/11  13:00:00,249.859297366,38.1182655533,92.7362329273,0.0,32.1804615127,65.7244621605,325.326639372,54.4084808128,83.4695,187.44865856
 12/11  14:00:00,240.490728996,38.1617508933,93.0694203855,0.0,32.1804615127,55.9779621605,322.727496421,60.4204561986,75.1392,187.167840222
 12/11  15:00:00,241.112240144,38.1515483178,93.6710135583,0.0,32.1804615127,55.9779621605,330.082829468,83.350399711,66.8089,179.923529757
 12/11  16:00:00,228.578723953,38.1772841175,81.0678597615,0.0,32.1804615127,55.9779621605,384.314304549,122.308455561,75.1392,186.866648988
 12/11  17:00:00,244.595048584,37.7824755968,67.9067700879,0.0,32.1804615127,60.9114621605,421.335036783,190.764925496,91.7998,138.770311287
 12/11  18:00:00,298.788705638,37.0635147378,72.6484915385,0.0,32.1804615127,77.5397301883,539.554612459,274.870896642,49.9818,214.701915817
 12/11  19:00:00,371.069281263,37.0635147378,87.8371852281,0.0,77.122965704,86.2600435998,643.614175181,207.331156166,49.9818,386.301219016
 12/11  20:00:00,375.69233511,37.0635147378,84.8864298933,0.0,102.647051061,80.1663183927,518.03226077,202.908316532,33.3212,281.802744237
 12/11  21:00:00,405.827430325,37.0635147378,89.6945197503,0.0,115.40909374,92.7192997104,526.992488821,212.793897005,33.3212,280.877391816
 12/11  22:00:00,390.12465309,37.0635147378,97.5669653864,0.0,102.647051061,94.1340635361,668.012475043,226.572700112,24.9909,416.448874931
 12/11  23:00:00,303.532596715,37.0635147378,77.5279774655,0.0,77.122965704,65.871452062,581.309629705,247.663721212,16.6606,316.985308493
 12/11  24:00:00,211.163806471,37.0635147378,53.2029840406,0.0,38.286128036,48.4199368926,450.945802461,269.873504055,8.3303,172.741998406
 12/12  01:00:00,156.418169513,31.3941247315,43.4553565371,0.0,25.5240853573,30.610668775,195.477130966,48.5293755805,3.33212,143.615635386
 12/12  02:00:00,142.139785411,31.3941247315,36.5008563341,0.0,19.418418834,29.3649097162,143.247868215,38.3027509777,3.33212,101.612997237
 12/12  03:00:00,130.40588835,31.3941247315,32.6748618414,0.0,12.7620426787,28.1191506574,143.697846183,32.4034458723,3.33212,107.962280311
 12/12  04:00:00,128.037951979,31.3941247315,30.320490538,0.0,12.7620426787,28.1191506574,133.987208297,29.0525058148,3.33212,101.602582482
 12/12  05:00:00,135.966231477,31.3941247315,31.0438468786,0.0,12.7620426787,28.1191506574,175.867233737,27.4801592133,3.33212,145.054954523
 12/12  06:00:00,171.660706673,31.3941247315,39.1000662683,0.0,25.5240853573,30.610668775,272.632060878,26.8735327261,8.3303,237.428228152
 12/12  07:00:00,299.282236902,32.8114722331,67.4541716679,0.0,51.0481707146,78.1489452969,460.373991883,26.1757218634,16.6606,417.537670019
 12/12  08:00:00,376.044678115,37.0635147378,91.9112108464,0.0,64.3609230253,109.708623606,806.109908958,226.209486561,24.9909,554.909522397
 12/12  09:00:00,319.309894132,37.0635147378,83.598462988,0.0,51.0481707146,80.7689615957,720.123450205,258.542255732,33.3212,428.259994473
 12/12  10:00:00,300.107407649,37.4014149314,93.0194899646,0.0,51.0481707146,71.0224615957,609.012751406,221.185233973,66.8089,321.018617433
 12/12  11:00:00,253.500886756,37.8796775074,94.9628039535,0.0,32.1804615127,65.7244621605,516.784202506,177.372875103,83.4695,255.941827403
 12/12  12:00:00,254.909180044,38.0100989849,96.3259394844,0.0,32.1804615127,65.7244621605,406.702295082,135.352077803,83.4695,187.880717278
 12/12  13:00:00,253.201340949,38.1015753421,95.5854481649,0.0,32.1804615127,65.7244621605,392.874307461,121.844538163,83.4695,187.560269298
 12/12  14:00:00,242.396016077,38.1936926359,94.6269666311,0.0,32.1804615127,55.9779621605,362.771539462,106.218460336,75.1392,181.413879127
 12/12  15:00:00,242.390128254,38.2011850022,94.6130565092,0.0,32.1804615127,55.9779621605,374.343123319,121.697971573,66.8089,185.836251746
 12/12  16:00:00,243.181197991,38.2137788712,95.2640321643,0.0,32.1804615127,55.9779621605,413.554723764,151.713554811,75.1392,186.701968954
 12/12  17:00:00,266.635851955,37.7928660759,89.4878947496,0.0,32.1804615127,60.9114621605,427.610190758,196.729812001,91.7998,139.080578758
 12/12  18:00:00,304.646146893,37.0635147378,78.2119668413,0.0,32.1804615127,77.5397301883,503.658152095,238.870369854,49.9818,214.805982241
 12/12  19:00:00,370.116325901,37.0635147378,86.8880096361,0.0,77.122965704,86.2600435998,654.453270217,218.069281196,49.9818,386.40218902
 12/12  20:00:00,371.716417971,37.0635147378,81.3300663284,0.0,102.647051061,80.1663183927,553.639782245,237.832854598,33.3212,282.485727647
 12/12  21:00:00,401.627752597,37.0635147378,85.8891087968,0.0,115.40909374,92.7192997104,567.530032282,253.048155732,33.3212,281.160676551
 12/12  22:00:00,389.510876337,37.0635147378,97.2709577184,0.0,102.647051061,94.1340635361,694.227846087,249.596604743,24.9909,419.640341344
 12/12  23:00:00,303.851317728,37.0635147378,77.8657485075,0.0,77.122965704,65.871452062,582.245660448,250.380466259,16.6606,315.204594188
 12/12  24:00:00,212.448874937,37.0635147378,54.5112897778,0.0,38.286128036,48.4199368926,443.419604071,256.858348104,8.3303,178.230955967
 12/13  01:00:00,157.835741884,31.3941247315,44.8742304164,0.0,25.5240853573,30.610668775,187.804596604,45.9743232784,3.33212,138.498153325
 12/13  02:00:00,143.962492449,31.3941247315,38.3261194064,0.0,19.418418834,29.3649097162,146.177981466,36.0155967935,3.33212,106.830264673
 12/13  03:00:00,131.697241142,31.3941247315,33.9712746345,0.0,12.7620426787,28.1191506574,136.388834384,30.2588536026,3.33212,102.797860781
 12/13  04:00:00,128.053354725,31.3941247315,30.3458417692,0.0,12.7620426787,28.1191506574,138.86016129,27.5303790792,3.33212,107.997662211
 12/13  05:00:00,133.949014426,31.3941247315,29.6718712611,0.0,12.7620426787,28.1191506574,168.924340694,27.0792807043,3.33212,138.512939989
 12/13  06:00:00,169.604469575,31.3941247315,37.7115112594,0.0,25.5240853573,30.610668775,280.855154455,27.4767827294,8.3303,245.048071726
 12/13  07:00:00,296.898372049,31.3941247315,67.2192651291,0.0,51.0481707146,78.1489452969,459.564292564,26.4464838291,16.6606,416.457208735
 12/13  08:00:00,378.632216228,37.0807399551,92.6812070771,0.0,64.3609230253,109.708623606,780.658732529,200.710948249,24.9909,554.956884279
 12/13  09:00:00,321.863480242,37.0635147378,86.919519607,0.0,51.0481707146,80.7689615957,683.013454081,221.495038782,33.3212,428.197215298
 12/13  10:00:00,302.33986066,37.7943665614,95.1520048811,0.0,51.0481707146,71.0224615957,562.923812732,171.470875092,66.8089,324.64403764
 12/13  11:00:00,252.760131501,37.9429510695,95.1960871448,0.0,32.1804615127,65.7244621605,440.360821987,103.320339889,83.4695,253.570982098
 12/13  12:00:00,251.916877885,38.0892534919,93.884457036,0.0,32.1804615127,65.7244621605,355.005742597,81.2049540604,83.4695,190.331288537
 12/13  13:00:00,250.047290727,38.289845843,92.6755732359,0.0,32.1804615127,65.7244621605,339.619963517,68.6337427541,83.4695,187.516720763
 12/13  14:00:00,239.618205222,38.3976613189,91.9252177288,0.0,32.1804615127,55.9779621605,314.154745721,58.5000939803,75.1392,180.515451741
 12/13  15:00:00,239.764624919,38.3884343548,92.0452814871,0.0,32.1804615127,55.9779621605,328.510485308,74.6588570232,66.8089,187.042728285
 12/13  16:00:00,240.945393056,38.3256721762,93.1778552263,0.0,32.1804615127,55.9779621605,379.711977801,117.51801522,75.1392,187.054762581
 12/13  17:00:00,269.398130508,37.8292467182,92.4921194916,0.0,32.1804615127,60.9114621605,427.429264759,196.724935847,91.7998,138.904528912
 12/13  18:00:00,308.72959721,37.0635147378,82.336714275,0.0,32.1804615127,77.5397301883,535.458294001,270.519127442,49.9818,214.957366559
 12/13  19:00:00,373.892701992,37.0635147378,90.6606703231,0.0,77.122965704,86.2600435998,644.226828679,206.807590784,49.9818,387.437437895
 12/13  20:00:00,376.152225098,37.0635147378,85.3430418296,0.0,102.647051061,80.1663183927,529.599960692,213.878174529,33.3212,282.400586164
 12/13  21:00:00,404.119199593,37.0635147378,87.9716385396,0.0,115.40909374,92.7192997104,556.874636988,236.502865578,33.3212,287.050571411
 12/13  22:00:00,389.306503146,37.0635147378,96.7065042916,0.0,102.647051061,94.1340635361,720.274084816,275.212321826,24.9909,420.070862991
 12/13  23:00:00,299.610891994,37.0635147378,73.5098360056,0.0,77.122965704,65.871452062,654.565215098,323.758183347,16.6606,314.146431751
 12/13  24:00:00,206.252925538,37.0635147378,48.1637667273,0.0,38.286128036,48.4199368926,546.699244594,363.625163885,8.3303,174.743780709
 12/14  01:00:00,150.631907539,31.3941247315,37.7204688854,0.0,25.5240853573,30.610668775,203.162244849,60.8513058081,3.33212,138.97881904
 12/14  02:00:00,136.170072434,31.3941247315,30.5777756406,0.0,19.418418834,29.3649097162,159.176709355,48.2422618927,3.33212,107.602327462
 12/14  03:00:00,124.154672546,31.3941247315,26.4679273758,0.0,12.7620426787,28.1191506574,152.937862596,41.580602416,3.33212,108.02514018
 12/14  04:00:00,121.506889377,31.3941247315,23.8329270789,0.0,12.7620426787,28.1191506574,143.462133442,38.4668996539,3.33212,101.663113788
 12/14  05:00:00,128.539513003,31.3941247315,24.2924142695,0.0,12.7620426787,28.1191506574,185.740320511,37.2446170412,3.33212,145.16358347
 12/14  06:00:00,164.948459883,31.3941247315,33.0836189127,0.0,25.5240853573,30.610668775,286.509518322,36.5574064494,8.3303,241.621811873
 12/14  07:00:00,292.646975047,31.3941247315,62.9752128185,0.0,51.0481707146,78.1489452969,472.633243848,34.1911559427,16.6606,421.781487905
 12/14  08:00:00,375.12823285,37.0667026113,89.1581077421,0.0,64.3609230253,109.708623606,823.282055431,241.779844274,24.9909,556.511311157
 12/14  09:00:00,316.185025171,37.0635147378,81.2602214432,0.0,51.0481707146,80.7689615957,713.808679097,257.080196261,33.3212,423.407282837
 12/14  10:00:00,298.100128738,37.5385477431,90.9010127744,0.0,51.0481707146,71.0224615957,609.954250756,213.659520636,66.8089,329.48583012
 12/14  11:00:00,251.554937751,37.9287867296,93.5719287283,0.0,32.1804615127,65.7244621605,470.109707595,135.00715624,83.4695,251.633051355
 12/14  12:00:00,253.211508617,38.0269351792,95.0553897245,0.0,32.1804615127,65.7244621605,379.611704151,103.518090013,83.4695,192.624114138
 12/14  13:00:00,251.122565508,38.2078134548,93.7231317641,0.0,32.1804615127,65.7244621605,360.407869965,89.2099193817,83.4695,187.728450584
 12/14  14:00:00,240.553635341,38.3116979046,92.8791692513,0.0,32.1804615127,55.9779621605,335.080704736,77.4892109892,75.1392,182.452293747
 12/14  15:00:00,240.436869786,38.3130000477,92.7606842736,0.0,32.1804615127,55.9779621605,338.512852735,86.5276767207,66.8089,185.176276014
 12/14  16:00:00,241.008509136,38.2705498174,93.3429789496,0.0,32.1804615127,55.9779621605,369.044026724,106.76187114,75.1392,187.142955584
 12/14  17:00:00,268.042046848,37.8096228376,91.4392881657,0.0,32.1804615127,60.9114621605,378.055109509,145.620197325,91.7998,140.635112184
 12/14  18:00:00,307.054955576,37.0635147378,80.9982321658,0.0,32.1804615127,77.5397301883,547.763266909,284.450507745,49.9818,213.330959164
 12/14  19:00:00,371.775379114,37.0635147378,88.542178691,0.0,77.122965704,86.2600435998,663.390917857,225.432302464,49.9818,387.976815393
 12/14  20:00:00,372.590609694,37.0635147378,81.7631656971,0.0,102.647051061,80.1663183927,566.41343033,242.517447625,33.3212,290.574782705
 12/14  21:00:00,400.583614476,37.0635147378,84.4057526684,0.0,115.40909374,92.7192997104,592.373289269,277.46982322,33.3212,281.582266049
 12/14  22:00:00,387.306615777,37.0635147378,94.6879852155,0.0,102.647051061,94.1340635361,745.350600785,302.257236221,24.9909,418.102464564
 12/14  23:00:00,298.926118756,37.0635147378,72.8293837025,0.0,77.122965704,65.871452062,666.739303258,331.627714181,16.6606,318.450989077
 12/14  24:00:00,205.602262919,37.0635147378,47.5240034394,0.0,38.286128036,48.4199368926,548.964589316,362.235850744,8.3303,178.398438572
 12/15  01:00:00,149.55265812,31.3941247315,36.6461925977,0.0,25.5240853573,30.610668775,203.161591777,61.2406126935,3.33212,138.588859083
 12/15  02:00:00,134.567244936,31.3941247315,28.9832648232,0.0,19.418418834,29.3649097162,160.32713552,48.9416995751,3.33212,108.053315945
 12/15  03:00:00,122.322751421,31.3941247315,24.6474071333,0.0,12.7620426787,28.1191506574,150.641695716,42.7294309745,3.33212,104.580144741
 12/15  04:00:00,119.575182077,31.3941247315,21.9134642707,0.0,12.7620426787,28.1191506574,148.322654865,39.8192183603,3.33212,105.171316505
 12/15  05:00:00,127.207724786,31.3941247315,22.33974602,0.0,12.7620426787,28.1191506574,186.858937781,38.7636489734,3.33212,144.763168807
 12/15  06:00:00,162.856854997,31.3941247315,30.350408998,0.0,25.5240853573,30.610668775,286.75600463,38.5770084332,8.3303,239.848696196
 12/15  07:00:00,289.273002046,31.3941247315,58.8769149754,0.0,51.0481707146,78.1489452969,477.801434565,37.1694641549,16.6606,423.97137041
 12/15  08:00:00,370.565657898,37.0635147378,83.4719708153,0.0,64.3609230253,109.708623606,892.591768728,308.856366872,24.9909,558.744501856
 12/15  09:00:00,311.003923163,37.0635147378,75.244718332,0.0,51.0481707146,80.7689615957,790.092052046,331.686965661,33.3212,425.083886384
 12/15  10:00:00,293.856199247,37.3840110811,86.8109185215,0.0,51.0481707146,71.0224615957,643.19396373,247.693443133,66.8089,328.691620598
 12/15  11:00:00,249.40195221,37.9201251545,91.9443054245,0.0,32.1804615127,65.7244621605,427.388973326,90.3602992353,83.4695,253.559174091
 12/15  12:00:00,250.808429127,38.0290934577,93.1031119473,0.0,32.1804615127,65.7244621605,315.751174338,40.0053850989,83.4695,192.276289239
 12/15  13:00:00,249.41539402,38.2309143353,92.2525140379,0.0,32.1804615127,65.7244621605,303.817453566,32.5094845432,83.4695,187.838469023
 12/15  14:00:00,238.15765588,38.3533349764,90.5285288423,0.0,32.1804615127,55.9779621605,280.949111673,18.2804889101,75.1392,187.529422762
 12/15  15:00:00,240.278775886,38.3630193883,92.6619853237,0.0,32.1804615127,55.9779621605,266.046759662,18.9487705045,66.8089,180.289089158
 12/15  16:00:00,240.469151198,38.3094159463,92.9653258806,0.0,32.1804615127,55.9779621605,292.910794531,30.5530469134,75.1392,187.218547617
 12/15  17:00:00,268.073945638,37.8204393908,91.8163323491,0.0,32.1804615127,60.9114621605,278.327673149,40.9148185612,91.7998,145.613054588
 12/15  18:00:00,308.424967526,37.0635147378,83.5325048149,0.0,32.1804615127,77.5397301883,410.108370932,144.934994418,49.9818,215.191576514
 12/15  19:00:00,373.911534976,37.0648836314,90.8882857145,0.0,77.122965704,86.2600435998,721.76709762,283.207090167,49.9818,388.578207453
 12/15  20:00:00,375.05510452,37.0635147378,84.6594853749,0.0,102.647051061,80.1663183927,543.795422252,227.562908954,33.3212,282.911313298
 12/15  21:00:00,403.226062011,37.0635147378,87.4715077872,0.0,115.40909374,92.7192997104,571.820715116,248.7189599,33.3212,289.780555215
 12/15  22:00:00,389.656204979,37.0635147378,97.379525115,0.0,102.647051061,94.1340635361,711.946645931,268.178393793,24.9909,418.777352138
 12/15  23:00:00,302.103711551,37.0635147378,76.0581050727,0.0,77.122965704,65.871452062,627.746227719,292.272629287,16.6606,318.812998432
 12/15  24:00:00,209.067079492,37.0635147378,51.0487887969,0.0,38.286128036,48.4199368926,505.150074773,320.194538616,8.3303,176.625236157
 12/16  01:00:00,155.837352793,31.3941247315,40.7026962921,0.0,27.7269238854,30.610668775,199.697816752,55.9034480632,3.33212,140.462248689
 12/16  02:00:00,149.021003426,31.3941247315,33.8391183039,0.0,27.7269238854,30.610668775,155.83189925,44.4231500956,3.33212,108.076629155
 12/16  03:00:00,126.432456264,31.3941247315,28.7336349745,0.0,12.7620426787,28.1191506574,143.278848432,38.2217311288,3.33212,101.724997304
 12/16  04:00:00,123.52113876,31.3941247315,25.8363706045,0.0,12.7620426787,28.1191506574,146.786583375,35.3642084396,3.33212,108.090254935
 12/16  05:00:00,130.497989137,31.3941247315,26.2402025282,0.0,12.7620426787,28.1191506574,180.52469657,34.2892909366,3.33212,142.903285634
 12/16  06:00:00,144.459930783,31.3941247315,27.9616209732,0.0,12.7620426787,28.1191506574,216.462743716,33.9585147802,8.3303,174.173928936
 12/16  07:00:00,235.282733254,31.3941247315,38.0198080211,0.0,42.6918050922,54.3732441037,301.640088687,33.1235802682,16.6606,251.855908419
 12/16  08:00:00,304.720630913,37.0676612172,64.2986405839,0.0,42.6918050922,86.1019271793,694.305476704,247.527746111,24.9909,421.786830593
 12/16  09:00:00,368.947558918,37.0635147378,95.9091754376,0.0,57.6566862989,112.030105488,877.928312192,249.924259954,33.3212,594.682852238
 12/16  10:00:00,320.76298268,37.8459182708,94.8148914302,0.0,57.6566862989,83.6599452969,620.302153994,121.058835431,66.8089,432.434418563
 12/16  11:00:00,263.030730924,37.9513222074,92.156871607,0.0,42.6918050922,68.9656133826,440.814605923,34.959437576,83.4695,322.385668347
 12/16  12:00:00,254.243751272,38.1847610152,91.5616080956,0.0,34.9340096728,67.7198543238,365.911121898,21.5204899936,83.4695,260.921131904
 12/16  13:00:00,253.534712654,38.3903130633,91.4305739824,0.0,34.9340096728,67.7198543238,295.176328556,19.1658845984,83.4695,192.540943958
 12/16  14:00:00,243.775632489,38.4946404867,91.2868015618,0.0,34.9340096728,57.9733543238,280.371242778,16.9920277645,75.1392,188.240015013
 12/16  15:00:00,243.578104482,38.4941513934,91.0777791336,0.0,34.9340096728,57.9733543238,274.103159549,19.3688649241,66.8089,187.925394625
 12/16  16:00:00,243.64976494,38.3867997278,91.260544148,0.0,34.9340096728,57.9733543238,289.351703607,26.2704948548,75.1392,187.942008753
 12/16  17:00:00,273.732448466,37.8063532695,92.7086529232,0.0,34.9340096728,62.9068543238,271.408581412,33.7133457509,91.7998,145.895435661
 12/16  18:00:00,308.790168779,37.0635147378,86.7776668671,0.0,34.9340096728,72.2186844194,308.100050396,74.1209028717,49.9818,183.997347524
 12/16  19:00:00,378.314838721,37.1288009981,86.8423167258,0.0,87.0357390804,86.2600435998,417.641554235,148.781321209,49.9818,218.878433026
 12/16  20:00:00,380.964922542,37.0635147378,94.2578345819,0.0,102.000620287,77.6748002752,544.486762228,224.55698693,33.3212,286.608575298
 12/16  21:00:00,394.705373866,37.0635147378,96.1281196382,0.0,102.000620287,88.9820225341,534.817171805,215.409715794,33.3212,286.086256011
 12/16  22:00:00,385.677997094,37.0635147378,96.5269463611,0.0,102.000620287,91.6425454185,507.245085658,195.029323623,24.9909,287.224862035
 12/16  23:00:00,330.782898706,37.0635147378,94.7327985876,0.0,87.0357390804,65.871452062,627.98759413,190.536177041,16.6606,420.790817089
 12/16  24:00:00,231.204156277,37.0635147378,68.7545701342,0.0,42.6918050922,48.4199368926,460.287906698,205.966897694,8.3303,245.990709004
 12/17  01:00:00,176.968840538,31.3941247315,52.5086235138,0.0,34.4311606118,33.1021868926,181.824832563,39.5731772367,3.33212,138.919535327
 12/17  02:00:00,167.699979461,31.3941247315,43.2110791937,0.0,34.4311606118,33.1021868926,143.337606257,31.731298648,3.33212,108.274187609
 12/17  03:00:00,144.159593568,31.3941247315,37.1613456046,0.0,19.466279405,30.610668775,139.366882899,27.7598942386,3.33212,108.274868661
 12/17  04:00:00,140.412977013,31.3941247315,33.4254019484,0.0,19.466279405,30.610668775,137.575830315,25.9644706788,3.33212,108.279239636
 12/17  05:00:00,146.54255282,31.3941247315,32.9914130021,0.0,19.466279405,30.610668775,174.158621208,25.4908395951,3.33212,145.335661613
 12/17  06:00:00,160.049805361,31.3941247315,34.2616303679,0.0,19.466279405,30.610668775,212.963695761,25.686539454,8.3303,178.946856307
 12/17  07:00:00,243.826933197,33.7563705675,44.1940259509,0.0,42.6918050922,54.3732441037,290.552277653,25.9647887731,16.6606,247.92688888
 12/17  08:00:00,319.890777149,37.0877151333,70.3225227911,0.0,49.3960418185,88.5934452969,667.726905946,218.494028281,24.9909,424.241977666
 12/17  09:00:00,369.50566743,37.0635147378,96.4375674411,0.0,57.6566862989,112.030105488,871.130933535,235.878694228,33.3212,601.931039307
 12/17  10:00:00,311.752279333,37.8339877044,94.8062211692,0.0,50.9524495726,81.1684271793,628.374800366,133.803191951,66.8089,427.762708415
 12/17  11:00:00,263.026372296,38.0351014114,91.9621833804,0.0,42.6918050922,68.9656133826,456.50589598,43.6137173313,83.4695,329.422678649
 12/17  12:00:00,258.415071792,38.2260259989,91.0111380077,0.0,38.286128036,68.9656133826,371.993834687,30.6916222512,83.4695,257.832712436
 12/17  13:00:00,257.675524551,38.4276037112,90.8683149833,0.0,38.286128036,68.9656133826,299.672664287,28.1418308349,83.4695,188.061333452
 12/17  14:00:00,238.676264206,38.4571186025,90.8063688274,0.0,31.5818913096,56.727595265,290.723611082,22.4475703454,75.1392,193.136840736
 12/17  15:00:00,238.572617191,38.4458131151,90.7117675578,0.0,31.5818913096,56.727595265,273.292237373,24.1413346898,66.8089,182.342002684
 12/17  16:00:00,238.709310579,38.3342589818,90.9715570849,0.0,31.5818913096,56.727595265,293.623396978,31.0721156901,75.1392,187.412081288
 12/17  17:00:00,268.911535648,37.8069049963,92.4869303713,0.0,31.5818913096,61.661095265,276.796900483,39.2531274752,91.7998,145.743973008
 12/17  18:00:00,304.524388336,37.0635147378,86.8699976095,0.0,31.5818913096,70.9729253606,364.455721992,134.966540122,49.9818,179.50738187
 12/17  19:00:00,369.272056911,37.0635147378,85.8893511057,0.0,80.3315023541,83.7685254822,551.100606308,278.739121519,49.9818,222.379684789
 12/17  20:00:00,380.103054303,37.0635147378,92.4374344065,0.0,102.000620287,77.6748002752,542.655059944,225.727482621,33.3212,283.606377323
 12/17  21:00:00,404.856244541,37.0635147378,96.6712148551,0.0,108.704857014,91.4735406516,555.29398202,240.075423837,33.3212,281.897358183
 12/17  22:00:00,374.213340088,37.0635147378,94.1967163912,0.0,95.2963835608,89.1510273009,570.989261744,256.189343124,24.9909,289.80901862
 12/17  23:00:00,314.705074099,37.0635147378,87.8572755495,0.0,80.3315023541,63.3799339444,713.641807421,279.598973413,16.6606,417.382234008
 12/17  24:00:00,225.068351961,37.0635147378,62.5670108278,0.0,42.6918050922,48.4199368926,557.921547115,304.260327876,8.3303,245.330919239
 12/18  01:00:00,159.683738248,31.3941247315,46.7277072863,0.0,25.5240853573,30.610668775,199.035182055,53.3987852606,3.33212,142.304276795
 12/18  02:00:00,143.066102385,31.3941247315,37.4391865882,0.0,19.418418834,29.3649097162,150.055602245,42.0034025034,3.33212,104.720079742
 12/18  03:00:00,130.564608161,31.3941247315,32.847152625,0.0,12.7620426787,28.1191506574,147.148080414,35.6664548748,3.33212,108.149505539
 12/18  04:00:00,127.731673201,31.3941247315,30.0281832178,0.0,12.7620426787,28.1191506574,143.827566349,32.3475222178,3.33212,108.147924131
 12/18  05:00:00,134.654566763,31.3941247315,30.3774878953,0.0,12.7620426787,28.1191506574,173.162569458,31.0572911796,3.33212,138.773158278
 12/18  06:00:00,169.905801787,31.3941247315,38.01310122,0.0,25.5240853573,30.610668775,285.011716351,30.7021172296,8.3303,245.979299121
 12/18  07:00:00,295.723429816,31.3941247315,66.0441939985,0.0,51.0481707146,78.1489452969,474.362805715,29.855725809,16.6606,427.846479906
 12/18  08:00:00,376.047530432,37.0661874556,89.9756896381,0.0,64.3609230253,109.708623606,852.200522734,264.76847498,24.9909,562.441147754
 12/18  09:00:00,316.755983381,37.0635147378,81.790169785,0.0,51.0481707146,80.7689615957,753.881590952,292.607161722,33.3212,427.95322923
 12/18  10:00:00,299.515868615,37.6541114836,92.6257122176,0.0,51.0481707146,71.0224615957,579.258538424,181.091622285,66.8089,331.35801614
 12/18  11:00:00,250.600444713,37.9372324874,93.5482931702,0.0,32.1804615127,65.7244621605,384.094222988,43.51046068,83.4695,257.114262308
 12/18  12:00:00,250.266921063,38.098545412,92.5316152678,0.0,32.1804615127,65.7244621605,292.826180178,20.9166267673,83.4695,188.44005341
 12/18  13:00:00,247.059155221,38.3169534871,89.6834268402,0.0,32.1804615127,65.7244621605,284.799918075,12.9625690395,83.4695,188.367849035
 12/18  14:00:00,236.108099583,38.4359898951,87.9251602545,0.0,32.1804615127,55.9779621605,271.159226986,7.23395366648,75.1392,188.786073319
 12/18  15:00:00,239.175055777,38.4412134549,90.9857085612,0.0,32.1804615127,55.9779621605,260.773371316,7.62470143611,66.8089,186.33976988
 12/18  16:00:00,241.25579514,38.3880402486,93.4374761717,0.0,32.1804615127,55.9779621605,275.368307728,12.7296249953,75.1392,187.499482732
 12/18  17:00:00,262.44096266,37.8650840818,86.1500323354,0.0,32.1804615127,60.9114621605,256.588756427,18.9911580049,91.7998,145.797798422
 12/18  18:00:00,308.539670975,37.0642176622,83.9552132868,0.0,32.1804615127,77.5397301883,323.667302555,58.0394361524,49.9818,215.646066402
 12/18  19:00:00,375.026454387,37.1056336004,92.7220288122,0.0,77.122965704,86.2600435998,668.993465085,228.760146838,49.9818,390.251518247
 12/18  20:00:00,380.063717004,37.0635147378,89.2264778835,0.0,102.647051061,80.1663183927,566.791831646,241.85277832,33.3212,291.617853325
 12/18  21:00:00,409.602528406,37.0635147378,93.4445731698,0.0,115.40909374,92.7192997104,541.516307606,221.688647644,33.3212,286.506459963
 12/18  22:00:00,390.562619207,37.0635147378,97.9838458355,0.0,102.647051061,94.1340635361,683.71009791,232.852564182,24.9909,425.866633728
 12/18  23:00:00,307.608931529,37.0635147378,81.5867691863,0.0,77.122965704,65.871452062,588.805118695,252.298485978,16.6606,319.846032716
 12/18  24:00:00,214.572437485,37.0635147378,56.5931448066,0.0,38.286128036,48.4199368926,462.443129102,275.34481453,8.3303,178.768014573
 12/19  01:00:00,159.31104009,31.3941247315,46.3438551873,0.0,25.5240853573,30.610668775,191.49168275,49.3577561843,3.33212,138.801806566
 12/19  02:00:00,144.548695736,31.3941247315,38.9061902399,0.0,19.418418834,29.3649097162,150.413567843,38.9066997936,3.33212,108.17474805
 12/19  03:00:00,132.883979939,31.3941247315,35.1483409986,0.0,12.7620426787,28.1191506574,144.360764994,32.8557812288,3.33212,108.172863765
 12/19  04:00:00,131.261405192,31.3941247315,33.5360738901,0.0,12.7620426787,28.1191506574,140.567178691,29.0651019999,3.33212,108.169956691
 12/19  05:00:00,140.016302701,31.3941247315,35.0837715613,0.0,12.7620426787,28.1191506574,168.692016319,26.5392621154,3.33212,138.820634203
 12/19  06:00:00,176.153588983,31.3941247315,43.5803393313,0.0,25.5240853573,30.610668775,279.378509406,24.8985344181,8.3303,246.149674988
 12/19  07:00:00,304.58941318,33.2839214003,72.2732966645,0.0,51.0481707146,78.1489452969,469.797889325,23.8799406291,16.6606,429.257348696
 12/19  08:00:00,382.430236789,37.0635147378,95.5404244322,0.0,64.3609230253,109.708623606,792.825091416,204.249606241,24.9909,563.584585175
 12/19  09:00:00,323.629776857,37.0635147378,87.9483120953,0.0,51.0481707146,80.7689615957,687.182774448,224.678920846,33.3212,429.182653602
 12/19  10:00:00,300.625819084,37.8449464468,94.2622999937,0.0,51.0481707146,71.0224615957,502.588870261,104.855993879,66.8089,330.923976382
 12/19  11:00:00,250.096784769,37.9411657246,93.1026806952,0.0,32.1804615127,65.7244621605,378.297169918,37.5243248327,83.4695,257.303345086
 12/19  12:00:00,250.103692579,38.109912079,92.3303951768,0.0,32.1804615127,65.7244621605,302.561655259,29.2968439335,83.4695,189.795311326
 12/19  13:00:00,248.922927843,38.3104214615,91.6413230182,0.0,32.1804615127,65.7244621605,307.766123977,30.3697357565,83.4695,193.92688822
 12/19  14:00:00,239.008359014,38.4061472006,91.3427612928,0.0,32.1804615127,55.9779621605,293.930246982,30.8887151003,75.1392,187.902331882
 12/19  15:00:00,238.938472647,38.3980284126,91.2769641014,0.0,32.1804615127,55.9779621605,287.342322034,32.941671308,66.8089,187.591750726
 12/19  16:00:00,239.208617002,38.3391460386,91.6285305861,0.0,32.1804615127,55.9779621605,299.052322283,36.5737381739,75.1392,187.339384109
 12/19  17:00:00,269.269582456,37.8396846563,92.9623703436,0.0,32.1804615127,60.9114621605,274.672372464,41.8341643297,91.7998,141.038408135
 12/19  18:00:00,314.180341216,37.0635147378,89.3289398843,0.0,32.1804615127,77.5397301883,398.866655095,129.266161881,49.9818,219.618693214
 12/19  19:00:00,377.574014844,37.0826119834,94.7057856855,0.0,77.122965704,86.2600435998,716.014435043,273.16852132,49.9818,392.864113723
 12/19  20:00:00,380.692406608,37.0635147378,90.2856367481,0.0,102.647051061,80.1663183927,540.39828363,219.116824173,33.3212,287.960259457
 12/19  21:00:00,409.656580098,37.0635147378,93.9007222218,0.0,115.40909374,92.7192997104,545.201310346,225.07307975,33.3212,286.807030596
 12/19  22:00:00,390.255812161,37.0635147378,97.9860491879,0.0,102.647051061,94.1340635361,689.337908629,236.675069498,24.9909,427.671939132
 12/19  23:00:00,307.554865737,37.0635147378,81.5321910404,0.0,77.122965704,65.871452062,592.780569052,254.619921365,16.6606,321.500047687
 12/19  24:00:00,214.913695311,37.0635147378,56.9360839322,0.0,38.286128036,48.4199368926,458.053783606,274.595160131,8.3303,175.128323475
 12/20  01:00:00,159.940296529,31.3941247315,46.9658941041,0.0,25.5240853573,30.610668775,196.005689562,48.9251690406,3.33212,143.748400522
 12/20  02:00:00,145.61223283,31.3941247315,39.9625619066,0.0,19.418418834,29.3649097162,149.955788466,38.4242583884,3.33212,108.199410078
 12/20  03:00:00,133.979094569,31.3941247315,36.2381331388,0.0,12.7620426787,28.1191506574,143.822701329,32.2929709342,3.33212,108.197610395
 12/20  04:00:00,131.854563047,31.3941247315,34.126649812,0.0,12.7620426787,28.1191506574,140.175025563,28.6432991598,3.33212,108.199606403
 12/20  05:00:00,139.421551906,31.3941247315,35.1192167317,0.0,12.7620426787,28.1191506574,168.656876618,26.4505061758,3.33212,138.874250443
 12/20  06:00:00,175.67724537,31.3941247315,43.755389039,0.0,25.5240853573,30.610668775,279.801297514,25.1478131731,8.3303,246.323184341
 12/20  07:00:00,304.552679607,33.2839214003,72.9660412111,0.0,51.0481707146,78.1489452969,471.680646596,24.1155000007,16.6606,430.904546596
 12/20  08:00:00,382.089229817,37.0635147378,96.1936603831,0.0,64.3609230253,109.708623606,788.617954982,198.81599178,24.9909,564.811063201
 12/20  09:00:00,310.225156487,37.0635147378,75.3384815184,0.0,51.0481707146,80.7689615957,689.503743835,225.526364778,33.3212,430.656179057
 12/20  10:00:00,271.751094947,37.8001906423,64.8663196542,0.0,51.0481707146,71.0224615957,559.693880047,162.943840966,66.8089,329.941139081
 12/20  11:00:00,210.182801878,37.9185147741,52.9780468262,0.0,32.1804615127,65.7244621605,434.672850867,93.7144909057,83.4695,257.488859962
 12/20  12:00:00,204.204118351,37.9845283698,46.4714833891,0.0,32.1804615127,65.7244621605,376.260575259,97.1626582153,83.4695,195.628417044
 12/20  13:00:00,202.450541642,38.0316565015,45.3503179162,0.0,32.1804615127,65.7244621605,399.05504551,127.270860802,83.4695,188.314684708
 12/20  14:00:00,190.396608504,38.070872015,42.9013568173,0.0,32.1804615127,55.9779621605,417.877146099,154.743711315,75.1392,187.994234784
 12/20  15:00:00,191.510185247,38.1070296979,43.8946901176,0.0,32.1804615127,55.9779621605,425.963841897,171.485206003,66.8089,187.669735893
 12/20  16:00:00,194.455914837,38.1421253348,46.751511304,0.0,32.1804615127,55.9779621605,437.149505866,174.329844367,75.1392,187.680461499
 12/20  17:00:00,221.532162995,37.7535106897,44.6685115246,0.0,32.1804615127,60.9114621605,439.109470543,201.407173638,91.7998,145.902496905
 12/20  18:00:00,280.608606285,37.0635147378,54.7293543494,0.0,32.1804615127,77.5397301883,495.704581146,229.819315803,49.9818,215.903465343
 12/20  19:00:00,355.297948887,37.0635147378,72.59726823,0.0,77.122965704,86.2600435998,633.845741586,192.506907042,49.9818,391.357034543
 12/20  20:00:00,362.323822506,37.0635147378,72.0340881056,0.0,102.647051061,80.1663183927,507.46758443,182.002395555,33.3212,292.143988875
 12/20  21:00:00,394.526021783,37.0635147378,78.8126408199,0.0,115.40909374,92.7192997104,507.92866319,183.532013636,33.3212,291.075449554
 12/20  22:00:00,384.767257667,37.0635147378,92.4615122036,0.0,102.647051061,94.1340635361,636.482107269,188.185350236,24.9909,423.305857033
 12/20  23:00:00,300.002465064,37.0635147378,74.0597895874,0.0,77.122965704,65.871452062,535.521699065,195.668347562,16.6606,323.192751503
 12/20  24:00:00,244.856834671,37.0635147378,86.7353850282,0.0,38.286128036,48.4199368926,386.569971458,201.076139637,8.3303,177.16353182
 12/21  01:00:00,175.664971141,31.3941247315,62.4890948949,0.0,25.5240853573,30.610668775,181.883478858,34.2404195826,3.33212,144.310939275
 12/21  02:00:00,151.274562373,31.3941247315,45.4696652362,0.0,19.418418834,29.3649097162,139.496080512,27.9379569492,3.33212,108.226003563
 12/21  03:00:00,136.344645032,31.3941247315,38.4784416049,0.0,12.7620426787,28.1191506574,135.322295239,23.7568241738,3.33212,108.233351065
 12/21  04:00:00,132.986707178,31.3941247315,35.1412352009,0.0,12.7620426787,28.1191506574,132.701068543,21.1406035989,3.33212,108.228344944
 12/21  05:00:00,140.160517843,31.3941247315,35.739483503,0.0,12.7620426787,28.1191506574,162.398925358,19.6339956611,3.33212,139.432809697
 12/21  06:00:00,175.892935754,31.3941247315,43.8327372265,0.0,25.5240853573,30.610668775,279.046293711,19.1229571219,8.3303,251.593036589
 12/21  07:00:00,305.118978935,34.9374934854,71.675684756,0.0,51.0481707146,78.1489452969,459.881159359,18.9273307028,16.6606,424.293228656
 12/21  08:00:00,380.089405917,37.0635147378,93.9893055319,0.0,64.3609230253,109.708623606,746.742737806,154.29576664,24.9909,567.456071166
 12/21  09:00:00,305.323344011,37.0635147378,70.1684584395,0.0,51.0481707146,80.7689615957,655.044017848,183.95322389,33.3212,437.769593958
 12/21  10:00:00,265.505533247,37.8172520138,58.1038571745,0.0,51.0481707146,71.0224615957,570.495614878,179.42821591,66.8089,324.258498968
 12/21  11:00:00,205.466373201,37.8514069457,46.6046975279,0.0,32.1804615127,65.7244621605,554.121481408,206.149547692,83.4695,264.502433716
 12/21  12:00:00,209.513369848,37.950323146,49.8987981861,0.0,32.1804615127,65.7244621605,475.23402884,202.491919859,83.4695,189.272608981
 12/21  13:00:00,210.885356699,38.0268107075,52.3340510981,0.0,32.1804615127,65.7244621605,452.342856434,180.481930142,83.4695,188.391426292
 12/21  14:00:00,180.29584398,38.0697172274,31.951396926,0.0,32.1804615127,55.9779621605,438.771911896,169.335998314,75.1392,194.296713582
 12/21  15:00:00,182.378874652,38.1071161839,33.9449673693,0.0,32.1804615127,55.9779621605,450.960592531,196.025672878,66.8089,188.126019654
 12/21  16:00:00,186.640980978,38.128327003,37.6774090527,0.0,32.1804615127,55.9779621605,487.864136525,224.599796411,75.1392,188.125140113
 12/21  17:00:00,213.441440774,37.5022265341,35.6876593144,0.0,32.1804615127,60.9114621605,449.246721249,212.039238624,91.7998,145.407682625
 12/21  18:00:00,271.205647432,37.0635147378,44.8359400397,0.0,32.1804615127,77.5397301883,490.910491758,224.372807398,49.9818,216.55588436
 12/21  19:00:00,346.187557114,37.0635147378,63.0105511796,0.0,77.122965704,86.2600435998,672.01082268,230.14667519,49.9818,391.88234749
