Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  20:00:00,354.994153987,37.0635147378,64.2422420126,0.0,102.647051061,80.1663183927,547.542705043,221.810179396,33.3212,292.411325647
 12/21  21:00:00,387.66535615,37.0635147378,71.583742818,0.0,115.40909374,92.7192997104,542.781368489,218.115695048,33.3212,291.344473441
 12/21  22:00:00,377.935518156,37.0635147378,85.4260289331,0.0,102.647051061,94.1340635361,672.267611148,224.373499874,24.9909,422.903211274
 12/21  23:00:00,293.084117898,37.0635147378,67.1156596902,0.0,77.122965704,65.871452062,579.958756307,238.636035361,16.6606,324.662120945
 12/21  24:00:00,202.954591746,37.0635147378,45.0293614771,0.0,38.286128036,48.4199368926,441.087866722,253.527855532,8.3303,179.229711191
 12/22  01:00:00,149.742322871,31.3941247315,36.7851348814,0.0,25.5240853573,30.610668775,192.059226743,46.440499913,3.33212,142.28660683
 12/22  02:00:00,136.930163947,31.3941247315,31.297726601,0.0,19.418418834,29.3649097162,148.996777851,37.4058793371,3.33212,108.258778514
 12/22  03:00:00,126.482594905,31.3941247315,28.755557291,0.0,12.7620426787,28.1191506574,144.101530659,32.5104716829,3.33212,108.258938976
 12/22  04:00:00,125.265400615,31.3941247315,27.546612415,0.0,12.7620426787,28.1191506574,141.606793843,30.0160432818,3.33212,108.258630561
 12/22  05:00:00,134.169756178,31.3941247315,29.2416183096,0.0,12.7620426787,28.1191506574,177.778055602,28.8479065317,3.33212,145.598029071
 12/22  06:00:00,170.072591257,31.3941247315,37.5037631406,0.0,25.5240853573,30.610668775,283.403109111,28.3814552439,8.3303,246.691353867
 12/22  07:00:00,297.430103089,33.2839214003,65.1298906411,0.0,51.0481707146,78.1489452969,469.881165718,27.1844750853,16.6606,426.036090633
 12/22  08:00:00,374.245903974,37.0635147378,87.3617677185,0.0,64.3609230253,109.708623606,806.529666278,214.431701786,24.9909,567.107064492
 12/22  09:00:00,302.552768583,37.0635147378,66.8881498552,0.0,51.0481707146,80.7689615957,724.505042706,254.739016411,33.3212,436.444826295
 12/22  10:00:00,266.424928582,37.2494942732,59.5697822745,0.0,51.0481707146,71.0224615957,644.393701187,244.86444379,66.8089,332.720357397
 12/22  11:00:00,204.475449538,37.4391190185,46.1932661781,0.0,32.1804615127,65.7244621605,588.197489311,246.871978021,83.4695,257.85601129
 12/22  12:00:00,198.074128927,37.5381808,39.0224187681,0.0,32.1804615127,65.7244621605,526.670718517,247.389531899,83.4695,195.811686618
 12/22  13:00:00,200.239048484,37.587328718,41.9054777921,0.0,32.1804615127,65.7244621605,516.505635769,244.547050127,83.4695,188.489085642
 12/22  14:00:00,194.043053195,37.6297185845,45.3818619388,0.0,32.1804615127,55.9779621605,507.512641567,244.210538347,75.1392,188.16290322
 12/22  15:00:00,197.264973403,37.6361996129,48.5889899343,0.0,32.1804615127,55.9779621605,499.613793607,244.932222077,66.8089,187.87267153
 12/22  16:00:00,195.38851671,37.6243326596,46.7435302094,0.0,32.1804615127,55.9779621605,509.654961362,246.634850698,75.1392,187.880910665
 12/22  17:00:00,222.520893958,37.2473981775,45.0051829605,0.0,32.1804615127,60.9114621605,478.986704697,240.958775025,91.7998,146.228129672
 12/22  18:00:00,276.971395372,37.0635147378,50.578685956,0.0,32.1804615127,77.5397301883,531.129266661,258.008774057,49.9818,223.138692604
 12/22  19:00:00,349.83979969,37.0635147378,66.6341170004,0.0,77.122965704,86.2600435998,713.833663191,271.444353014,49.9818,392.407510178
 12/22  20:00:00,355.775896838,37.0635147378,65.4253489643,0.0,102.647051061,80.1663183927,592.973606975,266.989803918,33.3212,292.662603057
 12/22  21:00:00,386.515947485,37.0635147378,70.7990496778,0.0,115.40909374,92.7192997104,597.118037083,272.205725072,33.3212,291.591112011
 12/22  22:00:00,375.165366112,37.0635147378,82.9146174125,0.0,102.647051061,94.1340635361,739.181699279,289.451226721,24.9909,424.739572558
 12/22  23:00:00,289.003111193,37.0635147378,62.965694435,0.0,77.122965704,65.871452062,659.00690503,315.795078909,16.6606,326.551226121
 12/22  24:00:00,198.120647509,37.0635147378,40.1084517912,0.0,38.286128036,48.4199368926,530.992286903,342.038822772,8.3303,180.623164131
 12/23  01:00:00,146.973537931,31.3941247315,31.8551430137,0.0,27.7269238854,30.610668775,203.903078421,61.5585970813,3.33212,139.01236134
 12/23  02:00:00,141.955628872,31.3941247315,26.7852163464,0.0,27.7269238854,30.610668775,162.48860009,50.8678573285,3.33212,108.288622761
 12/23  03:00:00,121.03432088,31.3941247315,23.3417725072,0.0,12.7620426787,28.1191506574,156.885932286,45.2656141377,3.33212,108.288198148
 12/23  04:00:00,119.192184193,31.3941247315,21.5097581843,0.0,12.7620426787,28.1191506574,154.119769822,42.5019972773,3.33212,108.285652545
 12/23  05:00:00,126.86869419,31.3941247315,22.6095615774,0.0,12.7620426787,28.1191506574,190.221038762,41.229650447,3.33212,145.659268315
 12/23  06:00:00,139.650648949,31.3941247315,23.1505417291,0.0,12.7620426787,28.1191506574,228.950487931,41.4407523523,8.3303,179.179435578
 12/23  07:00:00,227.675304685,31.3941247315,30.4052898452,0.0,42.6918050922,54.3732441037,315.116545649,42.7583440646,16.6606,255.697601584
 12/23  08:00:00,294.362358041,37.0867079129,52.9933429179,0.670899716543,42.6918050922,86.1019271793,808.515918845,360.184366186,24.9909,423.340652659
 12/23  09:00:00,365.364753847,37.0915065008,91.1607042608,0.952791224556,57.6566862989,112.030105488,1031.66698721,388.89421393,33.3212,609.451573279
 12/23  10:00:00,320.504191996,37.0797051717,94.2955649362,0.0,57.6566862989,83.6599452969,814.578925533,311.759758364,66.8089,436.010267169
 12/23  11:00:00,263.549283147,37.39217898,91.3461365653,0.0,42.6918050922,68.9656133826,673.583252504,257.071047013,83.4695,333.042705491
 12/23  12:00:00,262.160242044,37.7697542517,97.9103329196,0.0,34.9340096728,67.7198543238,563.346540856,217.578657428,83.4695,262.298383428
 12/23  13:00:00,262.374354852,38.0761595268,98.7775839953,0.0,34.9340096728,67.7198543238,470.177836023,193.55572989,83.4695,193.152606133
 12/23  14:00:00,251.292238607,38.2290290206,97.7949239067,0.0,34.9340096728,57.9733543238,436.887885378,165.863792665,75.1392,195.884892713
 12/23  15:00:00,251.971115466,38.1886612663,98.3445611849,0.0,34.9340096728,57.9733543238,452.906397585,197.532030088,66.8089,188.565467498
 12/23  16:00:00,249.578705441,38.0728572366,95.6210614582,0.0,34.9340096728,57.9733543238,483.715498287,213.011818283,75.1392,195.564480005
 12/23  17:00:00,260.711422665,37.4424870098,78.1574318819,0.0,34.9340096728,62.9068543238,451.771190355,213.671525688,91.7998,146.299864667
 12/23  18:00:00,288.176706045,37.0635147378,64.3534208728,0.0,34.9340096728,72.2186844194,472.071911114,239.624216391,49.9818,182.465894722
 12/23  19:00:00,360.576325018,37.0635147378,67.6271954016,0.0,87.0357390804,86.2600435998,535.406642387,263.306244956,49.9818,222.118597431
 12/23  20:00:00,364.298824513,37.0635147378,76.6170808381,0.0,102.000620287,77.6748002752,613.591441447,287.898305784,33.3212,292.371935662
 12/23  21:00:00,381.169143635,37.0635147378,82.179975881,0.0,102.000620287,88.9820225341,636.254608698,311.112767104,33.3212,291.820641594
 12/23  22:00:00,370.08309498,37.0635147378,80.7992755063,0.0,102.000620287,91.6425454185,641.242807894,323.88194627,24.9909,292.369961624
 12/23  23:00:00,313.662092998,37.0635147378,77.5334236661,0.0,87.0357390804,65.871452062,784.159135945,343.957070265,16.6606,423.54146568
 12/23  24:00:00,216.717431681,37.0635147378,54.1586707936,0.0,42.6918050922,48.4199368926,625.895827015,364.511873099,8.3303,253.053653916
 12/24  01:00:00,164.079739548,31.3941247315,39.7228094641,0.0,34.4311606118,33.1021868926,210.97654482,61.7238238326,3.33212,145.920600987
 12/24  02:00:00,156.906690606,31.3941247315,32.5054884544,0.0,34.4311606118,33.1021868926,160.639935568,48.8295261625,3.33212,108.478289406
 12/24  03:00:00,135.242715934,31.3941247315,28.3166551588,0.0,19.466279405,30.610668775,153.781069968,41.9740912749,3.33212,108.474858693
 12/24  04:00:00,133.07613672,31.3941247315,26.1590084618,0.0,19.466279405,30.610668775,150.348123111,38.5428241538,3.33212,108.473178958
 12/24  05:00:00,140.698852714,31.3941247315,27.208671968,0.0,19.466279405,30.610668775,185.947214843,36.9133638047,3.33212,145.701731038
 12/24  06:00:00,154.566261221,31.3941247315,28.8307771411,0.0,19.466279405,30.610668775,224.227986751,36.3454429764,8.3303,179.552243775
 12/24  07:00:00,235.272918731,31.3941247315,37.997736937,0.0,42.6918050922,54.3732441037,309.284341067,35.8415601695,16.6606,256.782180898
 12/24  08:00:00,311.568036309,37.0773788088,61.5600588166,0.307809717347,49.3960418185,88.5934452969,724.863380635,266.297317633,24.9909,433.575163002
 12/24  09:00:00,363.972203946,37.0875076775,90.4365411285,0.456017977116,57.6566862989,112.030105488,944.715290004,302.859208236,33.3212,608.534881768
 12/24  10:00:00,295.531573732,37.2288956959,78.3353748684,0.189620686685,50.9524495726,81.1684271793,764.423206283,257.904098526,66.8089,439.710207757
 12/24  11:00:00,233.036529576,37.6983542569,60.6698788697,0.0,42.6918050922,68.9656133826,639.931996037,222.828267937,83.4695,333.6342281
 12/24  12:00:00,221.624674558,37.9735034337,53.4863683716,0.0,38.286128036,68.9656133826,503.283728179,160.256862175,83.4695,259.557366004
 12/24  13:00:00,217.817219323,38.0243881107,51.1172359588,0.0,38.286128036,68.9656133826,399.3570995,120.21554998,83.4695,195.67204952
 12/24  14:00:00,201.988671265,38.0665989649,54.5163672805,0.0,31.5818913096,56.727595265,355.97914234,92.1830380002,75.1392,188.65690434
 12/24  15:00:00,199.558133548,38.1047460176,52.0667613253,0.0,31.5818913096,56.727595265,367.187489973,112.345799695,66.8089,188.032790278
 12/24  16:00:00,194.853158979,38.1349989974,47.1717224006,0.0,31.5818913096,56.727595265,433.304176264,167.914617157,75.1392,190.250359106
 12/24  17:00:00,220.388085652,37.7415044575,43.3179470166,0.0,31.5818913096,61.661095265,491.311688399,248.855910999,91.7998,150.655977401
 12/24  18:00:00,268.00970085,37.0635147378,48.8667620456,0.0,31.5818913096,70.9729253606,509.538348826,279.412735074,49.9818,180.143813752
 12/24  19:00:00,342.699992994,37.0635147378,59.044253988,0.0,80.3315023541,83.7685254822,504.930767536,230.521354748,49.9818,224.427612788
 12/24  20:00:00,358.243806946,37.0635147378,70.6492004751,0.0,102.000620287,77.6748002752,557.616292816,232.215375687,33.3212,292.079717129
 12/24  21:00:00,386.281654251,37.0635147378,78.160030756,0.0,108.704857014,91.4735406516,559.839650495,241.286788318,33.3212,285.231662178
 12/24  22:00:00,358.241862667,37.0635147378,78.2843091929,0.0,95.2963835608,89.1510273009,565.631873266,250.705550266,24.9909,289.935423
 12/24  23:00:00,302.491142806,37.0635147378,75.6947090422,0.0,80.3315023541,63.3799339444,716.551544529,268.280453087,16.6606,431.610491441
 12/24  24:00:00,215.013237739,37.0635147378,52.5588803011,0.0,42.6918050922,48.4199368926,545.843920051,290.946182812,8.3303,246.56743724
 12/25  01:00:00,162.95282986,31.3941247315,38.5715583248,0.0,34.4311606118,33.1021868926,203.000408429,53.7008632082,3.33212,145.967425221
 12/25  02:00:00,155.600640565,31.3941247315,31.1754771226,0.0,34.4311606118,33.1021868926,156.273889182,44.438146093,3.33212,108.503623089
 12/25  03:00:00,134.336120031,31.3941247315,27.3860797229,0.0,19.466279405,30.610668775,151.778541385,39.9474219277,3.33212,108.498999457
 12/25  04:00:00,133.08123533,31.3941247315,26.1385158269,0.0,19.466279405,30.610668775,151.578952653,37.4615999001,3.33212,110.785232753
 12/25  05:00:00,141.588702279,31.3941247315,28.071025113,0.0,19.466279405,30.610668775,182.630643253,35.9165006486,3.33212,143.382022605
 12/25  06:00:00,156.029309837,31.3941247315,30.2652270743,0.0,19.466279405,30.610668775,229.99280505,35.100678131,8.3303,186.561826918
 12/25  07:00:00,236.822495043,31.3941247315,39.5390045219,0.0,42.6918050922,54.3732441037,307.992789555,34.3592564805,16.6606,256.972933074
 12/25  08:00:00,313.072454486,37.082082407,63.2274286551,0.177968979498,49.3960418185,88.5934452969,684.292950367,233.023663015,24.9909,426.278387352
 12/25  09:00:00,367.072305666,37.0715123844,93.8733291968,0.164945201779,57.6566862989,112.030105488,898.682991857,253.983327668,33.3212,611.378464189
 12/25  10:00:00,301.455276941,37.6985203978,84.2673730479,0.0,50.9524495726,81.1684271793,691.866377519,187.16137365,66.8089,437.896103869
 12/25  11:00:00,237.151944323,37.9089412092,66.0190821965,0.0,42.6918050922,68.9656133826,510.437554383,92.6184012974,83.4695,334.349653086
 12/25  12:00:00,230.693588888,37.9779033026,63.5251960093,0.0,38.286128036,68.9656133826,433.054124491,82.6014579343,83.4695,266.983166556
 12/25  13:00:00,228.127305537,38.030513002,61.7401529072,0.0,38.286128036,68.9656133826,369.095653051,95.5142843528,83.4695,190.111868698
 12/25  14:00:00,199.868762849,38.0703247852,52.4255283919,0.0,31.5818913096,56.727595265,379.173165762,109.653804596,75.1392,194.380161166
 12/25  15:00:00,196.80848376,38.1068321984,49.2948252794,0.0,31.5818913096,56.727595265,388.685421252,133.776177879,66.8089,188.100343373
 12/25  16:00:00,195.340452944,38.1411102558,47.7150962329,0.0,31.5818913096,56.727595265,425.296849558,162.049379513,75.1392,188.108270045
 12/25  17:00:00,221.598929078,37.7505827298,44.808411371,0.0,31.5818913096,61.661095265,456.433160781,215.63251793,91.7998,149.000842851
 12/25  18:00:00,268.831005967,37.0635147378,50.0309503581,0.0,31.5818913096,70.9729253606,525.781639596,291.596787997,49.9818,184.203051599
 12/25  19:00:00,343.205438307,37.0635147378,59.5474697661,0.0,80.3315023541,83.7685254822,503.093630752,228.546825781,49.9818,224.565004971
 12/25  20:00:00,359.244262702,37.0635147378,71.6544676643,0.0,102.000620287,77.6748002752,544.167164643,218.52494233,33.3212,292.321022313
 12/25  21:00:00,387.499885205,37.0635147378,79.3881282074,0.0,108.704857014,91.4735406516,546.906837622,225.763281206,33.3212,287.822356416
 12/25  22:00:00,359.748519411,37.0635147378,79.7964550645,0.0,95.2963835608,89.1510273009,551.130295705,235.682579361,24.9909,290.456816344
 12/25  23:00:00,304.215485256,37.0635147378,77.4258578245,0.0,80.3315023541,63.3799339444,697.961046427,252.259196187,16.6606,429.04125024
 12/25  24:00:00,216.979833756,37.0635147378,54.5442796013,0.0,42.6918050922,48.4199368926,523.89846722,268.847424255,8.3303,246.720742965
 12/26  01:00:00,154.058891082,31.3941247315,41.0946166152,0.0,25.5240853573,30.610668775,198.12741789,49.0006354156,3.33212,145.794662474
 12/26  02:00:00,139.832614888,31.3941247315,34.1917687029,0.0,19.418418834,29.3649097162,151.225800219,39.5309179264,3.33212,108.362762293
 12/26  03:00:00,129.497690478,31.3941247315,31.759147595,0.0,12.7620426787,28.1191506574,146.144293829,34.4424213924,3.33212,108.369752437
 12/26  04:00:00,128.748781454,31.3941247315,31.0160927006,0.0,12.7620426787,28.1191506574,143.154986474,31.4569719926,3.33212,108.365894481
 12/26  05:00:00,138.281149313,31.3941247315,33.3369095008,0.0,12.7620426787,28.1191506574,178.667916779,29.5249148754,3.33212,145.810881904
 12/26  06:00:00,174.902860774,31.3941247315,42.3149998721,0.0,25.5240853573,30.610668775,286.407753068,28.0948660378,8.3303,249.98258703
 12/26  07:00:00,303.686295245,34.2288197346,70.4266502566,0.0,51.0481707146,78.1489452969,473.952393709,25.8066380357,16.6606,431.485155673
 12/26  08:00:00,379.719250241,37.0635147378,92.8896804096,0.0,64.3609230253,109.708623606,786.399739224,186.451414565,24.9909,574.957424659
 12/26  09:00:00,304.23358429,37.0635147378,68.5833184746,0.0,51.0481707146,80.7689615957,690.586015784,216.124578516,33.3212,441.140237268
 12/26  10:00:00,264.588625149,37.6529344332,57.3604093659,0.0,51.0481707146,71.0224615957,607.417500082,208.067903578,66.8089,332.540696504
 12/26  11:00:00,205.750121271,37.8624794916,47.0680989346,0.0,32.1804615127,65.7244621605,555.474603348,212.060401084,83.4695,259.944702264
 12/26  12:00:00,209.437731596,37.9678170245,50.3027312436,0.0,32.1804615127,65.7244621605,470.371298556,190.737419666,83.4695,196.16437889
 12/26  13:00:00,206.238047062,38.01783816,48.2111549695,0.0,32.1804615127,65.7244621605,448.941380924,176.648878258,83.4695,188.823002666
 12/26  14:00:00,202.204278739,38.0611727992,54.113138293,0.0,32.1804615127,55.9779621605,438.244024832,167.613960713,75.1392,195.490864119
 12/26  15:00:00,195.361867219,38.0984553612,47.1550516162,0.0,32.1804615127,55.9779621605,450.892138271,195.875531653,66.8089,188.207706618
 12/26  16:00:00,191.004427096,38.1319671663,42.3389353018,0.0,32.1804615127,55.9779621605,494.171414697,230.848948878,75.1392,188.183265819
 12/26  17:00:00,217.84930057,37.563766064,40.0384864501,0.0,32.1804615127,60.9114621605,465.130647428,227.126155476,91.7998,146.204691952
 12/26  18:00:00,276.903327823,37.0635147378,50.5253954747,0.0,32.1804615127,77.5397301883,502.674353006,228.804531535,49.9818,223.888021471
 12/26  19:00:00,351.218047196,37.0635147378,68.0239869112,0.0,77.122965704,86.2600435998,687.122147226,242.625273082,49.9818,394.515074144
 12/26  20:00:00,357.011167837,37.0635147378,66.6679358019,0.0,102.647051061,80.1663183927,573.626913106,243.840968166,33.3212,296.464744941
 12/26  21:00:00,389.11545743,37.0635147378,73.4215698544,0.0,115.40909374,92.7192997104,568.00504737,242.587607952,33.3212,292.096239417
 12/26  22:00:00,379.932967642,37.0635147378,87.7234497049,0.0,102.647051061,94.1340635361,696.611319022,238.580758523,24.9909,433.039660499
 12/26  23:00:00,295.59198092,37.0635147378,69.617162577,0.0,77.122965704,65.871452062,585.389542645,242.16884991,16.6606,326.560092735
 12/26  24:00:00,204.973517362,37.0635147378,47.0360510778,0.0,38.286128036,48.4199368926,445.295200177,254.101457216,8.3303,182.863442961
 12/27  01:00:00,151.215595812,31.3941247315,38.2462286549,0.0,25.5240853573,30.610668775,197.334349809,48.1723514364,3.33212,145.829878373
 12/27  02:00:00,137.451855562,31.3941247315,31.8090642115,0.0,19.418418834,29.3649097162,152.060171791,40.3301741284,3.33212,108.397877663
 12/27  03:00:00,126.844840244,31.3941247315,29.1087046525,0.0,12.7620426787,28.1191506574,148.197107906,36.4706642076,3.33212,108.394323698
 12/27  04:00:00,125.958607396,31.3941247315,28.2296227514,0.0,12.7620426787,28.1191506574,146.199448607,34.4705143149,3.33212,108.396814292
 12/27  05:00:00,134.45461794,31.3941247315,30.1459373414,0.0,12.7620426787,28.1191506574,182.601024149,33.4202974082,3.33212,145.84860674
 12/27  06:00:00,170.764985524,31.3941247315,38.8355773007,0.0,25.5240853573,30.610668775,288.579783067,32.7451718631,8.3303,247.504311204
 12/27  07:00:00,299.033384491,33.7563705675,66.9812333329,0.0,51.0481707146,78.1489452969,483.204508483,31.0108107729,16.6606,435.53309771
 12/27  08:00:00,375.225544153,37.0635147378,89.3506404359,0.0,64.3609230253,109.708623606,821.040233631,220.741265508,24.9909,575.308068123
 12/27  09:00:00,300.403071573,37.0635147378,65.4993014661,0.0,51.0481707146,80.7689615957,729.510186895,256.115090574,33.3212,440.073896321
 12/27  10:00:00,263.118556172,37.3206155557,56.2014611214,0.0,51.0481707146,71.0224615957,643.31614265,244.233217747,66.8089,332.274024903
 12/27  11:00:00,203.099025303,37.5557769473,44.7053251029,0.0,32.1804615127,65.7244621605,587.812522051,241.747406533,83.4695,262.595615518
 12/27  12:00:00,198.729157008,37.6658329593,39.5524526172,0.0,32.1804615127,65.7244621605,518.163195323,238.444321374,83.4695,196.249373949
 12/27  13:00:00,197.811192536,37.6906865523,39.3804907181,0.0,32.1804615127,65.7244621605,510.751161764,238.375236754,83.4695,188.906425011
 12/27  14:00:00,189.710968148,37.7066244649,40.9836679815,0.0,32.1804615127,55.9779621605,511.572774286,240.858207776,75.1392,195.57536651
 12/27  15:00:00,189.382623357,37.7349933551,40.6307852303,0.0,32.1804615127,55.9779621605,498.188519585,243.093892532,66.8089,188.285727053
 12/27  16:00:00,188.484720487,37.7726626889,39.7149967548,0.0,32.1804615127,55.9779621605,504.181669123,240.777683276,75.1392,188.264785847
 12/27  17:00:00,216.649342502,37.3751116222,39.0283265271,0.0,32.1804615127,60.9114621605,475.44929309,230.726800815,91.7998,152.922692275
 12/27  18:00:00,274.724333734,37.0635147378,48.3402749805,0.0,32.1804615127,77.5397301883,512.130997628,245.398434712,49.9818,216.750762916
 12/27  19:00:00,348.042659927,37.0635147378,64.8347526689,0.0,77.122965704,86.2600435998,716.810565629,266.867511155,49.9818,399.961254473
 12/27  20:00:00,353.683654738,37.0635147378,62.8958364284,0.0,102.647051061,80.1663183927,603.586732934,272.659511051,33.3212,297.606021882
 12/27  21:00:00,384.855275975,37.0635147378,68.7351908261,0.0,115.40909374,92.7192997104,605.57710216,279.470152901,33.3212,292.785749259
 12/27  22:00:00,374.343162116,37.0635147378,81.7922958042,0.0,102.647051061,94.1340635361,744.604074021,286.993858625,24.9909,432.619315396
 12/27  23:00:00,288.745934716,37.0635147378,62.7239449789,0.0,77.122965704,65.871452062,647.613778868,304.921530692,16.6606,326.031648176
 12/27  24:00:00,198.093099763,37.0635147378,40.087970607,0.0,38.286128036,48.4199368926,518.350347592,330.515641121,8.3303,179.504406471
 12/28  01:00:00,144.20534272,31.3941247315,31.274202417,0.0,25.5240853573,30.610668775,212.028071037,62.8098417535,3.33212,145.886109283
 12/28  02:00:00,130.762357739,31.3941247315,25.1505837566,0.0,19.418418834,29.3649097162,165.541863161,53.7943331476,3.33212,108.415410014
 12/28  03:00:00,119.915893893,31.3941247315,22.2112940173,0.0,12.7620426787,28.1191506574,160.997212347,49.2497620303,3.33212,108.415330317
 12/28  04:00:00,118.657151514,31.3941247315,20.9624477993,0.0,12.7620426787,28.1191506574,164.76708225,46.6322142867,3.33212,114.802747963
 12/28  05:00:00,127.102532402,31.3941247315,22.8300611892,0.0,12.7620426787,28.1191506574,191.739030494,44.9166007002,3.33212,143.490309794
 12/28  06:00:00,163.030938868,31.3941247315,31.1398906653,0.0,25.5240853573,30.610668775,302.542110963,43.810863833,8.3303,250.40094713
 12/28  07:00:00,288.705060714,31.3941247315,59.0180552381,0.0,51.0481707146,78.1489452969,494.405530168,41.5783465298,16.6606,436.166583638
 12/28  08:00:00,367.787881006,37.0817578398,81.4073771625,0.302141434789,64.3609230253,109.708623606,887.849967536,289.117710348,24.9909,573.741357187
 12/28  09:00:00,296.53516678,37.1035029707,60.7472690054,0.76262482683,51.0481707146,80.7689615957,808.759182363,334.117147398,33.3212,441.320834964
 12/28  10:00:00,267.901116004,37.1021306686,60.7131490723,0.422285035299,51.0481707146,71.0224615957,698.794788118,298.244348319,66.8089,333.741539799
 12/28  11:00:00,223.644554919,37.2400247171,65.4780029709,0.0,32.1804615127,65.7244621605,623.452639011,276.937342734,83.4695,263.045796277
 12/28  12:00:00,232.790699946,37.3898274605,73.7754489971,0.0,32.1804615127,65.7244621605,537.501487197,257.696219806,83.4695,196.335767391
 12/28  13:00:00,241.842316478,37.4951431695,83.4704430891,0.0,32.1804615127,65.7244621605,521.569547558,246.16976428,83.4695,191.930283278
 12/28  14:00:00,237.438034333,37.6093738065,88.6660315391,0.0,32.1804615127,55.9779621605,507.356688754,239.485838646,75.1392,192.731650108
 12/28  15:00:00,237.506693358,37.6512170391,88.6975552897,0.0,32.1804615127,55.9779621605,490.858109906,235.706751939,66.8089,188.342457967
 12/28  16:00:00,236.983796479,37.6382469635,88.2033027416,0.0,32.1804615127,55.9779621605,505.097579567,235.277719027,75.1392,194.68066054
 12/28  17:00:00,253.660394978,37.2563913605,76.0468229342,0.0,32.1804615127,60.9114621605,468.804639641,230.038904824,91.7998,146.965934818
 12/28  18:00:00,291.161403496,37.0635147378,64.7223492648,0.0,32.1804615127,77.5397301883,521.557310709,254.648729642,49.9818,216.926781067
 12/28  19:00:00,357.339156374,37.0635147378,74.0862844474,0.0,77.122965704,86.2600435998,740.954069161,286.206908208,49.9818,404.765360953
 12/28  20:00:00,360.886993742,37.0635147378,70.0472123767,0.0,102.647051061,80.1663183927,627.305289586,299.854149259,33.3212,294.129940327
 12/28  21:00:00,390.865071693,37.0635147378,74.6857872884,0.0,115.40909374,92.7192997104,639.380666772,313.032887318,33.3212,293.026579454
 12/28  22:00:00,379.092982041,37.0635147378,86.4767136761,0.0,102.647051061,94.1340635361,787.105081804,324.936166428,24.9909,437.178015376
 12/28  23:00:00,292.411050441,37.0635147378,66.3223642252,0.0,77.122965704,65.871452062,684.521815233,344.852068126,16.6606,323.009147107
 12/28  24:00:00,200.56546881,37.0675135611,42.3659382102,0.142189567372,38.286128036,48.4199368926,559.801925346,364.972878276,8.3303,186.498747071
 12/29  01:00:00,145.785275084,31.3941247315,32.8748449433,0.0,25.5240853573,30.610668775,212.974802006,63.7175348279,3.33212,145.925147178
 12/29  02:00:00,132.251012695,31.3941247315,26.6605971716,0.0,19.418418834,29.3649097162,164.239131261,52.4562995571,3.33212,108.450711704
 12/29  03:00:00,121.650534279,31.3941247315,23.9712931899,0.0,12.7620426787,28.1191506574,158.049008245,46.2662622963,3.33212,108.450625948
 12/29  04:00:00,120.743877677,31.3941247315,23.0722459131,0.0,12.7620426787,28.1191506574,154.331180979,42.5513613695,3.33212,108.447699609
 12/29  05:00:00,130.276805913,31.3941247315,25.3917450136,0.0,12.7620426787,28.1191506574,189.384667822,40.1013313489,3.33212,145.951216473
 12/29  06:00:00,166.992162814,31.3941247315,34.4629612922,0.0,25.5240853573,30.610668775,300.662946967,38.2921841827,8.3303,254.040462785
 12/29  07:00:00,293.587739814,31.3941247315,63.1716123727,0.0,51.0481707146,78.1489452969,482.242743991,35.5322775014,16.6606,430.049866489
 12/29  08:00:00,373.76785609,37.0923825252,86.2557964408,0.524251436008,64.3609230253,109.708623606,845.813790112,243.236341198,24.9909,577.586548914
 12/29  09:00:00,298.02199366,37.0795100309,62.123372639,0.183198777698,51.0481707146,80.7689615957,769.096310191,292.739581026,33.3212,443.035529166
 12/29  10:00:00,258.439398127,37.1388291683,51.4689472975,0.201604532103,51.0481707146,71.0224615957,687.613870119,285.863318094,66.8089,334.941652025
 12/29  11:00:00,198.318489072,37.2643232214,39.9028663929,0.275588350254,32.1804615127,65.7244621605,641.859566704,291.685893686,83.4695,266.704173018
 12/29  12:00:00,195.536895891,37.3849383591,36.2185862285,0.39857326157,32.1804615127,65.7244621605,561.674107295,283.340719562,83.4695,194.863887733
 12/29  13:00:00,194.711989235,37.5192284787,36.4475419834,0.0,32.1804615127,65.7244621605,540.840025484,266.747407022,83.4695,190.623118462
 12/29  14:00:00,185.652295802,37.7101901942,36.9356134323,0.0,32.1804615127,55.9779621605,524.11796716,253.229871938,75.1392,195.748895223
 12/29  15:00:00,184.708949121,37.7658701814,35.9403588383,0.0,32.1804615127,55.9779621605,503.087003739,247.836096714,66.8089,188.442007025
 12/29  16:00:00,183.279257084,37.7174128437,34.5709195441,0.0,32.1804615127,55.9779621605,515.918145233,251.353756411,75.1392,189.425188821
 12/29  17:00:00,211.15367604,37.285318525,33.6206215132,0.0,32.1804615127,60.9114621605,492.691731767,248.812375097,91.7998,152.079556671
 12/29  18:00:00,270.234339471,37.0635147378,43.8470093895,0.0,32.1804615127,77.5397301883,533.62751209,266.613221031,49.9818,217.032491059
 12/29  19:00:00,344.643885847,37.0635147378,61.4345986879,0.0,77.122965704,86.2600435998,737.847947313,282.594035453,49.9818,405.27211186
 12/29  20:00:00,350.827612209,37.0635147378,60.4690389149,0.0,102.647051061,80.1663183927,610.512784582,282.831394664,33.3212,294.360189917
 12/29  21:00:00,381.766160124,37.0635147378,66.0412406051,0.0,115.40909374,92.7192997104,616.409354234,289.831954847,33.3212,293.256199387
 12/29  22:00:00,370.849502764,37.0715123844,78.3376189187,0.244049536909,102.647051061,94.1340635361,769.070702958,306.309440837,24.9909,437.770362121
 12/29  23:00:00,285.49823247,37.0795100309,59.0993046967,0.32408139532,77.122965704,65.871452062,678.382873979,335.087605759,16.6606,326.63466822
 12/29  24:00:00,194.256613644,37.0795100309,36.0469005293,0.146169524064,38.286128036,48.4199368926,558.297898431,366.17947333,8.3303,183.788125101
 12/30  01:00:00,142.720323481,31.3941247315,27.602054691,0.0,27.7269238854,30.610668775,217.79762472,68.4851348052,3.33212,145.980369914
 12/30  02:00:00,137.575757688,31.3941247315,22.4052859417,0.0,27.7269238854,30.610668775,170.203812614,58.4018202407,3.33212,108.469872374
 12/30  03:00:00,116.694476349,31.4261153179,18.9671616956,0.00544268141004,12.7620426787,28.1191506574,165.083698809,53.2842433232,3.33212,108.467335486
 12/30  04:00:00,115.20900979,31.442110611,17.3867019296,0.0950048261362,12.7620426787,28.1191506574,162.260916411,50.4667667667,3.33212,108.462029644
 12/30  05:00:00,123.451336154,31.442110611,18.9770538208,0.169534770466,12.7620426787,28.1191506574,198.138803141,48.8058862763,3.33212,146.000796865
 12/30  06:00:00,137.648604398,31.442110611,20.8777545925,0.22310647397,12.7620426787,28.1191506574,242.930611539,47.9429962084,8.3303,186.657315331
 12/30  07:00:00,227.674125384,31.442110611,30.2015219626,0.148509142062,42.6918050922,54.3732441037,320.462610734,46.8858052775,16.6606,256.916205457
 12/30  08:00:00,294.54263466,37.0898342281,54.0118418012,0.0,42.6918050922,86.1019271793,768.90464006,309.248274519,24.9909,434.665465541
 12/30  09:00:00,354.58266578,37.0635147378,81.4820992131,0.0,57.6566862989,112.030105488,988.215864385,339.017957521,33.3212,615.876706863
 12/30  10:00:00,290.754046178,37.0785620644,64.6111866394,0.0,57.6566862989,83.6599452969,822.136334433,313.853852567,66.8089,441.473581866
 12/30  11:00:00,218.15585681,37.1858898722,46.2095219873,0.0,42.6918050922,68.9656133826,727.874616419,307.85830248,83.4695,336.54681394
 12/30  12:00:00,208.356299306,37.3186776414,44.6029635624,0.0456508308828,34.9340096728,67.7198543238,639.209099864,290.827514331,83.4695,264.912085533
 12/30  13:00:00,211.48713611,37.4961987707,48.2057511122,0.258659290968,34.9340096728,67.7198543238,545.93441678,264.120032265,83.4695,198.344884514
 12/30  14:00:00,216.53947269,37.6937987145,63.0195446617,0.0,34.9340096728,57.9733543238,507.997984808,238.89818784,75.1392,193.960596968
 12/30  15:00:00,220.155774836,37.7037341871,66.6131675174,0.0,34.9340096728,57.9733543238,493.730623714,230.764011512,66.8089,196.157712202
 12/30  16:00:00,205.756683347,37.5593834766,52.3918490366,0.0,34.9340096728,57.9733543238,519.963099401,248.669659812,75.1392,196.154239589
 12/30  17:00:00,222.339547056,37.148148869,40.1335004184,0.0,34.9340096728,62.9068543238,513.351178164,274.914369825,91.7998,146.637008339
 12/30  18:00:00,265.581383994,37.0635147378,41.7639758886,0.0,34.9340096728,72.2186844194,540.08573218,302.546822423,49.9818,187.557109757
 12/30  19:00:00,343.842356361,37.0635147378,50.8995730249,0.0,87.0357390804,86.2600435998,585.939328568,310.372898268,49.9818,225.5846303
 12/30  20:00:00,350.289039059,37.0635147378,62.6255778087,0.0,102.000620287,77.6748002752,649.55190177,317.384883836,33.3212,298.845817934
 12/30  21:00:00,368.94387885,37.0675135611,69.8400069042,0.13511034057,102.000620287,88.9820225341,657.346109902,327.372176301,33.3212,296.6527336
 12/30  22:00:00,359.450902992,37.0795100309,69.7204641087,0.453697309134,102.000620287,91.6425454185,654.537768295,335.515022385,24.9909,294.03184591
 12/30  23:00:00,303.710483354,37.0715123844,67.4661328124,0.124782316239,87.0357390804,65.871452062,804.73992761,354.309464255,16.6606,433.769863355
 12/30  24:00:00,207.400964075,37.0955053241,44.6533382322,0.148169595542,42.6918050922,48.4199368926,639.968482311,381.986506439,8.3303,249.651675872
 12/31  01:00:00,154.669203972,31.442110611,30.1931033132,0.0828057281087,34.4311606118,33.1021868926,226.225422384,69.9914726265,3.33212,152.901829758
 12/31  02:00:00,147.328749137,31.442110611,22.7332293532,0.156714550687,34.4311606118,33.1021868926,171.562230116,59.5573832841,3.33212,108.672726832
 12/31  03:00:00,126.265220154,31.442110611,18.9683786095,0.333946601384,19.466279405,30.610668775,166.550444071,54.5732450435,3.33212,108.645079028
 12/31  04:00:00,124.71626176,31.442110611,17.2956986919,0.466664271366,19.466279405,30.610668775,170.354155205,51.9531684998,3.33212,115.068866706
 12/31  05:00:00,132.793328907,31.442110611,18.7026056859,0.563315991152,19.466279405,30.610668775,199.892876301,50.5246957346,3.33212,146.036060566
 12/31  06:00:00,147.268534916,31.442110611,20.8640987481,0.631030432751,19.466279405,30.610668775,241.678613182,49.6883238338,8.3303,183.659989348
 12/31  07:00:00,228.581284617,31.442110611,30.7418164041,0.511102455648,42.6918050922,54.3732441037,326.609420213,48.2566805228,16.6606,261.69213969
 12/31  08:00:00,304.848366183,37.0753147394,55.1112801794,0.0,49.3960418185,88.5934452969,767.901631271,306.868914945,24.9909,436.041816326
 12/31  09:00:00,357.085114966,37.0875076775,83.9602908564,0.0,57.6566862989,112.030105488,986.185963351,336.134518683,33.3212,616.730244669
 12/31  10:00:00,293.683321474,37.1017408919,76.7077376517,0.0352581437203,50.9524495726,81.1684271793,810.121041516,298.655011462,66.8089,444.657130054
 12/31  11:00:00,243.053733093,37.1833682062,70.8455114502,0.232547801172,42.6918050922,68.9656133826,702.128017232,278.640933023,83.4695,340.017584209
 12/31  12:00:00,242.271343232,37.3744180226,73.8377908209,0.0,38.286128036,68.9656133826,611.649019416,260.63984825,83.4695,267.539671165
 12/31  13:00:00,244.845934947,37.7271937089,76.9241680387,0.0,38.286128036,68.9656133826,502.928705487,229.777546819,83.4695,189.681658668
 12/31  14:00:00,208.327150526,38.0448690787,59.6848689546,0.0,31.5818913096,56.727595265,445.19571056,173.81527773,75.1392,196.24123283
 12/31  15:00:00,209.044538255,38.0824244722,60.4977822892,0.0,31.5818913096,56.727595265,461.128186792,201.224749517,66.8089,193.094537275
 12/31  16:00:00,204.763412781,38.047481622,55.6068099892,0.0,31.5818913096,56.727595265,508.437119878,242.215521715,75.1392,191.082398163
 12/31  17:00:00,224.824566448,37.3820217553,47.0196558421,0.0,31.5818913096,61.661095265,477.526598165,239.273958016,91.7998,146.452840148
 12/31  18:00:00,267.43135983,37.0635147378,48.2472186717,0.0,31.5818913096,70.9729253606,502.996879063,265.368760394,49.9818,187.646318669
 12/31  19:00:00,340.578143742,37.0635147378,56.8792481536,0.0,80.3315023541,83.7685254822,554.799259779,279.511190682,49.9818,225.306269097
 12/31  20:00:00,355.919241282,37.0635147378,68.2881286513,0.0,102.000620287,77.6748002752,608.651773213,279.364957982,33.3212,295.965615231
 12/31  21:00:00,383.546817157,37.0635147378,75.3909525501,0.0,108.704857014,91.4735406516,609.472530177,283.822230169,33.3212,292.329100007
 12/31  22:00:00,355.227495548,37.0635147378,75.2332913877,0.0,95.2963835608,89.1510273009,617.663241164,292.999858363,24.9909,299.672482801
 12/31  23:00:00,299.304430807,37.0635147378,72.4599853359,0.0,80.3315023541,63.3799339444,759.123880825,313.979644602,16.6606,428.483636223
 12/31  24:00:00,212.084931982,37.0715123844,49.4013122336,0.165750527179,42.6918050922,48.4199368926,601.064007187,339.293944281,8.3303,253.439762906
